Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-12T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.38
341406,Ashwood Park,2024-01-12T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.5
341406,Ashwood Park,2024-01-12T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.19
341406,Ashwood Park,2024-01-12T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99875
341406,Ashwood Park,2024-01-12T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98761
341406,Ashwood Park,2024-01-12T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98761
341406,Ashwood Park,2024-01-12T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-12T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-12T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-12T23:50:00.000+00:00,feeder,3,N Current (Min),A,12.25
341406,Ashwood Park,2024-01-12T23:50:00.000+00:00,feeder,3,N Current (Max),A,19.12
341406,Ashwood Park,2024-01-12T23:50:00.000+00:00,feeder,3,N Current (RMS),A,14.75
341406,Ashwood Park,2024-01-12T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,29.38
341406,Ashwood Park,2024-01-12T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,37.38
341406,Ashwood Park,2024-01-12T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
341406,Ashwood Park,2024-01-12T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,35.0
341406,Ashwood Park,2024-01-12T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,41.25
341406,Ashwood Park,2024-01-12T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
341406,Ashwood Park,2024-01-12T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,13.88
341406,Ashwood Park,2024-01-12T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,18.88
341406,Ashwood Park,2024-01-12T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.38
341406,Ashwood Park,2024-01-12T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-177.25
341406,Ashwood Park,2024-01-12T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-127.44
341406,Ashwood Park,2024-01-12T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.75
341406,Ashwood Park,2024-01-12T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.04332
341406,Ashwood Park,2024-01-12T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.07585
341406,Ashwood Park,2024-01-12T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.16936
341406,Ashwood Park,2024-01-12T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T23:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T23:50:00.000+00:00,feeder,2,N Current (Max),A,2.12
341406,Ashwood Park,2024-01-12T23:50:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
341406,Ashwood Park,2024-01-12T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.5
341406,Ashwood Park,2024-01-12T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-12T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
341406,Ashwood Park,2024-01-12T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.31
341406,Ashwood Park,2024-01-12T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
341406,Ashwood Park,2024-01-12T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9903
341406,Ashwood Park,2024-01-12T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97418
341406,Ashwood Park,2024-01-12T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98392
341406,Ashwood Park,2024-01-12T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-12T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-12T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
341406,Ashwood Park,2024-01-12T23:50:00.000+00:00,feeder,1,N Current (Min),A,28.62
341406,Ashwood Park,2024-01-12T23:50:00.000+00:00,feeder,1,N Current (Max),A,22.62
341406,Ashwood Park,2024-01-12T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,44.0
341406,Ashwood Park,2024-01-12T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,51.88
341406,Ashwood Park,2024-01-12T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.62
341406,Ashwood Park,2024-01-12T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,19.5
341406,Ashwood Park,2024-01-12T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,40.5
341406,Ashwood Park,2024-01-12T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.25
341406,Ashwood Park,2024-01-12T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,33.38
341406,Ashwood Park,2024-01-12T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,56.5
341406,Ashwood Park,2024-01-12T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
341406,Ashwood Park,2024-01-12T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.05
341406,Ashwood Park,2024-01-12T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.23
341406,Ashwood Park,2024-01-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
341406,Ashwood Park,2024-01-12T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.83
341406,Ashwood Park,2024-01-12T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.2
341406,Ashwood Park,2024-01-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
341406,Ashwood Park,2024-01-12T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.19
341406,Ashwood Park,2024-01-12T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
341406,Ashwood Park,2024-01-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
341406,Ashwood Park,2024-01-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
341406,Ashwood Park,2024-01-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
341406,Ashwood Park,2024-01-12T23:50:00.000+00:00,busbar,,N Current (Min),A,16.75
341406,Ashwood Park,2024-01-12T23:50:00.000+00:00,busbar,,N Current (Max),A,30.88
341406,Ashwood Park,2024-01-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,23.0
341406,Ashwood Park,2024-01-12T23:50:00.000+00:00,busbar,,L3 Current (Min),A,74.0
341406,Ashwood Park,2024-01-12T23:50:00.000+00:00,busbar,,L3 Current (Max),A,85.0
341406,Ashwood Park,2024-01-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
341406,Ashwood Park,2024-01-12T23:50:00.000+00:00,busbar,,L2 Current (Min),A,55.62
341406,Ashwood Park,2024-01-12T23:50:00.000+00:00,busbar,,L2 Current (Max),A,76.25
341406,Ashwood Park,2024-01-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.25
341406,Ashwood Park,2024-01-12T23:50:00.000+00:00,busbar,,L1 Current (Min),A,47.75
341406,Ashwood Park,2024-01-12T23:50:00.000+00:00,busbar,,L1 Current (Max),A,74.88
341406,Ashwood Park,2024-01-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
341406,Ashwood Park,2024-01-12T23:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T23:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.06
341406,Ashwood Park,2024-01-12T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.13
341406,Ashwood Park,2024-01-12T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.69
341406,Ashwood Park,2024-01-12T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99823
341406,Ashwood Park,2024-01-12T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97235
341406,Ashwood Park,2024-01-12T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99127
341406,Ashwood Park,2024-01-12T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-12T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-12T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-12T23:40:00.000+00:00,feeder,3,N Current (Min),A,7.75
341406,Ashwood Park,2024-01-12T23:40:00.000+00:00,feeder,3,N Current (Max),A,19.12
341406,Ashwood Park,2024-01-12T23:40:00.000+00:00,feeder,3,N Current (RMS),A,10.62
341406,Ashwood Park,2024-01-12T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,29.25
341406,Ashwood Park,2024-01-12T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,38.25
341406,Ashwood Park,2024-01-12T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.62
341406,Ashwood Park,2024-01-12T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,25.5
341406,Ashwood Park,2024-01-12T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,40.12
341406,Ashwood Park,2024-01-12T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.62
341406,Ashwood Park,2024-01-12T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,18.0
341406,Ashwood Park,2024-01-12T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,19.25
341406,Ashwood Park,2024-01-12T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
341406,Ashwood Park,2024-01-12T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,65.0
341406,Ashwood Park,2024-01-12T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-93.44
341406,Ashwood Park,2024-01-12T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.07
341406,Ashwood Park,2024-01-12T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01372
341406,Ashwood Park,2024-01-12T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.06935
341406,Ashwood Park,2024-01-12T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.2658
341406,Ashwood Park,2024-01-12T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T23:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T23:40:00.000+00:00,feeder,2,N Current (Max),A,2.62
341406,Ashwood Park,2024-01-12T23:40:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
341406,Ashwood Park,2024-01-12T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-12T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-12T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
341406,Ashwood Park,2024-01-12T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
341406,Ashwood Park,2024-01-12T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.87
341406,Ashwood Park,2024-01-12T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99347
341406,Ashwood Park,2024-01-12T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97525
341406,Ashwood Park,2024-01-12T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98352
341406,Ashwood Park,2024-01-12T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-12T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-12T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
341406,Ashwood Park,2024-01-12T23:40:00.000+00:00,feeder,1,N Current (Min),A,38.0
341406,Ashwood Park,2024-01-12T23:40:00.000+00:00,feeder,1,N Current (Max),A,25.25
341406,Ashwood Park,2024-01-12T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,50.25
341406,Ashwood Park,2024-01-12T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,66.88
341406,Ashwood Park,2024-01-12T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.12
341406,Ashwood Park,2024-01-12T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,24.88
341406,Ashwood Park,2024-01-12T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,39.25
341406,Ashwood Park,2024-01-12T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.62
341406,Ashwood Park,2024-01-12T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,26.5
341406,Ashwood Park,2024-01-12T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,61.5
341406,Ashwood Park,2024-01-12T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.12
341406,Ashwood Park,2024-01-12T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.25
341406,Ashwood Park,2024-01-12T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.08
341406,Ashwood Park,2024-01-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
341406,Ashwood Park,2024-01-12T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.47
341406,Ashwood Park,2024-01-12T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
341406,Ashwood Park,2024-01-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
341406,Ashwood Park,2024-01-12T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
341406,Ashwood Park,2024-01-12T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.91
341406,Ashwood Park,2024-01-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
341406,Ashwood Park,2024-01-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341406,Ashwood Park,2024-01-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
341406,Ashwood Park,2024-01-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
341406,Ashwood Park,2024-01-12T23:40:00.000+00:00,busbar,,N Current (Min),A,18.5
341406,Ashwood Park,2024-01-12T23:40:00.000+00:00,busbar,,N Current (Max),A,40.0
341406,Ashwood Park,2024-01-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,27.0
341406,Ashwood Park,2024-01-12T23:40:00.000+00:00,busbar,,L3 Current (Min),A,80.12
341406,Ashwood Park,2024-01-12T23:40:00.000+00:00,busbar,,L3 Current (Max),A,96.5
341406,Ashwood Park,2024-01-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.75
341406,Ashwood Park,2024-01-12T23:40:00.000+00:00,busbar,,L2 Current (Min),A,50.88
341406,Ashwood Park,2024-01-12T23:40:00.000+00:00,busbar,,L2 Current (Max),A,71.25
341406,Ashwood Park,2024-01-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.25
341406,Ashwood Park,2024-01-12T23:40:00.000+00:00,busbar,,L1 Current (Min),A,45.0
341406,Ashwood Park,2024-01-12T23:40:00.000+00:00,busbar,,L1 Current (Max),A,80.12
341406,Ashwood Park,2024-01-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.75
341406,Ashwood Park,2024-01-12T23:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T23:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.38
341406,Ashwood Park,2024-01-12T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.69
341406,Ashwood Park,2024-01-12T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.69
341406,Ashwood Park,2024-01-12T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99896
341406,Ashwood Park,2024-01-12T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97778
341406,Ashwood Park,2024-01-12T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99188
341406,Ashwood Park,2024-01-12T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-12T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-12T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-12T23:30:00.000+00:00,feeder,3,N Current (Min),A,8.12
341406,Ashwood Park,2024-01-12T23:30:00.000+00:00,feeder,3,N Current (Max),A,29.38
341406,Ashwood Park,2024-01-12T23:30:00.000+00:00,feeder,3,N Current (RMS),A,16.75
341406,Ashwood Park,2024-01-12T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,29.62
341406,Ashwood Park,2024-01-12T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,30.38
341406,Ashwood Park,2024-01-12T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
341406,Ashwood Park,2024-01-12T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,27.38
341406,Ashwood Park,2024-01-12T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,53.38
341406,Ashwood Park,2024-01-12T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.25
341406,Ashwood Park,2024-01-12T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,17.75
341406,Ashwood Park,2024-01-12T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,30.88
341406,Ashwood Park,2024-01-12T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.62
341406,Ashwood Park,2024-01-12T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-76.06
341406,Ashwood Park,2024-01-12T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-116.88
341406,Ashwood Park,2024-01-12T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.37
341406,Ashwood Park,2024-01-12T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01543
341406,Ashwood Park,2024-01-12T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.00285
341406,Ashwood Park,2024-01-12T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.25023
341406,Ashwood Park,2024-01-12T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T23:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T23:30:00.000+00:00,feeder,2,N Current (Max),A,2.25
341406,Ashwood Park,2024-01-12T23:30:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
341406,Ashwood Park,2024-01-12T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.5
341406,Ashwood Park,2024-01-12T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-12T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
341406,Ashwood Park,2024-01-12T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.06
341406,Ashwood Park,2024-01-12T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.0
341406,Ashwood Park,2024-01-12T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99054
341406,Ashwood Park,2024-01-12T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97607
341406,Ashwood Park,2024-01-12T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98502
341406,Ashwood Park,2024-01-12T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-12T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-12T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
341406,Ashwood Park,2024-01-12T23:30:00.000+00:00,feeder,1,N Current (Min),A,43.88
341406,Ashwood Park,2024-01-12T23:30:00.000+00:00,feeder,1,N Current (Max),A,21.38
341406,Ashwood Park,2024-01-12T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,44.62
341406,Ashwood Park,2024-01-12T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,57.62
341406,Ashwood Park,2024-01-12T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.62
341406,Ashwood Park,2024-01-12T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,24.38
341406,Ashwood Park,2024-01-12T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,40.75
341406,Ashwood Park,2024-01-12T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.38
341406,Ashwood Park,2024-01-12T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,25.0
341406,Ashwood Park,2024-01-12T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,74.0
341406,Ashwood Park,2024-01-12T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.25
341406,Ashwood Park,2024-01-12T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.64
341406,Ashwood Park,2024-01-12T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.45
341406,Ashwood Park,2024-01-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
341406,Ashwood Park,2024-01-12T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.86
341406,Ashwood Park,2024-01-12T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
341406,Ashwood Park,2024-01-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
341406,Ashwood Park,2024-01-12T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
341406,Ashwood Park,2024-01-12T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
341406,Ashwood Park,2024-01-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
341406,Ashwood Park,2024-01-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341406,Ashwood Park,2024-01-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
341406,Ashwood Park,2024-01-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
341406,Ashwood Park,2024-01-12T23:30:00.000+00:00,busbar,,N Current (Min),A,18.0
341406,Ashwood Park,2024-01-12T23:30:00.000+00:00,busbar,,N Current (Max),A,35.75
341406,Ashwood Park,2024-01-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,23.62
341406,Ashwood Park,2024-01-12T23:30:00.000+00:00,busbar,,L3 Current (Min),A,74.62
341406,Ashwood Park,2024-01-12T23:30:00.000+00:00,busbar,,L3 Current (Max),A,87.38
341406,Ashwood Park,2024-01-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.62
341406,Ashwood Park,2024-01-12T23:30:00.000+00:00,busbar,,L2 Current (Min),A,53.0
341406,Ashwood Park,2024-01-12T23:30:00.000+00:00,busbar,,L2 Current (Max),A,87.38
341406,Ashwood Park,2024-01-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.62
341406,Ashwood Park,2024-01-12T23:30:00.000+00:00,busbar,,L1 Current (Min),A,43.38
341406,Ashwood Park,2024-01-12T23:30:00.000+00:00,busbar,,L1 Current (Max),A,92.62
341406,Ashwood Park,2024-01-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
341406,Ashwood Park,2024-01-12T23:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T23:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.44
341406,Ashwood Park,2024-01-12T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.31
341406,Ashwood Park,2024-01-12T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.44
341406,Ashwood Park,2024-01-12T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99884
341406,Ashwood Park,2024-01-12T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97916
341406,Ashwood Park,2024-01-12T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9913
341406,Ashwood Park,2024-01-12T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-12T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-12T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-12T23:20:00.000+00:00,feeder,3,N Current (Min),A,14.88
341406,Ashwood Park,2024-01-12T23:20:00.000+00:00,feeder,3,N Current (Max),A,25.12
341406,Ashwood Park,2024-01-12T23:20:00.000+00:00,feeder,3,N Current (RMS),A,19.12
341406,Ashwood Park,2024-01-12T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,29.62
341406,Ashwood Park,2024-01-12T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,37.75
341406,Ashwood Park,2024-01-12T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.25
341406,Ashwood Park,2024-01-12T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,39.0
341406,Ashwood Park,2024-01-12T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,50.0
341406,Ashwood Park,2024-01-12T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.25
341406,Ashwood Park,2024-01-12T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,17.88
341406,Ashwood Park,2024-01-12T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,48.38
341406,Ashwood Park,2024-01-12T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.25
341406,Ashwood Park,2024-01-12T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,88.13
341406,Ashwood Park,2024-01-12T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-77.94
341406,Ashwood Park,2024-01-12T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.81
341406,Ashwood Park,2024-01-12T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01259
341406,Ashwood Park,2024-01-12T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.02705
341406,Ashwood Park,2024-01-12T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.24291
341406,Ashwood Park,2024-01-12T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T23:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T23:20:00.000+00:00,feeder,2,N Current (Max),A,3.12
341406,Ashwood Park,2024-01-12T23:20:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
341406,Ashwood Park,2024-01-12T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-12T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-12T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
341406,Ashwood Park,2024-01-12T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
341406,Ashwood Park,2024-01-12T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.06
341406,Ashwood Park,2024-01-12T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99179
341406,Ashwood Park,2024-01-12T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97739
341406,Ashwood Park,2024-01-12T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97394
341406,Ashwood Park,2024-01-12T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-12T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-12T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
341406,Ashwood Park,2024-01-12T23:20:00.000+00:00,feeder,1,N Current (Min),A,34.25
341406,Ashwood Park,2024-01-12T23:20:00.000+00:00,feeder,1,N Current (Max),A,23.62
341406,Ashwood Park,2024-01-12T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,45.12
341406,Ashwood Park,2024-01-12T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,64.62
341406,Ashwood Park,2024-01-12T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.5
341406,Ashwood Park,2024-01-12T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,26.25
341406,Ashwood Park,2024-01-12T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,38.62
341406,Ashwood Park,2024-01-12T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.12
341406,Ashwood Park,2024-01-12T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,21.38
341406,Ashwood Park,2024-01-12T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,53.75
341406,Ashwood Park,2024-01-12T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
341406,Ashwood Park,2024-01-12T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.06
341406,Ashwood Park,2024-01-12T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.75
341406,Ashwood Park,2024-01-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
341406,Ashwood Park,2024-01-12T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
341406,Ashwood Park,2024-01-12T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
341406,Ashwood Park,2024-01-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
341406,Ashwood Park,2024-01-12T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.44
341406,Ashwood Park,2024-01-12T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
341406,Ashwood Park,2024-01-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
341406,Ashwood Park,2024-01-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341406,Ashwood Park,2024-01-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
341406,Ashwood Park,2024-01-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
341406,Ashwood Park,2024-01-12T23:20:00.000+00:00,busbar,,N Current (Min),A,17.12
341406,Ashwood Park,2024-01-12T23:20:00.000+00:00,busbar,,N Current (Max),A,42.0
341406,Ashwood Park,2024-01-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,25.75
341406,Ashwood Park,2024-01-12T23:20:00.000+00:00,busbar,,L3 Current (Min),A,75.38
341406,Ashwood Park,2024-01-12T23:20:00.000+00:00,busbar,,L3 Current (Max),A,94.5
341406,Ashwood Park,2024-01-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.62
341406,Ashwood Park,2024-01-12T23:20:00.000+00:00,busbar,,L2 Current (Min),A,70.38
341406,Ashwood Park,2024-01-12T23:20:00.000+00:00,busbar,,L2 Current (Max),A,83.5
341406,Ashwood Park,2024-01-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.25
341406,Ashwood Park,2024-01-12T23:20:00.000+00:00,busbar,,L1 Current (Min),A,39.5
341406,Ashwood Park,2024-01-12T23:20:00.000+00:00,busbar,,L1 Current (Max),A,89.38
341406,Ashwood Park,2024-01-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.12
341406,Ashwood Park,2024-01-12T23:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T23:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.88
341406,Ashwood Park,2024-01-12T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.44
341406,Ashwood Park,2024-01-12T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.44
341406,Ashwood Park,2024-01-12T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99823
341406,Ashwood Park,2024-01-12T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97647
341406,Ashwood Park,2024-01-12T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99847
341406,Ashwood Park,2024-01-12T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-12T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-12T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
341406,Ashwood Park,2024-01-12T23:10:00.000+00:00,feeder,3,N Current (Min),A,9.75
341406,Ashwood Park,2024-01-12T23:10:00.000+00:00,feeder,3,N Current (Max),A,25.0
341406,Ashwood Park,2024-01-12T23:10:00.000+00:00,feeder,3,N Current (RMS),A,16.12
341406,Ashwood Park,2024-01-12T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,29.62
341406,Ashwood Park,2024-01-12T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,37.5
341406,Ashwood Park,2024-01-12T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
341406,Ashwood Park,2024-01-12T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,33.62
341406,Ashwood Park,2024-01-12T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,56.5
341406,Ashwood Park,2024-01-12T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
341406,Ashwood Park,2024-01-12T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,35.25
341406,Ashwood Park,2024-01-12T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,47.88
341406,Ashwood Park,2024-01-12T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
341406,Ashwood Park,2024-01-12T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,89.69
341406,Ashwood Park,2024-01-12T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-94.94
341406,Ashwood Park,2024-01-12T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,29.5
341406,Ashwood Park,2024-01-12T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04021
341406,Ashwood Park,2024-01-12T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.06242
341406,Ashwood Park,2024-01-12T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.3135
341406,Ashwood Park,2024-01-12T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T23:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T23:10:00.000+00:00,feeder,2,N Current (Max),A,2.0
341406,Ashwood Park,2024-01-12T23:10:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
341406,Ashwood Park,2024-01-12T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-12T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-12T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
341406,Ashwood Park,2024-01-12T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.25
341406,Ashwood Park,2024-01-12T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.56
341406,Ashwood Park,2024-01-12T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99109
341406,Ashwood Park,2024-01-12T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98224
341406,Ashwood Park,2024-01-12T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97937
341406,Ashwood Park,2024-01-12T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-12T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-12T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
341406,Ashwood Park,2024-01-12T23:10:00.000+00:00,feeder,1,N Current (Min),A,50.38
341406,Ashwood Park,2024-01-12T23:10:00.000+00:00,feeder,1,N Current (Max),A,27.38
341406,Ashwood Park,2024-01-12T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.5
341406,Ashwood Park,2024-01-12T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,58.38
341406,Ashwood Park,2024-01-12T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.12
341406,Ashwood Park,2024-01-12T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,26.12
341406,Ashwood Park,2024-01-12T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,49.5
341406,Ashwood Park,2024-01-12T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.75
341406,Ashwood Park,2024-01-12T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,22.12
341406,Ashwood Park,2024-01-12T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,93.62
341406,Ashwood Park,2024-01-12T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
341406,Ashwood Park,2024-01-12T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.03
341406,Ashwood Park,2024-01-12T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.41
341406,Ashwood Park,2024-01-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
341406,Ashwood Park,2024-01-12T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.94
341406,Ashwood Park,2024-01-12T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.84
341406,Ashwood Park,2024-01-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
341406,Ashwood Park,2024-01-12T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
341406,Ashwood Park,2024-01-12T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.73
341406,Ashwood Park,2024-01-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
341406,Ashwood Park,2024-01-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341406,Ashwood Park,2024-01-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
341406,Ashwood Park,2024-01-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
341406,Ashwood Park,2024-01-12T23:10:00.000+00:00,busbar,,N Current (Min),A,17.62
341406,Ashwood Park,2024-01-12T23:10:00.000+00:00,busbar,,N Current (Max),A,57.25
341406,Ashwood Park,2024-01-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,30.12
341406,Ashwood Park,2024-01-12T23:10:00.000+00:00,busbar,,L3 Current (Min),A,48.38
341406,Ashwood Park,2024-01-12T23:10:00.000+00:00,busbar,,L3 Current (Max),A,88.38
341406,Ashwood Park,2024-01-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
341406,Ashwood Park,2024-01-12T23:10:00.000+00:00,busbar,,L2 Current (Min),A,64.62
341406,Ashwood Park,2024-01-12T23:10:00.000+00:00,busbar,,L2 Current (Max),A,89.25
341406,Ashwood Park,2024-01-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.25
341406,Ashwood Park,2024-01-12T23:10:00.000+00:00,busbar,,L1 Current (Min),A,57.0
341406,Ashwood Park,2024-01-12T23:10:00.000+00:00,busbar,,L1 Current (Max),A,129.25
341406,Ashwood Park,2024-01-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
341406,Ashwood Park,2024-01-12T23:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T23:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.19
341406,Ashwood Park,2024-01-12T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.43
341406,Ashwood Park,2024-01-12T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.75
341406,Ashwood Park,2024-01-12T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99811
341406,Ashwood Park,2024-01-12T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98322
341406,Ashwood Park,2024-01-12T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99844
341406,Ashwood Park,2024-01-12T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-12T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-12T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
341406,Ashwood Park,2024-01-12T23:00:00.000+00:00,feeder,3,N Current (Min),A,6.88
341406,Ashwood Park,2024-01-12T23:00:00.000+00:00,feeder,3,N Current (Max),A,20.75
341406,Ashwood Park,2024-01-12T23:00:00.000+00:00,feeder,3,N Current (RMS),A,13.38
341406,Ashwood Park,2024-01-12T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,29.62
341406,Ashwood Park,2024-01-12T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,36.38
