Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-12T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
341406,Ashwood Park,2024-01-12T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,17.38
341406,Ashwood Park,2024-01-12T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,36.62
341406,Ashwood Park,2024-01-12T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.38
341406,Ashwood Park,2024-01-12T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,35.12
341406,Ashwood Park,2024-01-12T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,47.88
341406,Ashwood Park,2024-01-12T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.75
341406,Ashwood Park,2024-01-12T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-52.12
341406,Ashwood Park,2024-01-12T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-100.75
341406,Ashwood Park,2024-01-12T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.0
341406,Ashwood Park,2024-01-12T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.05034
341406,Ashwood Park,2024-01-12T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.23699
341406,Ashwood Park,2024-01-12T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.24688
341406,Ashwood Park,2024-01-12T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T23:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T23:00:00.000+00:00,feeder,2,N Current (Max),A,1.75
341406,Ashwood Park,2024-01-12T23:00:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.75
341406,Ashwood Park,2024-01-12T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-12T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-12T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-12T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.25
341406,Ashwood Park,2024-01-12T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
341406,Ashwood Park,2024-01-12T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.93
341406,Ashwood Park,2024-01-12T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94815
341406,Ashwood Park,2024-01-12T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99216
341406,Ashwood Park,2024-01-12T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99707
341406,Ashwood Park,2024-01-12T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-12T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-12T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
341406,Ashwood Park,2024-01-12T23:00:00.000+00:00,feeder,1,N Current (Min),A,102.38
341406,Ashwood Park,2024-01-12T23:00:00.000+00:00,feeder,1,N Current (Max),A,82.0
341406,Ashwood Park,2024-01-12T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.5
341406,Ashwood Park,2024-01-12T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,35.5
341406,Ashwood Park,2024-01-12T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
341406,Ashwood Park,2024-01-12T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,36.5
341406,Ashwood Park,2024-01-12T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,49.25
341406,Ashwood Park,2024-01-12T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.38
341406,Ashwood Park,2024-01-12T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,28.62
341406,Ashwood Park,2024-01-12T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,131.88
341406,Ashwood Park,2024-01-12T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,111.38
341406,Ashwood Park,2024-01-12T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.95
341406,Ashwood Park,2024-01-12T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
341406,Ashwood Park,2024-01-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
341406,Ashwood Park,2024-01-12T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.34
341406,Ashwood Park,2024-01-12T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.66
341406,Ashwood Park,2024-01-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
341406,Ashwood Park,2024-01-12T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.06
341406,Ashwood Park,2024-01-12T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
341406,Ashwood Park,2024-01-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
341406,Ashwood Park,2024-01-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
341406,Ashwood Park,2024-01-12T23:00:00.000+00:00,busbar,,N Current (Min),A,31.0
341406,Ashwood Park,2024-01-12T23:00:00.000+00:00,busbar,,N Current (Max),A,112.75
341406,Ashwood Park,2024-01-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,92.25
341406,Ashwood Park,2024-01-12T23:00:00.000+00:00,busbar,,L3 Current (Min),A,47.75
341406,Ashwood Park,2024-01-12T23:00:00.000+00:00,busbar,,L3 Current (Max),A,65.38
341406,Ashwood Park,2024-01-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
341406,Ashwood Park,2024-01-12T23:00:00.000+00:00,busbar,,L2 Current (Min),A,60.88
341406,Ashwood Park,2024-01-12T23:00:00.000+00:00,busbar,,L2 Current (Max),A,85.25
341406,Ashwood Park,2024-01-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.75
341406,Ashwood Park,2024-01-12T23:00:00.000+00:00,busbar,,L1 Current (Min),A,64.0
341406,Ashwood Park,2024-01-12T23:00:00.000+00:00,busbar,,L1 Current (Max),A,167.5
341406,Ashwood Park,2024-01-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.25
341406,Ashwood Park,2024-01-12T23:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T23:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.06
341406,Ashwood Park,2024-01-12T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
341406,Ashwood Park,2024-01-12T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.12
341406,Ashwood Park,2024-01-12T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99881
341406,Ashwood Park,2024-01-12T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98114
341406,Ashwood Park,2024-01-12T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99747
341406,Ashwood Park,2024-01-12T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-12T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-12T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
341406,Ashwood Park,2024-01-12T22:50:00.000+00:00,feeder,3,N Current (Min),A,8.5
341406,Ashwood Park,2024-01-12T22:50:00.000+00:00,feeder,3,N Current (Max),A,23.38
341406,Ashwood Park,2024-01-12T22:50:00.000+00:00,feeder,3,N Current (RMS),A,14.38
341406,Ashwood Park,2024-01-12T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,29.75
341406,Ashwood Park,2024-01-12T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,35.62
341406,Ashwood Park,2024-01-12T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.25
341406,Ashwood Park,2024-01-12T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,17.5
341406,Ashwood Park,2024-01-12T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,28.5
341406,Ashwood Park,2024-01-12T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
341406,Ashwood Park,2024-01-12T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,34.5
341406,Ashwood Park,2024-01-12T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,43.88
341406,Ashwood Park,2024-01-12T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.12
341406,Ashwood Park,2024-01-12T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-93.81
341406,Ashwood Park,2024-01-12T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-110.75
341406,Ashwood Park,2024-01-12T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.56
341406,Ashwood Park,2024-01-12T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.01457
341406,Ashwood Park,2024-01-12T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.14382
341406,Ashwood Park,2024-01-12T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.2209
341406,Ashwood Park,2024-01-12T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T22:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T22:50:00.000+00:00,feeder,2,N Current (Max),A,2.5
341406,Ashwood Park,2024-01-12T22:50:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
341406,Ashwood Park,2024-01-12T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-12T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-12T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.44
341406,Ashwood Park,2024-01-12T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
341406,Ashwood Park,2024-01-12T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
341406,Ashwood Park,2024-01-12T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97372
341406,Ashwood Park,2024-01-12T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99164
341406,Ashwood Park,2024-01-12T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99536
341406,Ashwood Park,2024-01-12T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-12T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-12T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
341406,Ashwood Park,2024-01-12T22:50:00.000+00:00,feeder,1,N Current (Min),A,88.75
341406,Ashwood Park,2024-01-12T22:50:00.000+00:00,feeder,1,N Current (Max),A,47.25
341406,Ashwood Park,2024-01-12T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,26.25
341406,Ashwood Park,2024-01-12T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,36.88
341406,Ashwood Park,2024-01-12T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
341406,Ashwood Park,2024-01-12T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,31.75
341406,Ashwood Park,2024-01-12T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,61.38
341406,Ashwood Park,2024-01-12T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.88
341406,Ashwood Park,2024-01-12T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,71.88
341406,Ashwood Park,2024-01-12T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,122.75
341406,Ashwood Park,2024-01-12T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,82.88
341406,Ashwood Park,2024-01-12T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.7
341406,Ashwood Park,2024-01-12T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.72
341406,Ashwood Park,2024-01-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
341406,Ashwood Park,2024-01-12T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.94
341406,Ashwood Park,2024-01-12T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.38
341406,Ashwood Park,2024-01-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
341406,Ashwood Park,2024-01-12T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.16
341406,Ashwood Park,2024-01-12T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.34
341406,Ashwood Park,2024-01-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
341406,Ashwood Park,2024-01-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
341406,Ashwood Park,2024-01-12T22:50:00.000+00:00,busbar,,N Current (Min),A,43.25
341406,Ashwood Park,2024-01-12T22:50:00.000+00:00,busbar,,N Current (Max),A,98.75
341406,Ashwood Park,2024-01-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,58.25
341406,Ashwood Park,2024-01-12T22:50:00.000+00:00,busbar,,L3 Current (Min),A,56.0
341406,Ashwood Park,2024-01-12T22:50:00.000+00:00,busbar,,L3 Current (Max),A,67.0
341406,Ashwood Park,2024-01-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.12
341406,Ashwood Park,2024-01-12T22:50:00.000+00:00,busbar,,L2 Current (Min),A,49.38
341406,Ashwood Park,2024-01-12T22:50:00.000+00:00,busbar,,L2 Current (Max),A,85.0
341406,Ashwood Park,2024-01-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.38
341406,Ashwood Park,2024-01-12T22:50:00.000+00:00,busbar,,L1 Current (Min),A,106.75
341406,Ashwood Park,2024-01-12T22:50:00.000+00:00,busbar,,L1 Current (Max),A,158.5
341406,Ashwood Park,2024-01-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.12
341406,Ashwood Park,2024-01-12T22:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T22:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.19
341406,Ashwood Park,2024-01-12T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.25
341406,Ashwood Park,2024-01-12T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
341406,Ashwood Park,2024-01-12T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96497
341406,Ashwood Park,2024-01-12T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97769
341406,Ashwood Park,2024-01-12T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99753
341406,Ashwood Park,2024-01-12T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-12T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-12T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-12T22:40:00.000+00:00,feeder,3,N Current (Min),A,6.0
341406,Ashwood Park,2024-01-12T22:40:00.000+00:00,feeder,3,N Current (Max),A,30.62
341406,Ashwood Park,2024-01-12T22:40:00.000+00:00,feeder,3,N Current (RMS),A,19.25
341406,Ashwood Park,2024-01-12T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
341406,Ashwood Park,2024-01-12T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,37.12
341406,Ashwood Park,2024-01-12T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.62
341406,Ashwood Park,2024-01-12T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.88
341406,Ashwood Park,2024-01-12T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,33.5
341406,Ashwood Park,2024-01-12T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.38
341406,Ashwood Park,2024-01-12T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,14.38
341406,Ashwood Park,2024-01-12T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,36.75
341406,Ashwood Park,2024-01-12T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
341406,Ashwood Park,2024-01-12T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-137.87
341406,Ashwood Park,2024-01-12T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-101.88
341406,Ashwood Park,2024-01-12T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.38
341406,Ashwood Park,2024-01-12T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.03337
341406,Ashwood Park,2024-01-12T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.00444
341406,Ashwood Park,2024-01-12T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.14791
341406,Ashwood Park,2024-01-12T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T22:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T22:40:00.000+00:00,feeder,2,N Current (Max),A,4.75
341406,Ashwood Park,2024-01-12T22:40:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,2.62
341406,Ashwood Park,2024-01-12T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,1.62
341406,Ashwood Park,2024-01-12T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-12T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.81
341406,Ashwood Park,2024-01-12T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
341406,Ashwood Park,2024-01-12T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
341406,Ashwood Park,2024-01-12T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93426
341406,Ashwood Park,2024-01-12T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99399
341406,Ashwood Park,2024-01-12T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99463
341406,Ashwood Park,2024-01-12T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-12T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-12T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
341406,Ashwood Park,2024-01-12T22:40:00.000+00:00,feeder,1,N Current (Min),A,59.5
341406,Ashwood Park,2024-01-12T22:40:00.000+00:00,feeder,1,N Current (Max),A,46.25
341406,Ashwood Park,2024-01-12T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.5
341406,Ashwood Park,2024-01-12T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,30.25
341406,Ashwood Park,2024-01-12T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.62
341406,Ashwood Park,2024-01-12T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,44.62
341406,Ashwood Park,2024-01-12T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,63.38
341406,Ashwood Park,2024-01-12T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.75
341406,Ashwood Park,2024-01-12T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,60.88
341406,Ashwood Park,2024-01-12T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,88.62
341406,Ashwood Park,2024-01-12T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,74.62
341406,Ashwood Park,2024-01-12T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.5
341406,Ashwood Park,2024-01-12T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
341406,Ashwood Park,2024-01-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
341406,Ashwood Park,2024-01-12T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
341406,Ashwood Park,2024-01-12T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.98
341406,Ashwood Park,2024-01-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
341406,Ashwood Park,2024-01-12T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.11
341406,Ashwood Park,2024-01-12T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.17
341406,Ashwood Park,2024-01-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
341406,Ashwood Park,2024-01-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
341406,Ashwood Park,2024-01-12T22:40:00.000+00:00,busbar,,N Current (Min),A,40.38
341406,Ashwood Park,2024-01-12T22:40:00.000+00:00,busbar,,N Current (Max),A,89.25
341406,Ashwood Park,2024-01-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,60.38
341406,Ashwood Park,2024-01-12T22:40:00.000+00:00,busbar,,L3 Current (Min),A,23.0
341406,Ashwood Park,2024-01-12T22:40:00.000+00:00,busbar,,L3 Current (Max),A,60.38
341406,Ashwood Park,2024-01-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.88
341406,Ashwood Park,2024-01-12T22:40:00.000+00:00,busbar,,L2 Current (Min),A,62.25
341406,Ashwood Park,2024-01-12T22:40:00.000+00:00,busbar,,L2 Current (Max),A,85.0
341406,Ashwood Park,2024-01-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.12
341406,Ashwood Park,2024-01-12T22:40:00.000+00:00,busbar,,L1 Current (Min),A,78.88
341406,Ashwood Park,2024-01-12T22:40:00.000+00:00,busbar,,L1 Current (Max),A,124.12
341406,Ashwood Park,2024-01-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.62
341406,Ashwood Park,2024-01-12T22:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T22:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.81
341406,Ashwood Park,2024-01-12T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.94
341406,Ashwood Park,2024-01-12T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.31
341406,Ashwood Park,2024-01-12T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91528
341406,Ashwood Park,2024-01-12T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94257
341406,Ashwood Park,2024-01-12T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98911
341406,Ashwood Park,2024-01-12T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-12T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-12T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-12T22:30:00.000+00:00,feeder,3,N Current (Min),A,8.88
341406,Ashwood Park,2024-01-12T22:30:00.000+00:00,feeder,3,N Current (Max),A,18.12
341406,Ashwood Park,2024-01-12T22:30:00.000+00:00,feeder,3,N Current (RMS),A,13.5
341406,Ashwood Park,2024-01-12T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
341406,Ashwood Park,2024-01-12T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,11.5
341406,Ashwood Park,2024-01-12T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.12
341406,Ashwood Park,2024-01-12T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.75
341406,Ashwood Park,2024-01-12T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,23.88
341406,Ashwood Park,2024-01-12T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.38
341406,Ashwood Park,2024-01-12T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,14.62
341406,Ashwood Park,2024-01-12T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,16.0
341406,Ashwood Park,2024-01-12T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
341406,Ashwood Park,2024-01-12T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,153.25
341406,Ashwood Park,2024-01-12T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-68.88
341406,Ashwood Park,2024-01-12T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,37.06
341406,Ashwood Park,2024-01-12T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.08534
341406,Ashwood Park,2024-01-12T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.08196
341406,Ashwood Park,2024-01-12T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.16414
341406,Ashwood Park,2024-01-12T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T22:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T22:30:00.000+00:00,feeder,2,N Current (Max),A,4.25
341406,Ashwood Park,2024-01-12T22:30:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,2.0
341406,Ashwood Park,2024-01-12T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,1.38
341406,Ashwood Park,2024-01-12T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-12T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-12T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.0
341406,Ashwood Park,2024-01-12T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
341406,Ashwood Park,2024-01-12T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
341406,Ashwood Park,2024-01-12T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95392
341406,Ashwood Park,2024-01-12T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99237
341406,Ashwood Park,2024-01-12T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99786
341406,Ashwood Park,2024-01-12T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
341406,Ashwood Park,2024-01-12T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-12T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
341406,Ashwood Park,2024-01-12T22:30:00.000+00:00,feeder,1,N Current (Min),A,122.62
341406,Ashwood Park,2024-01-12T22:30:00.000+00:00,feeder,1,N Current (Max),A,78.88
341406,Ashwood Park,2024-01-12T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,18.0
341406,Ashwood Park,2024-01-12T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,31.12
341406,Ashwood Park,2024-01-12T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
341406,Ashwood Park,2024-01-12T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,39.25
341406,Ashwood Park,2024-01-12T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,58.75
341406,Ashwood Park,2024-01-12T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.25
341406,Ashwood Park,2024-01-12T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,65.12
341406,Ashwood Park,2024-01-12T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,155.25
341406,Ashwood Park,2024-01-12T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,112.12
341406,Ashwood Park,2024-01-12T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.77
341406,Ashwood Park,2024-01-12T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.86
341406,Ashwood Park,2024-01-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
341406,Ashwood Park,2024-01-12T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
341406,Ashwood Park,2024-01-12T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.45
341406,Ashwood Park,2024-01-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
341406,Ashwood Park,2024-01-12T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.58
341406,Ashwood Park,2024-01-12T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.58
341406,Ashwood Park,2024-01-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
341406,Ashwood Park,2024-01-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
341406,Ashwood Park,2024-01-12T22:30:00.000+00:00,busbar,,N Current (Min),A,43.12
341406,Ashwood Park,2024-01-12T22:30:00.000+00:00,busbar,,N Current (Max),A,138.25
341406,Ashwood Park,2024-01-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,90.38
341406,Ashwood Park,2024-01-12T22:30:00.000+00:00,busbar,,L3 Current (Min),A,22.12
341406,Ashwood Park,2024-01-12T22:30:00.000+00:00,busbar,,L3 Current (Max),A,38.38
341406,Ashwood Park,2024-01-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.12
341406,Ashwood Park,2024-01-12T22:30:00.000+00:00,busbar,,L2 Current (Min),A,51.75
341406,Ashwood Park,2024-01-12T22:30:00.000+00:00,busbar,,L2 Current (Max),A,74.38
341406,Ashwood Park,2024-01-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.38
341406,Ashwood Park,2024-01-12T22:30:00.000+00:00,busbar,,L1 Current (Min),A,79.75
341406,Ashwood Park,2024-01-12T22:30:00.000+00:00,busbar,,L1 Current (Max),A,171.5
341406,Ashwood Park,2024-01-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.25
341406,Ashwood Park,2024-01-12T22:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T22:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.87
341406,Ashwood Park,2024-01-12T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.56
341406,Ashwood Park,2024-01-12T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.94
341406,Ashwood Park,2024-01-12T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92026
341406,Ashwood Park,2024-01-12T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92703
341406,Ashwood Park,2024-01-12T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98688
341406,Ashwood Park,2024-01-12T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-12T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-12T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-12T22:20:00.000+00:00,feeder,3,N Current (Min),A,9.0
341406,Ashwood Park,2024-01-12T22:20:00.000+00:00,feeder,3,N Current (Max),A,24.62
341406,Ashwood Park,2024-01-12T22:20:00.000+00:00,feeder,3,N Current (RMS),A,15.88
341406,Ashwood Park,2024-01-12T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
341406,Ashwood Park,2024-01-12T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,10.88
341406,Ashwood Park,2024-01-12T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.12
341406,Ashwood Park,2024-01-12T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.62
341406,Ashwood Park,2024-01-12T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,23.0
341406,Ashwood Park,2024-01-12T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.75
341406,Ashwood Park,2024-01-12T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,14.0
341406,Ashwood Park,2024-01-12T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,27.62
341406,Ashwood Park,2024-01-12T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.12
341406,Ashwood Park,2024-01-12T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-169.62
341406,Ashwood Park,2024-01-12T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-108.5
341406,Ashwood Park,2024-01-12T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.19
341406,Ashwood Park,2024-01-12T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.08598
341406,Ashwood Park,2024-01-12T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.16698
341406,Ashwood Park,2024-01-12T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.18453
341406,Ashwood Park,2024-01-12T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T22:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T22:20:00.000+00:00,feeder,2,N Current (Max),A,4.25
341406,Ashwood Park,2024-01-12T22:20:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,2.38
341406,Ashwood Park,2024-01-12T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.38
341406,Ashwood Park,2024-01-12T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-12T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-12T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.5
341406,Ashwood Park,2024-01-12T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
341406,Ashwood Park,2024-01-12T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.62
341406,Ashwood Park,2024-01-12T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97861
341406,Ashwood Park,2024-01-12T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9884
341406,Ashwood Park,2024-01-12T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99918
341406,Ashwood Park,2024-01-12T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
341406,Ashwood Park,2024-01-12T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-12T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
341406,Ashwood Park,2024-01-12T22:20:00.000+00:00,feeder,1,N Current (Min),A,125.5
341406,Ashwood Park,2024-01-12T22:20:00.000+00:00,feeder,1,N Current (Max),A,93.62
341406,Ashwood Park,2024-01-12T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,27.0
341406,Ashwood Park,2024-01-12T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,42.5
341406,Ashwood Park,2024-01-12T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
341406,Ashwood Park,2024-01-12T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,36.5
341406,Ashwood Park,2024-01-12T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,58.25
341406,Ashwood Park,2024-01-12T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
341406,Ashwood Park,2024-01-12T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,117.88
341406,Ashwood Park,2024-01-12T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,160.62
341406,Ashwood Park,2024-01-12T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,131.38
341406,Ashwood Park,2024-01-12T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.7
341406,Ashwood Park,2024-01-12T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.28
341406,Ashwood Park,2024-01-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
341406,Ashwood Park,2024-01-12T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.25
341406,Ashwood Park,2024-01-12T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
341406,Ashwood Park,2024-01-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
341406,Ashwood Park,2024-01-12T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.91
341406,Ashwood Park,2024-01-12T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.2
341406,Ashwood Park,2024-01-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
341406,Ashwood Park,2024-01-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
341406,Ashwood Park,2024-01-12T22:20:00.000+00:00,busbar,,N Current (Min),A,88.25
341406,Ashwood Park,2024-01-12T22:20:00.000+00:00,busbar,,N Current (Max),A,135.75
341406,Ashwood Park,2024-01-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,106.62
341406,Ashwood Park,2024-01-12T22:20:00.000+00:00,busbar,,L3 Current (Min),A,31.0
341406,Ashwood Park,2024-01-12T22:20:00.000+00:00,busbar,,L3 Current (Max),A,46.88
341406,Ashwood Park,2024-01-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.62
341406,Ashwood Park,2024-01-12T22:20:00.000+00:00,busbar,,L2 Current (Min),A,47.38
341406,Ashwood Park,2024-01-12T22:20:00.000+00:00,busbar,,L2 Current (Max),A,81.5
341406,Ashwood Park,2024-01-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
341406,Ashwood Park,2024-01-12T22:20:00.000+00:00,busbar,,L1 Current (Min),A,135.0
341406,Ashwood Park,2024-01-12T22:20:00.000+00:00,busbar,,L1 Current (Max),A,175.88
341406,Ashwood Park,2024-01-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
341406,Ashwood Park,2024-01-12T22:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T22:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.44
341406,Ashwood Park,2024-01-12T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.63
341406,Ashwood Park,2024-01-12T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.81
341406,Ashwood Park,2024-01-12T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.936
341406,Ashwood Park,2024-01-12T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96857
341406,Ashwood Park,2024-01-12T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99374
341406,Ashwood Park,2024-01-12T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-12T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-12T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-12T22:10:00.000+00:00,feeder,3,N Current (Min),A,12.88
341406,Ashwood Park,2024-01-12T22:10:00.000+00:00,feeder,3,N Current (Max),A,25.75
341406,Ashwood Park,2024-01-12T22:10:00.000+00:00,feeder,3,N Current (RMS),A,19.5
341406,Ashwood Park,2024-01-12T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
341406,Ashwood Park,2024-01-12T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,12.88
341406,Ashwood Park,2024-01-12T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
341406,Ashwood Park,2024-01-12T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.75
341406,Ashwood Park,2024-01-12T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,31.0
341406,Ashwood Park,2024-01-12T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.38
341406,Ashwood Park,2024-01-12T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,14.25
341406,Ashwood Park,2024-01-12T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,17.88
341406,Ashwood Park,2024-01-12T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
341406,Ashwood Park,2024-01-12T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,158.0
341406,Ashwood Park,2024-01-12T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-85.13
341406,Ashwood Park,2024-01-12T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.56
341406,Ashwood Park,2024-01-12T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.04082
341406,Ashwood Park,2024-01-12T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.0114
341406,Ashwood Park,2024-01-12T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.25878
341406,Ashwood Park,2024-01-12T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
