Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-12T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T22:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T22:10:00.000+00:00,feeder,2,N Current (Max),A,3.62
341406,Ashwood Park,2024-01-12T22:10:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
341406,Ashwood Park,2024-01-12T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-12T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-12T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-12T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.19
341406,Ashwood Park,2024-01-12T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
341406,Ashwood Park,2024-01-12T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.44
341406,Ashwood Park,2024-01-12T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97296
341406,Ashwood Park,2024-01-12T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98987
341406,Ashwood Park,2024-01-12T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99686
341406,Ashwood Park,2024-01-12T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-12T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-12T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
341406,Ashwood Park,2024-01-12T22:10:00.000+00:00,feeder,1,N Current (Min),A,95.38
341406,Ashwood Park,2024-01-12T22:10:00.000+00:00,feeder,1,N Current (Max),A,63.5
341406,Ashwood Park,2024-01-12T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,22.88
341406,Ashwood Park,2024-01-12T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,40.12
341406,Ashwood Park,2024-01-12T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.25
341406,Ashwood Park,2024-01-12T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,34.0
341406,Ashwood Park,2024-01-12T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,57.88
341406,Ashwood Park,2024-01-12T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.38
341406,Ashwood Park,2024-01-12T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,67.38
341406,Ashwood Park,2024-01-12T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,132.25
341406,Ashwood Park,2024-01-12T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,98.5
341406,Ashwood Park,2024-01-12T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.53
341406,Ashwood Park,2024-01-12T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.05
341406,Ashwood Park,2024-01-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
341406,Ashwood Park,2024-01-12T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.27
341406,Ashwood Park,2024-01-12T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.5
341406,Ashwood Park,2024-01-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
341406,Ashwood Park,2024-01-12T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.89
341406,Ashwood Park,2024-01-12T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.36
341406,Ashwood Park,2024-01-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
341406,Ashwood Park,2024-01-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
341406,Ashwood Park,2024-01-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
341406,Ashwood Park,2024-01-12T22:10:00.000+00:00,busbar,,N Current (Min),A,42.62
341406,Ashwood Park,2024-01-12T22:10:00.000+00:00,busbar,,N Current (Max),A,108.62
341406,Ashwood Park,2024-01-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,76.88
341406,Ashwood Park,2024-01-12T22:10:00.000+00:00,busbar,,L3 Current (Min),A,26.62
341406,Ashwood Park,2024-01-12T22:10:00.000+00:00,busbar,,L3 Current (Max),A,44.25
341406,Ashwood Park,2024-01-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.12
341406,Ashwood Park,2024-01-12T22:10:00.000+00:00,busbar,,L2 Current (Min),A,53.75
341406,Ashwood Park,2024-01-12T22:10:00.000+00:00,busbar,,L2 Current (Max),A,84.38
341406,Ashwood Park,2024-01-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.75
341406,Ashwood Park,2024-01-12T22:10:00.000+00:00,busbar,,L1 Current (Min),A,83.5
341406,Ashwood Park,2024-01-12T22:10:00.000+00:00,busbar,,L1 Current (Max),A,147.25
341406,Ashwood Park,2024-01-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.62
341406,Ashwood Park,2024-01-12T22:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T22:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.25
341406,Ashwood Park,2024-01-12T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.0
341406,Ashwood Park,2024-01-12T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.0
341406,Ashwood Park,2024-01-12T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92987
341406,Ashwood Park,2024-01-12T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96152
341406,Ashwood Park,2024-01-12T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9957
341406,Ashwood Park,2024-01-12T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-12T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-12T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-12T22:00:00.000+00:00,feeder,3,N Current (Min),A,11.25
341406,Ashwood Park,2024-01-12T22:00:00.000+00:00,feeder,3,N Current (Max),A,27.38
341406,Ashwood Park,2024-01-12T22:00:00.000+00:00,feeder,3,N Current (RMS),A,20.25
341406,Ashwood Park,2024-01-12T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
341406,Ashwood Park,2024-01-12T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,12.12
341406,Ashwood Park,2024-01-12T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.62
341406,Ashwood Park,2024-01-12T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.75
341406,Ashwood Park,2024-01-12T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,35.62
341406,Ashwood Park,2024-01-12T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.25
341406,Ashwood Park,2024-01-12T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,16.12
341406,Ashwood Park,2024-01-12T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,18.38
341406,Ashwood Park,2024-01-12T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.25
341406,Ashwood Park,2024-01-12T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-109.94
341406,Ashwood Park,2024-01-12T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-89.63
341406,Ashwood Park,2024-01-12T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.25
341406,Ashwood Park,2024-01-12T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.04991
341406,Ashwood Park,2024-01-12T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.02263
341406,Ashwood Park,2024-01-12T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.25698
341406,Ashwood Park,2024-01-12T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T22:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T22:00:00.000+00:00,feeder,2,N Current (Max),A,4.12
341406,Ashwood Park,2024-01-12T22:00:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-12T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,2.25
341406,Ashwood Park,2024-01-12T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-12T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,1.5
341406,Ashwood Park,2024-01-12T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-12T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-12T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.37
341406,Ashwood Park,2024-01-12T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
341406,Ashwood Park,2024-01-12T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
341406,Ashwood Park,2024-01-12T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96899
341406,Ashwood Park,2024-01-12T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99072
341406,Ashwood Park,2024-01-12T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99796
341406,Ashwood Park,2024-01-12T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-12T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-12T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
341406,Ashwood Park,2024-01-12T22:00:00.000+00:00,feeder,1,N Current (Min),A,100.62
341406,Ashwood Park,2024-01-12T22:00:00.000+00:00,feeder,1,N Current (Max),A,78.0
341406,Ashwood Park,2024-01-12T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,23.0
341406,Ashwood Park,2024-01-12T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,87.25
341406,Ashwood Park,2024-01-12T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.12
341406,Ashwood Park,2024-01-12T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,44.25
341406,Ashwood Park,2024-01-12T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,65.75
341406,Ashwood Park,2024-01-12T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.5
341406,Ashwood Park,2024-01-12T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,82.0
341406,Ashwood Park,2024-01-12T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,137.5
341406,Ashwood Park,2024-01-12T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,115.88
341406,Ashwood Park,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.14
341406,Ashwood Park,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.95
341406,Ashwood Park,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
341406,Ashwood Park,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.77
341406,Ashwood Park,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.75
341406,Ashwood Park,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
341406,Ashwood Park,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.33
341406,Ashwood Park,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.58
341406,Ashwood Park,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
341406,Ashwood Park,2024-01-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
341406,Ashwood Park,2024-01-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
341406,Ashwood Park,2024-01-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
341406,Ashwood Park,2024-01-12T22:00:00.000+00:00,busbar,,N Current (Min),A,23.25
341406,Ashwood Park,2024-01-12T22:00:00.000+00:00,busbar,,N Current (Max),A,116.88
341406,Ashwood Park,2024-01-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,92.25
341406,Ashwood Park,2024-01-12T22:00:00.000+00:00,busbar,,L3 Current (Min),A,26.62
341406,Ashwood Park,2024-01-12T22:00:00.000+00:00,busbar,,L3 Current (Max),A,91.0
341406,Ashwood Park,2024-01-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.75
341406,Ashwood Park,2024-01-12T22:00:00.000+00:00,busbar,,L2 Current (Min),A,65.88
341406,Ashwood Park,2024-01-12T22:00:00.000+00:00,busbar,,L2 Current (Max),A,91.5
341406,Ashwood Park,2024-01-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.62
341406,Ashwood Park,2024-01-12T22:00:00.000+00:00,busbar,,L1 Current (Min),A,99.0
341406,Ashwood Park,2024-01-12T22:00:00.000+00:00,busbar,,L1 Current (Max),A,155.12
341406,Ashwood Park,2024-01-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.25
341406,Ashwood Park,2024-01-12T22:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T22:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.06
341406,Ashwood Park,2024-01-12T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.56
341406,Ashwood Park,2024-01-12T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
341406,Ashwood Park,2024-01-12T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92508
341406,Ashwood Park,2024-01-12T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96548
341406,Ashwood Park,2024-01-12T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99237
341406,Ashwood Park,2024-01-12T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-12T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-12T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-12T21:50:00.000+00:00,feeder,3,N Current (Min),A,16.62
341406,Ashwood Park,2024-01-12T21:50:00.000+00:00,feeder,3,N Current (Max),A,25.38
341406,Ashwood Park,2024-01-12T21:50:00.000+00:00,feeder,3,N Current (RMS),A,19.25
341406,Ashwood Park,2024-01-12T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
341406,Ashwood Park,2024-01-12T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,4.38
341406,Ashwood Park,2024-01-12T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.38
341406,Ashwood Park,2024-01-12T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.88
341406,Ashwood Park,2024-01-12T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,27.25
341406,Ashwood Park,2024-01-12T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
341406,Ashwood Park,2024-01-12T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,15.62
341406,Ashwood Park,2024-01-12T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,25.75
341406,Ashwood Park,2024-01-12T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.88
341406,Ashwood Park,2024-01-12T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,66.88
341406,Ashwood Park,2024-01-12T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-93.69
341406,Ashwood Park,2024-01-12T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.37
341406,Ashwood Park,2024-01-12T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.02016
341406,Ashwood Park,2024-01-12T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.11138
341406,Ashwood Park,2024-01-12T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.3102
341406,Ashwood Park,2024-01-12T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T21:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T21:50:00.000+00:00,feeder,2,N Current (Max),A,2.88
341406,Ashwood Park,2024-01-12T21:50:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
341406,Ashwood Park,2024-01-12T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-12T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-12T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
341406,Ashwood Park,2024-01-12T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
341406,Ashwood Park,2024-01-12T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
341406,Ashwood Park,2024-01-12T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99301
341406,Ashwood Park,2024-01-12T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99176
341406,Ashwood Park,2024-01-12T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99658
341406,Ashwood Park,2024-01-12T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
341406,Ashwood Park,2024-01-12T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-12T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
341406,Ashwood Park,2024-01-12T21:50:00.000+00:00,feeder,1,N Current (Min),A,37.75
341406,Ashwood Park,2024-01-12T21:50:00.000+00:00,feeder,1,N Current (Max),A,23.88
341406,Ashwood Park,2024-01-12T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,66.75
341406,Ashwood Park,2024-01-12T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,83.0
341406,Ashwood Park,2024-01-12T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,73.12
341406,Ashwood Park,2024-01-12T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,51.12
341406,Ashwood Park,2024-01-12T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,76.75
341406,Ashwood Park,2024-01-12T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.38
341406,Ashwood Park,2024-01-12T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,77.0
341406,Ashwood Park,2024-01-12T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,94.0
341406,Ashwood Park,2024-01-12T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,84.75
341406,Ashwood Park,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.33
341406,Ashwood Park,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.91
341406,Ashwood Park,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
341406,Ashwood Park,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.61
341406,Ashwood Park,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.23
341406,Ashwood Park,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
341406,Ashwood Park,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.89
341406,Ashwood Park,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.17
341406,Ashwood Park,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
341406,Ashwood Park,2024-01-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
341406,Ashwood Park,2024-01-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
341406,Ashwood Park,2024-01-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
341406,Ashwood Park,2024-01-12T21:50:00.000+00:00,busbar,,N Current (Min),A,24.88
341406,Ashwood Park,2024-01-12T21:50:00.000+00:00,busbar,,N Current (Max),A,44.38
341406,Ashwood Park,2024-01-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,32.38
341406,Ashwood Park,2024-01-12T21:50:00.000+00:00,busbar,,L3 Current (Min),A,69.88
341406,Ashwood Park,2024-01-12T21:50:00.000+00:00,busbar,,L3 Current (Max),A,86.25
341406,Ashwood Park,2024-01-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.38
341406,Ashwood Park,2024-01-12T21:50:00.000+00:00,busbar,,L2 Current (Min),A,74.25
341406,Ashwood Park,2024-01-12T21:50:00.000+00:00,busbar,,L2 Current (Max),A,103.38
341406,Ashwood Park,2024-01-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.12
341406,Ashwood Park,2024-01-12T21:50:00.000+00:00,busbar,,L1 Current (Min),A,93.12
341406,Ashwood Park,2024-01-12T21:50:00.000+00:00,busbar,,L1 Current (Max),A,111.0
341406,Ashwood Park,2024-01-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.75
341406,Ashwood Park,2024-01-12T21:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T21:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.63
341406,Ashwood Park,2024-01-12T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.13
341406,Ashwood Park,2024-01-12T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.94
341406,Ashwood Park,2024-01-12T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88617
341406,Ashwood Park,2024-01-12T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96616
341406,Ashwood Park,2024-01-12T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99036
341406,Ashwood Park,2024-01-12T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-12T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-12T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-12T21:40:00.000+00:00,feeder,3,N Current (Min),A,9.5
341406,Ashwood Park,2024-01-12T21:40:00.000+00:00,feeder,3,N Current (Max),A,23.75
341406,Ashwood Park,2024-01-12T21:40:00.000+00:00,feeder,3,N Current (RMS),A,19.25
341406,Ashwood Park,2024-01-12T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
341406,Ashwood Park,2024-01-12T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,11.75
341406,Ashwood Park,2024-01-12T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.12
341406,Ashwood Park,2024-01-12T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.75
341406,Ashwood Park,2024-01-12T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,30.75
341406,Ashwood Park,2024-01-12T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.25
341406,Ashwood Park,2024-01-12T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,15.5
341406,Ashwood Park,2024-01-12T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,17.62
341406,Ashwood Park,2024-01-12T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.38
341406,Ashwood Park,2024-01-12T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-100.12
341406,Ashwood Park,2024-01-12T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-74.0
341406,Ashwood Park,2024-01-12T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.5
341406,Ashwood Park,2024-01-12T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.02025
341406,Ashwood Park,2024-01-12T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.1259
341406,Ashwood Park,2024-01-12T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.28469
341406,Ashwood Park,2024-01-12T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T21:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T21:40:00.000+00:00,feeder,2,N Current (Max),A,2.0
341406,Ashwood Park,2024-01-12T21:40:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
341406,Ashwood Park,2024-01-12T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-12T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-12T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
341406,Ashwood Park,2024-01-12T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
341406,Ashwood Park,2024-01-12T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
341406,Ashwood Park,2024-01-12T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97977
341406,Ashwood Park,2024-01-12T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99091
341406,Ashwood Park,2024-01-12T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99667
341406,Ashwood Park,2024-01-12T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-12T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-12T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
341406,Ashwood Park,2024-01-12T21:40:00.000+00:00,feeder,1,N Current (Min),A,52.12
341406,Ashwood Park,2024-01-12T21:40:00.000+00:00,feeder,1,N Current (Max),A,34.62
341406,Ashwood Park,2024-01-12T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,34.25
341406,Ashwood Park,2024-01-12T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,73.62
341406,Ashwood Park,2024-01-12T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.88
341406,Ashwood Park,2024-01-12T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,50.75
341406,Ashwood Park,2024-01-12T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,69.25
341406,Ashwood Park,2024-01-12T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.75
341406,Ashwood Park,2024-01-12T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.38
341406,Ashwood Park,2024-01-12T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,91.5
341406,Ashwood Park,2024-01-12T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,79.75
341406,Ashwood Park,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.12
341406,Ashwood Park,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.44
341406,Ashwood Park,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
341406,Ashwood Park,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.72
341406,Ashwood Park,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
341406,Ashwood Park,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
341406,Ashwood Park,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.27
341406,Ashwood Park,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.8
341406,Ashwood Park,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
341406,Ashwood Park,2024-01-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
341406,Ashwood Park,2024-01-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
341406,Ashwood Park,2024-01-12T21:40:00.000+00:00,busbar,,N Current (Min),A,25.62
341406,Ashwood Park,2024-01-12T21:40:00.000+00:00,busbar,,N Current (Max),A,67.5
341406,Ashwood Park,2024-01-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
341406,Ashwood Park,2024-01-12T21:40:00.000+00:00,busbar,,L3 Current (Min),A,37.12
341406,Ashwood Park,2024-01-12T21:40:00.000+00:00,busbar,,L3 Current (Max),A,83.38
341406,Ashwood Park,2024-01-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.88
341406,Ashwood Park,2024-01-12T21:40:00.000+00:00,busbar,,L2 Current (Min),A,69.5
341406,Ashwood Park,2024-01-12T21:40:00.000+00:00,busbar,,L2 Current (Max),A,92.38
341406,Ashwood Park,2024-01-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
341406,Ashwood Park,2024-01-12T21:40:00.000+00:00,busbar,,L1 Current (Min),A,47.88
341406,Ashwood Park,2024-01-12T21:40:00.000+00:00,busbar,,L1 Current (Max),A,108.38
341406,Ashwood Park,2024-01-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.25
341406,Ashwood Park,2024-01-12T21:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T21:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.31
341406,Ashwood Park,2024-01-12T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.25
341406,Ashwood Park,2024-01-12T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.88
341406,Ashwood Park,2024-01-12T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95044
341406,Ashwood Park,2024-01-12T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96274
341406,Ashwood Park,2024-01-12T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98981
341406,Ashwood Park,2024-01-12T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-12T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-12T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-12T21:30:00.000+00:00,feeder,3,N Current (Min),A,10.0
341406,Ashwood Park,2024-01-12T21:30:00.000+00:00,feeder,3,N Current (Max),A,22.62
341406,Ashwood Park,2024-01-12T21:30:00.000+00:00,feeder,3,N Current (RMS),A,17.0
341406,Ashwood Park,2024-01-12T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
341406,Ashwood Park,2024-01-12T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,12.5
341406,Ashwood Park,2024-01-12T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
341406,Ashwood Park,2024-01-12T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.62
341406,Ashwood Park,2024-01-12T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,30.38
341406,Ashwood Park,2024-01-12T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.88
341406,Ashwood Park,2024-01-12T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,16.0
341406,Ashwood Park,2024-01-12T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,18.38
341406,Ashwood Park,2024-01-12T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.12
341406,Ashwood Park,2024-01-12T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-41.44
341406,Ashwood Park,2024-01-12T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-43.94
341406,Ashwood Park,2024-01-12T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.94
341406,Ashwood Park,2024-01-12T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02837
341406,Ashwood Park,2024-01-12T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.32866
341406,Ashwood Park,2024-01-12T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.29229
341406,Ashwood Park,2024-01-12T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T21:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T21:30:00.000+00:00,feeder,2,N Current (Max),A,2.25
341406,Ashwood Park,2024-01-12T21:30:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
341406,Ashwood Park,2024-01-12T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-12T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-12T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
341406,Ashwood Park,2024-01-12T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
341406,Ashwood Park,2024-01-12T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.69
341406,Ashwood Park,2024-01-12T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96326
341406,Ashwood Park,2024-01-12T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99066
341406,Ashwood Park,2024-01-12T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97784
341406,Ashwood Park,2024-01-12T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
341406,Ashwood Park,2024-01-12T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-12T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-12T21:30:00.000+00:00,feeder,1,N Current (Min),A,42.12
341406,Ashwood Park,2024-01-12T21:30:00.000+00:00,feeder,1,N Current (Max),A,29.25
341406,Ashwood Park,2024-01-12T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,33.0
341406,Ashwood Park,2024-01-12T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,52.25
341406,Ashwood Park,2024-01-12T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.62
341406,Ashwood Park,2024-01-12T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,50.25
341406,Ashwood Park,2024-01-12T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,68.62
341406,Ashwood Park,2024-01-12T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.75
341406,Ashwood Park,2024-01-12T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,22.38
341406,Ashwood Park,2024-01-12T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,54.62
341406,Ashwood Park,2024-01-12T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.38
341406,Ashwood Park,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.28
341406,Ashwood Park,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.81
341406,Ashwood Park,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
341406,Ashwood Park,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.31
341406,Ashwood Park,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.83
341406,Ashwood Park,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
341406,Ashwood Park,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.12
341406,Ashwood Park,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.78
341406,Ashwood Park,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
341406,Ashwood Park,2024-01-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
341406,Ashwood Park,2024-01-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
341406,Ashwood Park,2024-01-12T21:30:00.000+00:00,busbar,,N Current (Min),A,28.62
341406,Ashwood Park,2024-01-12T21:30:00.000+00:00,busbar,,N Current (Max),A,53.62
341406,Ashwood Park,2024-01-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,40.75
341406,Ashwood Park,2024-01-12T21:30:00.000+00:00,busbar,,L3 Current (Min),A,35.5
341406,Ashwood Park,2024-01-12T21:30:00.000+00:00,busbar,,L3 Current (Max),A,59.75
341406,Ashwood Park,2024-01-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.12
341406,Ashwood Park,2024-01-12T21:30:00.000+00:00,busbar,,L2 Current (Min),A,67.38
341406,Ashwood Park,2024-01-12T21:30:00.000+00:00,busbar,,L2 Current (Max),A,91.38
341406,Ashwood Park,2024-01-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
341406,Ashwood Park,2024-01-12T21:30:00.000+00:00,busbar,,L1 Current (Min),A,38.75
341406,Ashwood Park,2024-01-12T21:30:00.000+00:00,busbar,,L1 Current (Max),A,71.0
341406,Ashwood Park,2024-01-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.62
341406,Ashwood Park,2024-01-12T21:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T21:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.44
341406,Ashwood Park,2024-01-12T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.13
341406,Ashwood Park,2024-01-12T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.63
341406,Ashwood Park,2024-01-12T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9082
341406,Ashwood Park,2024-01-12T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9729
341406,Ashwood Park,2024-01-12T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99188
341406,Ashwood Park,2024-01-12T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-12T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-12T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-12T21:20:00.000+00:00,feeder,3,N Current (Min),A,18.5
341406,Ashwood Park,2024-01-12T21:20:00.000+00:00,feeder,3,N Current (Max),A,28.25
341406,Ashwood Park,2024-01-12T21:20:00.000+00:00,feeder,3,N Current (RMS),A,23.12
341406,Ashwood Park,2024-01-12T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
341406,Ashwood Park,2024-01-12T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,8.88
341406,Ashwood Park,2024-01-12T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.12
341406,Ashwood Park,2024-01-12T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.12
341406,Ashwood Park,2024-01-12T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,33.88
341406,Ashwood Park,2024-01-12T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.38
341406,Ashwood Park,2024-01-12T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,16.5
341406,Ashwood Park,2024-01-12T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,30.62
341406,Ashwood Park,2024-01-12T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
341406,Ashwood Park,2024-01-12T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,23.94
341406,Ashwood Park,2024-01-12T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.31
341406,Ashwood Park,2024-01-12T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
341406,Ashwood Park,2024-01-12T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02733
341406,Ashwood Park,2024-01-12T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.35195
341406,Ashwood Park,2024-01-12T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.32055
341406,Ashwood Park,2024-01-12T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T21:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T21:20:00.000+00:00,feeder,2,N Current (Max),A,2.12
341406,Ashwood Park,2024-01-12T21:20:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
341406,Ashwood Park,2024-01-12T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-12T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-12T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.75
341406,Ashwood Park,2024-01-12T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
341406,Ashwood Park,2024-01-12T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.94
