Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-12T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96515
341406,Ashwood Park,2024-01-12T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99265
341406,Ashwood Park,2024-01-12T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9642
341406,Ashwood Park,2024-01-12T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
341406,Ashwood Park,2024-01-12T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-12T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-12T21:20:00.000+00:00,feeder,1,N Current (Min),A,52.5
341406,Ashwood Park,2024-01-12T21:20:00.000+00:00,feeder,1,N Current (Max),A,36.38
341406,Ashwood Park,2024-01-12T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,33.12
341406,Ashwood Park,2024-01-12T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,49.38
341406,Ashwood Park,2024-01-12T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
341406,Ashwood Park,2024-01-12T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,52.5
341406,Ashwood Park,2024-01-12T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,77.5
341406,Ashwood Park,2024-01-12T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.38
341406,Ashwood Park,2024-01-12T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,22.5
341406,Ashwood Park,2024-01-12T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,34.88
341406,Ashwood Park,2024-01-12T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
341406,Ashwood Park,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.47
341406,Ashwood Park,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.2
341406,Ashwood Park,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
341406,Ashwood Park,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.78
341406,Ashwood Park,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.97
341406,Ashwood Park,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
341406,Ashwood Park,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.73
341406,Ashwood Park,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.55
341406,Ashwood Park,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
341406,Ashwood Park,2024-01-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
341406,Ashwood Park,2024-01-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
341406,Ashwood Park,2024-01-12T21:20:00.000+00:00,busbar,,N Current (Min),A,36.25
341406,Ashwood Park,2024-01-12T21:20:00.000+00:00,busbar,,N Current (Max),A,65.38
341406,Ashwood Park,2024-01-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,47.75
341406,Ashwood Park,2024-01-12T21:20:00.000+00:00,busbar,,L3 Current (Min),A,36.38
341406,Ashwood Park,2024-01-12T21:20:00.000+00:00,busbar,,L3 Current (Max),A,52.38
341406,Ashwood Park,2024-01-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.62
341406,Ashwood Park,2024-01-12T21:20:00.000+00:00,busbar,,L2 Current (Min),A,78.75
341406,Ashwood Park,2024-01-12T21:20:00.000+00:00,busbar,,L2 Current (Max),A,103.25
341406,Ashwood Park,2024-01-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.75
341406,Ashwood Park,2024-01-12T21:20:00.000+00:00,busbar,,L1 Current (Min),A,39.75
341406,Ashwood Park,2024-01-12T21:20:00.000+00:00,busbar,,L1 Current (Max),A,65.25
341406,Ashwood Park,2024-01-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
341406,Ashwood Park,2024-01-12T21:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T21:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.38
341406,Ashwood Park,2024-01-12T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.0
341406,Ashwood Park,2024-01-12T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.31
341406,Ashwood Park,2024-01-12T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94907
341406,Ashwood Park,2024-01-12T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96899
341406,Ashwood Park,2024-01-12T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99316
341406,Ashwood Park,2024-01-12T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-12T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-12T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-12T21:10:00.000+00:00,feeder,3,N Current (Min),A,16.88
341406,Ashwood Park,2024-01-12T21:10:00.000+00:00,feeder,3,N Current (Max),A,34.12
341406,Ashwood Park,2024-01-12T21:10:00.000+00:00,feeder,3,N Current (RMS),A,22.75
341406,Ashwood Park,2024-01-12T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
341406,Ashwood Park,2024-01-12T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,11.25
341406,Ashwood Park,2024-01-12T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
341406,Ashwood Park,2024-01-12T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,18.12
341406,Ashwood Park,2024-01-12T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,29.5
341406,Ashwood Park,2024-01-12T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.12
341406,Ashwood Park,2024-01-12T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,16.88
341406,Ashwood Park,2024-01-12T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,34.88
341406,Ashwood Park,2024-01-12T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
341406,Ashwood Park,2024-01-12T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-71.81
341406,Ashwood Park,2024-01-12T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-56.37
341406,Ashwood Park,2024-01-12T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.69
341406,Ashwood Park,2024-01-12T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01555
341406,Ashwood Park,2024-01-12T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.32515
341406,Ashwood Park,2024-01-12T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.27752
341406,Ashwood Park,2024-01-12T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T21:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T21:10:00.000+00:00,feeder,2,N Current (Max),A,4.75
341406,Ashwood Park,2024-01-12T21:10:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.62
341406,Ashwood Park,2024-01-12T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.62
341406,Ashwood Park,2024-01-12T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-12T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.69
341406,Ashwood Park,2024-01-12T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
341406,Ashwood Park,2024-01-12T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.75
341406,Ashwood Park,2024-01-12T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96985
341406,Ashwood Park,2024-01-12T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99179
341406,Ashwood Park,2024-01-12T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97449
341406,Ashwood Park,2024-01-12T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-12T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-12T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-12T21:10:00.000+00:00,feeder,1,N Current (Min),A,42.88
341406,Ashwood Park,2024-01-12T21:10:00.000+00:00,feeder,1,N Current (Max),A,28.88
341406,Ashwood Park,2024-01-12T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,32.62
341406,Ashwood Park,2024-01-12T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,54.5
341406,Ashwood Park,2024-01-12T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.88
341406,Ashwood Park,2024-01-12T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,46.75
341406,Ashwood Park,2024-01-12T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,71.0
341406,Ashwood Park,2024-01-12T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.88
341406,Ashwood Park,2024-01-12T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,27.75
341406,Ashwood Park,2024-01-12T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,51.0
341406,Ashwood Park,2024-01-12T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.75
341406,Ashwood Park,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.69
341406,Ashwood Park,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.06
341406,Ashwood Park,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
341406,Ashwood Park,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.59
341406,Ashwood Park,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.81
341406,Ashwood Park,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
341406,Ashwood Park,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.47
341406,Ashwood Park,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.98
341406,Ashwood Park,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
341406,Ashwood Park,2024-01-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
341406,Ashwood Park,2024-01-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
341406,Ashwood Park,2024-01-12T21:10:00.000+00:00,busbar,,N Current (Min),A,30.38
341406,Ashwood Park,2024-01-12T21:10:00.000+00:00,busbar,,N Current (Max),A,57.0
341406,Ashwood Park,2024-01-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
341406,Ashwood Park,2024-01-12T21:10:00.000+00:00,busbar,,L3 Current (Min),A,36.12
341406,Ashwood Park,2024-01-12T21:10:00.000+00:00,busbar,,L3 Current (Max),A,57.5
341406,Ashwood Park,2024-01-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.38
341406,Ashwood Park,2024-01-12T21:10:00.000+00:00,busbar,,L2 Current (Min),A,71.62
341406,Ashwood Park,2024-01-12T21:10:00.000+00:00,busbar,,L2 Current (Max),A,95.62
341406,Ashwood Park,2024-01-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
341406,Ashwood Park,2024-01-12T21:10:00.000+00:00,busbar,,L1 Current (Min),A,46.5
341406,Ashwood Park,2024-01-12T21:10:00.000+00:00,busbar,,L1 Current (Max),A,77.75
341406,Ashwood Park,2024-01-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.12
341406,Ashwood Park,2024-01-12T21:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T21:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.69
341406,Ashwood Park,2024-01-12T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.75
341406,Ashwood Park,2024-01-12T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.44
341406,Ashwood Park,2024-01-12T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93393
341406,Ashwood Park,2024-01-12T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97671
341406,Ashwood Park,2024-01-12T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99686
341406,Ashwood Park,2024-01-12T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-12T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-12T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-12T21:00:00.000+00:00,feeder,3,N Current (Min),A,21.62
341406,Ashwood Park,2024-01-12T21:00:00.000+00:00,feeder,3,N Current (Max),A,41.0
341406,Ashwood Park,2024-01-12T21:00:00.000+00:00,feeder,3,N Current (RMS),A,31.5
341406,Ashwood Park,2024-01-12T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
341406,Ashwood Park,2024-01-12T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,9.62
341406,Ashwood Park,2024-01-12T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
341406,Ashwood Park,2024-01-12T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,21.62
341406,Ashwood Park,2024-01-12T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,49.88
341406,Ashwood Park,2024-01-12T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.62
341406,Ashwood Park,2024-01-12T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,19.25
341406,Ashwood Park,2024-01-12T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,36.0
341406,Ashwood Park,2024-01-12T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.38
341406,Ashwood Park,2024-01-12T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-52.19
341406,Ashwood Park,2024-01-12T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-48.75
341406,Ashwood Park,2024-01-12T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,32.81
341406,Ashwood Park,2024-01-12T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03563
341406,Ashwood Park,2024-01-12T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.40914
341406,Ashwood Park,2024-01-12T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.29287
341406,Ashwood Park,2024-01-12T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T21:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T21:00:00.000+00:00,feeder,2,N Current (Max),A,3.12
341406,Ashwood Park,2024-01-12T21:00:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
341406,Ashwood Park,2024-01-12T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-12T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-12T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.63
341406,Ashwood Park,2024-01-12T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
341406,Ashwood Park,2024-01-12T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.06
341406,Ashwood Park,2024-01-12T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98654
341406,Ashwood Park,2024-01-12T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99362
341406,Ashwood Park,2024-01-12T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97794
341406,Ashwood Park,2024-01-12T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-12T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-12T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
341406,Ashwood Park,2024-01-12T21:00:00.000+00:00,feeder,1,N Current (Min),A,47.38
341406,Ashwood Park,2024-01-12T21:00:00.000+00:00,feeder,1,N Current (Max),A,32.12
341406,Ashwood Park,2024-01-12T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,38.88
341406,Ashwood Park,2024-01-12T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,69.38
341406,Ashwood Park,2024-01-12T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.62
341406,Ashwood Park,2024-01-12T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,54.5
341406,Ashwood Park,2024-01-12T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,81.38
341406,Ashwood Park,2024-01-12T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.88
341406,Ashwood Park,2024-01-12T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,33.38
341406,Ashwood Park,2024-01-12T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,46.25
341406,Ashwood Park,2024-01-12T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.88
341406,Ashwood Park,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.95
341406,Ashwood Park,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.7
341406,Ashwood Park,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
341406,Ashwood Park,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.7
341406,Ashwood Park,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.95
341406,Ashwood Park,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
341406,Ashwood Park,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.3
341406,Ashwood Park,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.78
341406,Ashwood Park,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
341406,Ashwood Park,2024-01-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
341406,Ashwood Park,2024-01-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
341406,Ashwood Park,2024-01-12T21:00:00.000+00:00,busbar,,N Current (Min),A,35.38
341406,Ashwood Park,2024-01-12T21:00:00.000+00:00,busbar,,N Current (Max),A,62.75
341406,Ashwood Park,2024-01-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,45.75
341406,Ashwood Park,2024-01-12T21:00:00.000+00:00,busbar,,L3 Current (Min),A,42.12
341406,Ashwood Park,2024-01-12T21:00:00.000+00:00,busbar,,L3 Current (Max),A,72.88
341406,Ashwood Park,2024-01-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
341406,Ashwood Park,2024-01-12T21:00:00.000+00:00,busbar,,L2 Current (Min),A,90.75
341406,Ashwood Park,2024-01-12T21:00:00.000+00:00,busbar,,L2 Current (Max),A,118.12
341406,Ashwood Park,2024-01-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.38
341406,Ashwood Park,2024-01-12T21:00:00.000+00:00,busbar,,L1 Current (Min),A,55.12
341406,Ashwood Park,2024-01-12T21:00:00.000+00:00,busbar,,L1 Current (Max),A,79.5
341406,Ashwood Park,2024-01-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.25
341406,Ashwood Park,2024-01-12T21:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T21:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.63
341406,Ashwood Park,2024-01-12T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.5
341406,Ashwood Park,2024-01-12T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.06
341406,Ashwood Park,2024-01-12T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94098
341406,Ashwood Park,2024-01-12T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97449
341406,Ashwood Park,2024-01-12T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99689
341406,Ashwood Park,2024-01-12T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-12T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-12T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-12T20:50:00.000+00:00,feeder,3,N Current (Min),A,27.25
341406,Ashwood Park,2024-01-12T20:50:00.000+00:00,feeder,3,N Current (Max),A,45.25
341406,Ashwood Park,2024-01-12T20:50:00.000+00:00,feeder,3,N Current (RMS),A,33.5
341406,Ashwood Park,2024-01-12T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
341406,Ashwood Park,2024-01-12T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,8.62
341406,Ashwood Park,2024-01-12T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.62
341406,Ashwood Park,2024-01-12T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,26.0
341406,Ashwood Park,2024-01-12T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,44.88
341406,Ashwood Park,2024-01-12T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
341406,Ashwood Park,2024-01-12T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,19.5
341406,Ashwood Park,2024-01-12T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,44.38
341406,Ashwood Park,2024-01-12T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
341406,Ashwood Park,2024-01-12T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-123.19
341406,Ashwood Park,2024-01-12T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.5
341406,Ashwood Park,2024-01-12T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,20.68
341406,Ashwood Park,2024-01-12T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04103
341406,Ashwood Park,2024-01-12T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.27025
341406,Ashwood Park,2024-01-12T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.29671
341406,Ashwood Park,2024-01-12T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T20:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T20:50:00.000+00:00,feeder,2,N Current (Max),A,4.62
341406,Ashwood Park,2024-01-12T20:50:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,2.62
341406,Ashwood Park,2024-01-12T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,1.62
341406,Ashwood Park,2024-01-12T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-12T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
341406,Ashwood Park,2024-01-12T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
341406,Ashwood Park,2024-01-12T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.56
341406,Ashwood Park,2024-01-12T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99008
341406,Ashwood Park,2024-01-12T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99203
341406,Ashwood Park,2024-01-12T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97787
341406,Ashwood Park,2024-01-12T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-12T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-12T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
341406,Ashwood Park,2024-01-12T20:50:00.000+00:00,feeder,1,N Current (Min),A,35.88
341406,Ashwood Park,2024-01-12T20:50:00.000+00:00,feeder,1,N Current (Max),A,26.88
341406,Ashwood Park,2024-01-12T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,50.0
341406,Ashwood Park,2024-01-12T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,75.75
341406,Ashwood Park,2024-01-12T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.38
341406,Ashwood Park,2024-01-12T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,48.62
341406,Ashwood Park,2024-01-12T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,61.75
341406,Ashwood Park,2024-01-12T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.75
341406,Ashwood Park,2024-01-12T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,38.0
341406,Ashwood Park,2024-01-12T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,50.75
341406,Ashwood Park,2024-01-12T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.38
341406,Ashwood Park,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.38
341406,Ashwood Park,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.39
341406,Ashwood Park,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
341406,Ashwood Park,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.81
341406,Ashwood Park,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.22
341406,Ashwood Park,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
341406,Ashwood Park,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.94
341406,Ashwood Park,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.03
341406,Ashwood Park,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
341406,Ashwood Park,2024-01-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
341406,Ashwood Park,2024-01-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
341406,Ashwood Park,2024-01-12T20:50:00.000+00:00,busbar,,N Current (Min),A,23.5
341406,Ashwood Park,2024-01-12T20:50:00.000+00:00,busbar,,N Current (Max),A,44.25
341406,Ashwood Park,2024-01-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,31.5
341406,Ashwood Park,2024-01-12T20:50:00.000+00:00,busbar,,L3 Current (Min),A,53.88
341406,Ashwood Park,2024-01-12T20:50:00.000+00:00,busbar,,L3 Current (Max),A,79.38
341406,Ashwood Park,2024-01-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
341406,Ashwood Park,2024-01-12T20:50:00.000+00:00,busbar,,L2 Current (Min),A,79.12
341406,Ashwood Park,2024-01-12T20:50:00.000+00:00,busbar,,L2 Current (Max),A,104.88
341406,Ashwood Park,2024-01-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.75
341406,Ashwood Park,2024-01-12T20:50:00.000+00:00,busbar,,L1 Current (Min),A,58.38
341406,Ashwood Park,2024-01-12T20:50:00.000+00:00,busbar,,L1 Current (Max),A,86.75
341406,Ashwood Park,2024-01-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.38
341406,Ashwood Park,2024-01-12T20:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T20:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.69
341406,Ashwood Park,2024-01-12T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.63
341406,Ashwood Park,2024-01-12T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.56
341406,Ashwood Park,2024-01-12T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99002
341406,Ashwood Park,2024-01-12T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97452
341406,Ashwood Park,2024-01-12T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99576
341406,Ashwood Park,2024-01-12T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-12T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-12T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-12T20:40:00.000+00:00,feeder,3,N Current (Min),A,14.75
341406,Ashwood Park,2024-01-12T20:40:00.000+00:00,feeder,3,N Current (Max),A,32.62
341406,Ashwood Park,2024-01-12T20:40:00.000+00:00,feeder,3,N Current (RMS),A,23.25
341406,Ashwood Park,2024-01-12T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
341406,Ashwood Park,2024-01-12T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,18.12
341406,Ashwood Park,2024-01-12T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.12
341406,Ashwood Park,2024-01-12T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,17.5
341406,Ashwood Park,2024-01-12T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,38.38
341406,Ashwood Park,2024-01-12T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.75
341406,Ashwood Park,2024-01-12T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,26.38
341406,Ashwood Park,2024-01-12T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,34.75
341406,Ashwood Park,2024-01-12T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.25
341406,Ashwood Park,2024-01-12T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
341406,Ashwood Park,2024-01-12T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-62.5
341406,Ashwood Park,2024-01-12T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,18.0
341406,Ashwood Park,2024-01-12T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03343
341406,Ashwood Park,2024-01-12T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.17113
341406,Ashwood Park,2024-01-12T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.3095
341406,Ashwood Park,2024-01-12T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T20:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T20:40:00.000+00:00,feeder,2,N Current (Max),A,2.62
341406,Ashwood Park,2024-01-12T20:40:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
341406,Ashwood Park,2024-01-12T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
341406,Ashwood Park,2024-01-12T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-12T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.56
341406,Ashwood Park,2024-01-12T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
341406,Ashwood Park,2024-01-12T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.87
341406,Ashwood Park,2024-01-12T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98669
341406,Ashwood Park,2024-01-12T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99051
341406,Ashwood Park,2024-01-12T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98273
341406,Ashwood Park,2024-01-12T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-12T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-12T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
341406,Ashwood Park,2024-01-12T20:40:00.000+00:00,feeder,1,N Current (Min),A,28.12
341406,Ashwood Park,2024-01-12T20:40:00.000+00:00,feeder,1,N Current (Max),A,21.0
341406,Ashwood Park,2024-01-12T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,50.12
341406,Ashwood Park,2024-01-12T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,71.62
341406,Ashwood Park,2024-01-12T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
341406,Ashwood Park,2024-01-12T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,53.38
341406,Ashwood Park,2024-01-12T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,66.0
341406,Ashwood Park,2024-01-12T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.62
341406,Ashwood Park,2024-01-12T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,40.5
341406,Ashwood Park,2024-01-12T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,60.12
341406,Ashwood Park,2024-01-12T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
341406,Ashwood Park,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.27
341406,Ashwood Park,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.25
341406,Ashwood Park,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
341406,Ashwood Park,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.88
341406,Ashwood Park,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.23
341406,Ashwood Park,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
341406,Ashwood Park,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.47
341406,Ashwood Park,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.23
341406,Ashwood Park,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
341406,Ashwood Park,2024-01-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
341406,Ashwood Park,2024-01-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
341406,Ashwood Park,2024-01-12T20:40:00.000+00:00,busbar,,N Current (Min),A,22.38
341406,Ashwood Park,2024-01-12T20:40:00.000+00:00,busbar,,N Current (Max),A,37.38
341406,Ashwood Park,2024-01-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,26.62
341406,Ashwood Park,2024-01-12T20:40:00.000+00:00,busbar,,L3 Current (Min),A,53.75
341406,Ashwood Park,2024-01-12T20:40:00.000+00:00,busbar,,L3 Current (Max),A,82.5
341406,Ashwood Park,2024-01-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.12
341406,Ashwood Park,2024-01-12T20:40:00.000+00:00,busbar,,L2 Current (Min),A,73.38
341406,Ashwood Park,2024-01-12T20:40:00.000+00:00,busbar,,L2 Current (Max),A,96.12
341406,Ashwood Park,2024-01-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.25
341406,Ashwood Park,2024-01-12T20:40:00.000+00:00,busbar,,L1 Current (Min),A,67.12
341406,Ashwood Park,2024-01-12T20:40:00.000+00:00,busbar,,L1 Current (Max),A,93.75
341406,Ashwood Park,2024-01-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.38
341406,Ashwood Park,2024-01-12T20:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T20:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.56
341406,Ashwood Park,2024-01-12T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.94
341406,Ashwood Park,2024-01-12T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
341406,Ashwood Park,2024-01-12T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99249
341406,Ashwood Park,2024-01-12T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96524
341406,Ashwood Park,2024-01-12T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99664
341406,Ashwood Park,2024-01-12T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-12T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-12T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
341406,Ashwood Park,2024-01-12T20:30:00.000+00:00,feeder,3,N Current (Min),A,14.88
341406,Ashwood Park,2024-01-12T20:30:00.000+00:00,feeder,3,N Current (Max),A,50.38
341406,Ashwood Park,2024-01-12T20:30:00.000+00:00,feeder,3,N Current (RMS),A,27.12
341406,Ashwood Park,2024-01-12T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
341406,Ashwood Park,2024-01-12T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,17.25
341406,Ashwood Park,2024-01-12T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.62
341406,Ashwood Park,2024-01-12T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,17.12
341406,Ashwood Park,2024-01-12T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,38.25
341406,Ashwood Park,2024-01-12T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.25
341406,Ashwood Park,2024-01-12T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,22.75
341406,Ashwood Park,2024-01-12T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,60.62
341406,Ashwood Park,2024-01-12T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.88
341406,Ashwood Park,2024-01-12T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-48.88
341406,Ashwood Park,2024-01-12T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-74.56
341406,Ashwood Park,2024-01-12T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.81
341406,Ashwood Park,2024-01-12T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04256
341406,Ashwood Park,2024-01-12T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.16014
341406,Ashwood Park,2024-01-12T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.31743
341406,Ashwood Park,2024-01-12T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T20:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T20:30:00.000+00:00,feeder,2,N Current (Max),A,2.5
341406,Ashwood Park,2024-01-12T20:30:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
341406,Ashwood Park,2024-01-12T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-12T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-12T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
341406,Ashwood Park,2024-01-12T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.81
341406,Ashwood Park,2024-01-12T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
341406,Ashwood Park,2024-01-12T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9874
341406,Ashwood Park,2024-01-12T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99445
341406,Ashwood Park,2024-01-12T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98651
341406,Ashwood Park,2024-01-12T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-12T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-12T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
341406,Ashwood Park,2024-01-12T20:30:00.000+00:00,feeder,1,N Current (Min),A,38.25
341406,Ashwood Park,2024-01-12T20:30:00.000+00:00,feeder,1,N Current (Max),A,21.38
341406,Ashwood Park,2024-01-12T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,53.0
341406,Ashwood Park,2024-01-12T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,70.75
341406,Ashwood Park,2024-01-12T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.88
341406,Ashwood Park,2024-01-12T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,47.25
341406,Ashwood Park,2024-01-12T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,87.62
341406,Ashwood Park,2024-01-12T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.75
341406,Ashwood Park,2024-01-12T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,51.88
341406,Ashwood Park,2024-01-12T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,73.0
341406,Ashwood Park,2024-01-12T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.75
