Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.64
341406,Ashwood Park,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.23
341406,Ashwood Park,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
341406,Ashwood Park,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.5
341406,Ashwood Park,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.72
341406,Ashwood Park,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
341406,Ashwood Park,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.12
341406,Ashwood Park,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.69
341406,Ashwood Park,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
341406,Ashwood Park,2024-01-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
341406,Ashwood Park,2024-01-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
341406,Ashwood Park,2024-01-12T20:30:00.000+00:00,busbar,,N Current (Min),A,22.62
341406,Ashwood Park,2024-01-12T20:30:00.000+00:00,busbar,,N Current (Max),A,60.5
341406,Ashwood Park,2024-01-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,35.25
341406,Ashwood Park,2024-01-12T20:30:00.000+00:00,busbar,,L3 Current (Min),A,63.5
341406,Ashwood Park,2024-01-12T20:30:00.000+00:00,busbar,,L3 Current (Max),A,86.0
341406,Ashwood Park,2024-01-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
341406,Ashwood Park,2024-01-12T20:30:00.000+00:00,busbar,,L2 Current (Min),A,64.5
341406,Ashwood Park,2024-01-12T20:30:00.000+00:00,busbar,,L2 Current (Max),A,120.75
341406,Ashwood Park,2024-01-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.75
341406,Ashwood Park,2024-01-12T20:30:00.000+00:00,busbar,,L1 Current (Min),A,75.5
341406,Ashwood Park,2024-01-12T20:30:00.000+00:00,busbar,,L1 Current (Max),A,125.75
341406,Ashwood Park,2024-01-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.75
341406,Ashwood Park,2024-01-12T20:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T20:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.62
341406,Ashwood Park,2024-01-12T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.81
341406,Ashwood Park,2024-01-12T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.5
341406,Ashwood Park,2024-01-12T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99561
341406,Ashwood Park,2024-01-12T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96301
341406,Ashwood Park,2024-01-12T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99686
341406,Ashwood Park,2024-01-12T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-12T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-12T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-12T20:20:00.000+00:00,feeder,3,N Current (Min),A,10.12
341406,Ashwood Park,2024-01-12T20:20:00.000+00:00,feeder,3,N Current (Max),A,28.0
341406,Ashwood Park,2024-01-12T20:20:00.000+00:00,feeder,3,N Current (RMS),A,19.12
341406,Ashwood Park,2024-01-12T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
341406,Ashwood Park,2024-01-12T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,25.25
341406,Ashwood Park,2024-01-12T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.75
341406,Ashwood Park,2024-01-12T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.38
341406,Ashwood Park,2024-01-12T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,30.12
341406,Ashwood Park,2024-01-12T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.62
341406,Ashwood Park,2024-01-12T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,20.5
341406,Ashwood Park,2024-01-12T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,38.0
341406,Ashwood Park,2024-01-12T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.62
341406,Ashwood Park,2024-01-12T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-59.37
341406,Ashwood Park,2024-01-12T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-69.25
341406,Ashwood Park,2024-01-12T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.06
341406,Ashwood Park,2024-01-12T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04054
341406,Ashwood Park,2024-01-12T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.30129
341406,Ashwood Park,2024-01-12T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.32131
341406,Ashwood Park,2024-01-12T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T20:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T20:20:00.000+00:00,feeder,2,N Current (Max),A,2.38
341406,Ashwood Park,2024-01-12T20:20:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
341406,Ashwood Park,2024-01-12T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-12T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-12T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
341406,Ashwood Park,2024-01-12T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.56
341406,Ashwood Park,2024-01-12T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
341406,Ashwood Park,2024-01-12T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98877
341406,Ashwood Park,2024-01-12T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99554
341406,Ashwood Park,2024-01-12T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98065
341406,Ashwood Park,2024-01-12T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-12T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-12T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
341406,Ashwood Park,2024-01-12T20:20:00.000+00:00,feeder,1,N Current (Min),A,53.38
341406,Ashwood Park,2024-01-12T20:20:00.000+00:00,feeder,1,N Current (Max),A,35.25
341406,Ashwood Park,2024-01-12T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,53.12
341406,Ashwood Park,2024-01-12T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,88.88
341406,Ashwood Park,2024-01-12T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.5
341406,Ashwood Park,2024-01-12T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,50.88
341406,Ashwood Park,2024-01-12T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,92.12
341406,Ashwood Park,2024-01-12T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,73.62
341406,Ashwood Park,2024-01-12T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,39.38
341406,Ashwood Park,2024-01-12T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,63.75
341406,Ashwood Park,2024-01-12T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.12
341406,Ashwood Park,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.44
341406,Ashwood Park,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.72
341406,Ashwood Park,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
341406,Ashwood Park,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.34
341406,Ashwood Park,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.67
341406,Ashwood Park,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
341406,Ashwood Park,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.19
341406,Ashwood Park,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.88
341406,Ashwood Park,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
341406,Ashwood Park,2024-01-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
341406,Ashwood Park,2024-01-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
341406,Ashwood Park,2024-01-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
341406,Ashwood Park,2024-01-12T20:20:00.000+00:00,busbar,,N Current (Min),A,21.25
341406,Ashwood Park,2024-01-12T20:20:00.000+00:00,busbar,,N Current (Max),A,43.5
341406,Ashwood Park,2024-01-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,29.62
341406,Ashwood Park,2024-01-12T20:20:00.000+00:00,busbar,,L3 Current (Min),A,63.62
341406,Ashwood Park,2024-01-12T20:20:00.000+00:00,busbar,,L3 Current (Max),A,104.62
341406,Ashwood Park,2024-01-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.25
341406,Ashwood Park,2024-01-12T20:20:00.000+00:00,busbar,,L2 Current (Min),A,74.0
341406,Ashwood Park,2024-01-12T20:20:00.000+00:00,busbar,,L2 Current (Max),A,114.88
341406,Ashwood Park,2024-01-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
341406,Ashwood Park,2024-01-12T20:20:00.000+00:00,busbar,,L1 Current (Min),A,66.75
341406,Ashwood Park,2024-01-12T20:20:00.000+00:00,busbar,,L1 Current (Max),A,95.12
341406,Ashwood Park,2024-01-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.75
341406,Ashwood Park,2024-01-12T20:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T20:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.06
341406,Ashwood Park,2024-01-12T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.13
341406,Ashwood Park,2024-01-12T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.88
341406,Ashwood Park,2024-01-12T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98779
341406,Ashwood Park,2024-01-12T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96368
341406,Ashwood Park,2024-01-12T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99658
341406,Ashwood Park,2024-01-12T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-12T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-12T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-12T20:10:00.000+00:00,feeder,3,N Current (Min),A,7.62
341406,Ashwood Park,2024-01-12T20:10:00.000+00:00,feeder,3,N Current (Max),A,20.75
341406,Ashwood Park,2024-01-12T20:10:00.000+00:00,feeder,3,N Current (RMS),A,15.12
341406,Ashwood Park,2024-01-12T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
341406,Ashwood Park,2024-01-12T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,22.25
341406,Ashwood Park,2024-01-12T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
341406,Ashwood Park,2024-01-12T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,16.75
341406,Ashwood Park,2024-01-12T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,26.88
341406,Ashwood Park,2024-01-12T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.75
341406,Ashwood Park,2024-01-12T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,20.0
341406,Ashwood Park,2024-01-12T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,29.38
341406,Ashwood Park,2024-01-12T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.38
341406,Ashwood Park,2024-01-12T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-86.75
341406,Ashwood Park,2024-01-12T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-48.25
341406,Ashwood Park,2024-01-12T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.19
341406,Ashwood Park,2024-01-12T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02281
341406,Ashwood Park,2024-01-12T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.44793
341406,Ashwood Park,2024-01-12T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.30578
341406,Ashwood Park,2024-01-12T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T20:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T20:10:00.000+00:00,feeder,2,N Current (Max),A,3.25
341406,Ashwood Park,2024-01-12T20:10:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
341406,Ashwood Park,2024-01-12T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-12T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-12T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
341406,Ashwood Park,2024-01-12T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
341406,Ashwood Park,2024-01-12T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
341406,Ashwood Park,2024-01-12T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99161
341406,Ashwood Park,2024-01-12T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99612
341406,Ashwood Park,2024-01-12T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98373
341406,Ashwood Park,2024-01-12T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
341406,Ashwood Park,2024-01-12T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
341406,Ashwood Park,2024-01-12T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
341406,Ashwood Park,2024-01-12T20:10:00.000+00:00,feeder,1,N Current (Min),A,60.88
341406,Ashwood Park,2024-01-12T20:10:00.000+00:00,feeder,1,N Current (Max),A,42.88
341406,Ashwood Park,2024-01-12T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,66.5
341406,Ashwood Park,2024-01-12T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,90.0
341406,Ashwood Park,2024-01-12T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,75.25
341406,Ashwood Park,2024-01-12T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,78.75
341406,Ashwood Park,2024-01-12T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,108.5
341406,Ashwood Park,2024-01-12T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,89.62
341406,Ashwood Park,2024-01-12T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,39.12
341406,Ashwood Park,2024-01-12T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,62.88
341406,Ashwood Park,2024-01-12T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.88
341406,Ashwood Park,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.89
341406,Ashwood Park,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.8
341406,Ashwood Park,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
341406,Ashwood Park,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.56
341406,Ashwood Park,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.14
341406,Ashwood Park,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
341406,Ashwood Park,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.8
341406,Ashwood Park,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.78
341406,Ashwood Park,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
341406,Ashwood Park,2024-01-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
341406,Ashwood Park,2024-01-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
341406,Ashwood Park,2024-01-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
341406,Ashwood Park,2024-01-12T20:10:00.000+00:00,busbar,,N Current (Min),A,25.5
341406,Ashwood Park,2024-01-12T20:10:00.000+00:00,busbar,,N Current (Max),A,59.5
341406,Ashwood Park,2024-01-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,40.62
341406,Ashwood Park,2024-01-12T20:10:00.000+00:00,busbar,,L3 Current (Min),A,79.0
341406,Ashwood Park,2024-01-12T20:10:00.000+00:00,busbar,,L3 Current (Max),A,104.62
341406,Ashwood Park,2024-01-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.25
341406,Ashwood Park,2024-01-12T20:10:00.000+00:00,busbar,,L2 Current (Min),A,101.62
341406,Ashwood Park,2024-01-12T20:10:00.000+00:00,busbar,,L2 Current (Max),A,131.5
341406,Ashwood Park,2024-01-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.12
341406,Ashwood Park,2024-01-12T20:10:00.000+00:00,busbar,,L1 Current (Min),A,62.62
341406,Ashwood Park,2024-01-12T20:10:00.000+00:00,busbar,,L1 Current (Max),A,91.38
341406,Ashwood Park,2024-01-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.25
341406,Ashwood Park,2024-01-12T20:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T20:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.81
341406,Ashwood Park,2024-01-12T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.44
341406,Ashwood Park,2024-01-12T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.0
341406,Ashwood Park,2024-01-12T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98669
341406,Ashwood Park,2024-01-12T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95486
341406,Ashwood Park,2024-01-12T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99817
341406,Ashwood Park,2024-01-12T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-12T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-12T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-12T20:00:00.000+00:00,feeder,3,N Current (Min),A,8.0
341406,Ashwood Park,2024-01-12T20:00:00.000+00:00,feeder,3,N Current (Max),A,22.75
341406,Ashwood Park,2024-01-12T20:00:00.000+00:00,feeder,3,N Current (RMS),A,17.38
341406,Ashwood Park,2024-01-12T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
341406,Ashwood Park,2024-01-12T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,23.5
341406,Ashwood Park,2024-01-12T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.12
341406,Ashwood Park,2024-01-12T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.12
341406,Ashwood Park,2024-01-12T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,29.0
341406,Ashwood Park,2024-01-12T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
341406,Ashwood Park,2024-01-12T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,20.25
341406,Ashwood Park,2024-01-12T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,33.75
341406,Ashwood Park,2024-01-12T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.62
341406,Ashwood Park,2024-01-12T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-110.25
341406,Ashwood Park,2024-01-12T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.0
341406,Ashwood Park,2024-01-12T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,19.81
341406,Ashwood Park,2024-01-12T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01646
341406,Ashwood Park,2024-01-12T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.44616
341406,Ashwood Park,2024-01-12T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.2921
341406,Ashwood Park,2024-01-12T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T20:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T20:00:00.000+00:00,feeder,2,N Current (Max),A,4.12
341406,Ashwood Park,2024-01-12T20:00:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,2.5
341406,Ashwood Park,2024-01-12T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,1.5
341406,Ashwood Park,2024-01-12T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-12T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
341406,Ashwood Park,2024-01-12T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.62
341406,Ashwood Park,2024-01-12T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
341406,Ashwood Park,2024-01-12T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99448
341406,Ashwood Park,2024-01-12T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99573
341406,Ashwood Park,2024-01-12T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98822
341406,Ashwood Park,2024-01-12T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
341406,Ashwood Park,2024-01-12T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
341406,Ashwood Park,2024-01-12T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
341406,Ashwood Park,2024-01-12T20:00:00.000+00:00,feeder,1,N Current (Min),A,65.75
341406,Ashwood Park,2024-01-12T20:00:00.000+00:00,feeder,1,N Current (Max),A,45.38
341406,Ashwood Park,2024-01-12T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,69.5
341406,Ashwood Park,2024-01-12T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,112.88
341406,Ashwood Park,2024-01-12T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,90.5
341406,Ashwood Park,2024-01-12T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,80.12
341406,Ashwood Park,2024-01-12T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,115.38
341406,Ashwood Park,2024-01-12T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,94.38
341406,Ashwood Park,2024-01-12T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,41.5
341406,Ashwood Park,2024-01-12T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,69.25
341406,Ashwood Park,2024-01-12T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.38
341406,Ashwood Park,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.17
341406,Ashwood Park,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.94
341406,Ashwood Park,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
341406,Ashwood Park,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.88
341406,Ashwood Park,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.88
341406,Ashwood Park,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
341406,Ashwood Park,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.48
341406,Ashwood Park,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.09
341406,Ashwood Park,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
341406,Ashwood Park,2024-01-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
341406,Ashwood Park,2024-01-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
341406,Ashwood Park,2024-01-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
341406,Ashwood Park,2024-01-12T20:00:00.000+00:00,busbar,,N Current (Min),A,28.0
341406,Ashwood Park,2024-01-12T20:00:00.000+00:00,busbar,,N Current (Max),A,60.5
341406,Ashwood Park,2024-01-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
341406,Ashwood Park,2024-01-12T20:00:00.000+00:00,busbar,,L3 Current (Min),A,80.38
341406,Ashwood Park,2024-01-12T20:00:00.000+00:00,busbar,,L3 Current (Max),A,132.62
341406,Ashwood Park,2024-01-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.62
341406,Ashwood Park,2024-01-12T20:00:00.000+00:00,busbar,,L2 Current (Min),A,100.88
341406,Ashwood Park,2024-01-12T20:00:00.000+00:00,busbar,,L2 Current (Max),A,138.25
341406,Ashwood Park,2024-01-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
341406,Ashwood Park,2024-01-12T20:00:00.000+00:00,busbar,,L1 Current (Min),A,64.12
341406,Ashwood Park,2024-01-12T20:00:00.000+00:00,busbar,,L1 Current (Max),A,97.12
341406,Ashwood Park,2024-01-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
341406,Ashwood Park,2024-01-12T20:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T20:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.44
341406,Ashwood Park,2024-01-12T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.13
341406,Ashwood Park,2024-01-12T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.0
341406,Ashwood Park,2024-01-12T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98886
341406,Ashwood Park,2024-01-12T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96649
341406,Ashwood Park,2024-01-12T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99713
341406,Ashwood Park,2024-01-12T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-12T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-12T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-12T19:50:00.000+00:00,feeder,3,N Current (Min),A,8.88
341406,Ashwood Park,2024-01-12T19:50:00.000+00:00,feeder,3,N Current (Max),A,28.75
341406,Ashwood Park,2024-01-12T19:50:00.000+00:00,feeder,3,N Current (RMS),A,17.25
341406,Ashwood Park,2024-01-12T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
341406,Ashwood Park,2024-01-12T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,20.25
341406,Ashwood Park,2024-01-12T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.38
341406,Ashwood Park,2024-01-12T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,18.38
341406,Ashwood Park,2024-01-12T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,30.5
341406,Ashwood Park,2024-01-12T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.75
341406,Ashwood Park,2024-01-12T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,16.62
341406,Ashwood Park,2024-01-12T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,38.75
341406,Ashwood Park,2024-01-12T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.25
341406,Ashwood Park,2024-01-12T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-131.94
341406,Ashwood Park,2024-01-12T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.94
341406,Ashwood Park,2024-01-12T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,18.56
341406,Ashwood Park,2024-01-12T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01326
341406,Ashwood Park,2024-01-12T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.58282
341406,Ashwood Park,2024-01-12T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.3178
341406,Ashwood Park,2024-01-12T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T19:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T19:50:00.000+00:00,feeder,2,N Current (Max),A,3.75
341406,Ashwood Park,2024-01-12T19:50:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,2.12
341406,Ashwood Park,2024-01-12T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,1.25
341406,Ashwood Park,2024-01-12T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-12T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
341406,Ashwood Park,2024-01-12T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.25
341406,Ashwood Park,2024-01-12T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.19
341406,Ashwood Park,2024-01-12T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99646
341406,Ashwood Park,2024-01-12T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99661
341406,Ashwood Park,2024-01-12T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98245
341406,Ashwood Park,2024-01-12T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
341406,Ashwood Park,2024-01-12T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
341406,Ashwood Park,2024-01-12T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
341406,Ashwood Park,2024-01-12T19:50:00.000+00:00,feeder,1,N Current (Min),A,87.5
341406,Ashwood Park,2024-01-12T19:50:00.000+00:00,feeder,1,N Current (Max),A,64.0
341406,Ashwood Park,2024-01-12T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,71.62
341406,Ashwood Park,2024-01-12T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,125.5
341406,Ashwood Park,2024-01-12T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,94.5
341406,Ashwood Park,2024-01-12T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,96.25
341406,Ashwood Park,2024-01-12T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,131.0
341406,Ashwood Park,2024-01-12T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,109.75
341406,Ashwood Park,2024-01-12T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,38.88
341406,Ashwood Park,2024-01-12T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,54.0
341406,Ashwood Park,2024-01-12T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.62
341406,Ashwood Park,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.41
341406,Ashwood Park,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.31
341406,Ashwood Park,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
341406,Ashwood Park,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.14
341406,Ashwood Park,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.53
341406,Ashwood Park,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
341406,Ashwood Park,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.61
341406,Ashwood Park,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.94
341406,Ashwood Park,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
341406,Ashwood Park,2024-01-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
341406,Ashwood Park,2024-01-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
341406,Ashwood Park,2024-01-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
341406,Ashwood Park,2024-01-12T19:50:00.000+00:00,busbar,,N Current (Min),A,44.62
341406,Ashwood Park,2024-01-12T19:50:00.000+00:00,busbar,,N Current (Max),A,76.88
341406,Ashwood Park,2024-01-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,58.12
341406,Ashwood Park,2024-01-12T19:50:00.000+00:00,busbar,,L3 Current (Min),A,83.0
341406,Ashwood Park,2024-01-12T19:50:00.000+00:00,busbar,,L3 Current (Max),A,137.12
341406,Ashwood Park,2024-01-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.88
341406,Ashwood Park,2024-01-12T19:50:00.000+00:00,busbar,,L2 Current (Min),A,118.25
341406,Ashwood Park,2024-01-12T19:50:00.000+00:00,busbar,,L2 Current (Max),A,150.0
341406,Ashwood Park,2024-01-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.25
341406,Ashwood Park,2024-01-12T19:50:00.000+00:00,busbar,,L1 Current (Min),A,60.62
341406,Ashwood Park,2024-01-12T19:50:00.000+00:00,busbar,,L1 Current (Max),A,90.12
341406,Ashwood Park,2024-01-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.88
341406,Ashwood Park,2024-01-12T19:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T19:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.25
341406,Ashwood Park,2024-01-12T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.13
341406,Ashwood Park,2024-01-12T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.75
341406,Ashwood Park,2024-01-12T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99075
341406,Ashwood Park,2024-01-12T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97241
341406,Ashwood Park,2024-01-12T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99686
341406,Ashwood Park,2024-01-12T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-12T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-12T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-12T19:40:00.000+00:00,feeder,3,N Current (Min),A,12.75
341406,Ashwood Park,2024-01-12T19:40:00.000+00:00,feeder,3,N Current (Max),A,32.12
341406,Ashwood Park,2024-01-12T19:40:00.000+00:00,feeder,3,N Current (RMS),A,20.25
341406,Ashwood Park,2024-01-12T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.5
341406,Ashwood Park,2024-01-12T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,17.12
341406,Ashwood Park,2024-01-12T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
341406,Ashwood Park,2024-01-12T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,19.0
341406,Ashwood Park,2024-01-12T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,40.88
341406,Ashwood Park,2024-01-12T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
341406,Ashwood Park,2024-01-12T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,20.12
341406,Ashwood Park,2024-01-12T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,39.88
341406,Ashwood Park,2024-01-12T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
341406,Ashwood Park,2024-01-12T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,27.25
341406,Ashwood Park,2024-01-12T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.5
341406,Ashwood Park,2024-01-12T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,29.56
341406,Ashwood Park,2024-01-12T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.0164
341406,Ashwood Park,2024-01-12T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.47524
341406,Ashwood Park,2024-01-12T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.30718
341406,Ashwood Park,2024-01-12T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T19:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T19:40:00.000+00:00,feeder,2,N Current (Max),A,4.12
341406,Ashwood Park,2024-01-12T19:40:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,2.38
341406,Ashwood Park,2024-01-12T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,1.5
341406,Ashwood Park,2024-01-12T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-12T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
341406,Ashwood Park,2024-01-12T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.62
341406,Ashwood Park,2024-01-12T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
341406,Ashwood Park,2024-01-12T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99692
341406,Ashwood Park,2024-01-12T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99622
341406,Ashwood Park,2024-01-12T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99072
341406,Ashwood Park,2024-01-12T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
341406,Ashwood Park,2024-01-12T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
341406,Ashwood Park,2024-01-12T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
341406,Ashwood Park,2024-01-12T19:40:00.000+00:00,feeder,1,N Current (Min),A,71.38
341406,Ashwood Park,2024-01-12T19:40:00.000+00:00,feeder,1,N Current (Max),A,40.0
341406,Ashwood Park,2024-01-12T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,78.88
341406,Ashwood Park,2024-01-12T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,102.88
341406,Ashwood Park,2024-01-12T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,86.75
341406,Ashwood Park,2024-01-12T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,91.75
341406,Ashwood Park,2024-01-12T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,126.5
341406,Ashwood Park,2024-01-12T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,107.88
341406,Ashwood Park,2024-01-12T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,37.75
341406,Ashwood Park,2024-01-12T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,94.38
341406,Ashwood Park,2024-01-12T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.0
341406,Ashwood Park,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.05
341406,Ashwood Park,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.75
341406,Ashwood Park,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
341406,Ashwood Park,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.55
341406,Ashwood Park,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.77
341406,Ashwood Park,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
341406,Ashwood Park,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.16
341406,Ashwood Park,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.56
341406,Ashwood Park,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
341406,Ashwood Park,2024-01-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
341406,Ashwood Park,2024-01-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
341406,Ashwood Park,2024-01-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
341406,Ashwood Park,2024-01-12T19:40:00.000+00:00,busbar,,N Current (Min),A,29.12
341406,Ashwood Park,2024-01-12T19:40:00.000+00:00,busbar,,N Current (Max),A,66.0
341406,Ashwood Park,2024-01-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,45.88
341406,Ashwood Park,2024-01-12T19:40:00.000+00:00,busbar,,L3 Current (Min),A,89.88
341406,Ashwood Park,2024-01-12T19:40:00.000+00:00,busbar,,L3 Current (Max),A,114.88
