Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.25
341406,Ashwood Park,2024-01-12T19:40:00.000+00:00,busbar,,L2 Current (Min),A,117.62
341406,Ashwood Park,2024-01-12T19:40:00.000+00:00,busbar,,L2 Current (Max),A,159.75
341406,Ashwood Park,2024-01-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.75
341406,Ashwood Park,2024-01-12T19:40:00.000+00:00,busbar,,L1 Current (Min),A,60.88
341406,Ashwood Park,2024-01-12T19:40:00.000+00:00,busbar,,L1 Current (Max),A,117.62
341406,Ashwood Park,2024-01-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.62
341406,Ashwood Park,2024-01-12T19:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T19:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.81
341406,Ashwood Park,2024-01-12T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.87
341406,Ashwood Park,2024-01-12T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
341406,Ashwood Park,2024-01-12T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99249
341406,Ashwood Park,2024-01-12T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98117
341406,Ashwood Park,2024-01-12T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99725
341406,Ashwood Park,2024-01-12T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-12T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-12T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-12T19:30:00.000+00:00,feeder,3,N Current (Min),A,12.38
341406,Ashwood Park,2024-01-12T19:30:00.000+00:00,feeder,3,N Current (Max),A,34.38
341406,Ashwood Park,2024-01-12T19:30:00.000+00:00,feeder,3,N Current (RMS),A,22.12
341406,Ashwood Park,2024-01-12T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
341406,Ashwood Park,2024-01-12T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,18.12
341406,Ashwood Park,2024-01-12T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.25
341406,Ashwood Park,2024-01-12T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,20.12
341406,Ashwood Park,2024-01-12T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,48.12
341406,Ashwood Park,2024-01-12T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
341406,Ashwood Park,2024-01-12T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,19.88
341406,Ashwood Park,2024-01-12T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,40.25
341406,Ashwood Park,2024-01-12T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.38
341406,Ashwood Park,2024-01-12T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-84.19
341406,Ashwood Park,2024-01-12T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.25
341406,Ashwood Park,2024-01-12T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.81
341406,Ashwood Park,2024-01-12T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.02837
341406,Ashwood Park,2024-01-12T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.45354
341406,Ashwood Park,2024-01-12T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.27462
341406,Ashwood Park,2024-01-12T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T19:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T19:30:00.000+00:00,feeder,2,N Current (Max),A,4.38
341406,Ashwood Park,2024-01-12T19:30:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,2.25
341406,Ashwood Park,2024-01-12T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,1.38
341406,Ashwood Park,2024-01-12T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-12T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
341406,Ashwood Park,2024-01-12T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.44
341406,Ashwood Park,2024-01-12T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
341406,Ashwood Park,2024-01-12T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99738
341406,Ashwood Park,2024-01-12T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99628
341406,Ashwood Park,2024-01-12T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98877
341406,Ashwood Park,2024-01-12T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
341406,Ashwood Park,2024-01-12T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
341406,Ashwood Park,2024-01-12T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
341406,Ashwood Park,2024-01-12T19:30:00.000+00:00,feeder,1,N Current (Min),A,83.25
341406,Ashwood Park,2024-01-12T19:30:00.000+00:00,feeder,1,N Current (Max),A,44.5
341406,Ashwood Park,2024-01-12T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,82.25
341406,Ashwood Park,2024-01-12T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,113.62
341406,Ashwood Park,2024-01-12T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,102.38
341406,Ashwood Park,2024-01-12T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,75.0
341406,Ashwood Park,2024-01-12T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,127.38
341406,Ashwood Park,2024-01-12T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,101.25
341406,Ashwood Park,2024-01-12T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,34.88
341406,Ashwood Park,2024-01-12T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,91.75
341406,Ashwood Park,2024-01-12T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.75
341406,Ashwood Park,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,236.62
341406,Ashwood Park,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.81
341406,Ashwood Park,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
341406,Ashwood Park,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.59
341406,Ashwood Park,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.86
341406,Ashwood Park,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
341406,Ashwood Park,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.67
341406,Ashwood Park,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.61
341406,Ashwood Park,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
341406,Ashwood Park,2024-01-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
341406,Ashwood Park,2024-01-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
341406,Ashwood Park,2024-01-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
341406,Ashwood Park,2024-01-12T19:30:00.000+00:00,busbar,,N Current (Min),A,24.0
341406,Ashwood Park,2024-01-12T19:30:00.000+00:00,busbar,,N Current (Max),A,96.38
341406,Ashwood Park,2024-01-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,42.25
341406,Ashwood Park,2024-01-12T19:30:00.000+00:00,busbar,,L3 Current (Min),A,93.88
341406,Ashwood Park,2024-01-12T19:30:00.000+00:00,busbar,,L3 Current (Max),A,124.75
341406,Ashwood Park,2024-01-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.62
341406,Ashwood Park,2024-01-12T19:30:00.000+00:00,busbar,,L2 Current (Min),A,110.12
341406,Ashwood Park,2024-01-12T19:30:00.000+00:00,busbar,,L2 Current (Max),A,175.38
341406,Ashwood Park,2024-01-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.62
341406,Ashwood Park,2024-01-12T19:30:00.000+00:00,busbar,,L1 Current (Min),A,66.25
341406,Ashwood Park,2024-01-12T19:30:00.000+00:00,busbar,,L1 Current (Max),A,119.0
341406,Ashwood Park,2024-01-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.12
341406,Ashwood Park,2024-01-12T19:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T19:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.5
341406,Ashwood Park,2024-01-12T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.94
341406,Ashwood Park,2024-01-12T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.62
341406,Ashwood Park,2024-01-12T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98853
341406,Ashwood Park,2024-01-12T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99265
341406,Ashwood Park,2024-01-12T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99738
341406,Ashwood Park,2024-01-12T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-12T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-12T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-12T19:20:00.000+00:00,feeder,3,N Current (Min),A,22.12
341406,Ashwood Park,2024-01-12T19:20:00.000+00:00,feeder,3,N Current (Max),A,54.12
341406,Ashwood Park,2024-01-12T19:20:00.000+00:00,feeder,3,N Current (RMS),A,37.75
341406,Ashwood Park,2024-01-12T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.5
341406,Ashwood Park,2024-01-12T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,18.0
341406,Ashwood Park,2024-01-12T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.62
341406,Ashwood Park,2024-01-12T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,36.62
341406,Ashwood Park,2024-01-12T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,72.88
341406,Ashwood Park,2024-01-12T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.25
341406,Ashwood Park,2024-01-12T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,20.0
341406,Ashwood Park,2024-01-12T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,39.5
341406,Ashwood Park,2024-01-12T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
341406,Ashwood Park,2024-01-12T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-147.62
341406,Ashwood Park,2024-01-12T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.62
341406,Ashwood Park,2024-01-12T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
341406,Ashwood Park,2024-01-12T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02708
341406,Ashwood Park,2024-01-12T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.67742
341406,Ashwood Park,2024-01-12T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.29171
341406,Ashwood Park,2024-01-12T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T19:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T19:20:00.000+00:00,feeder,2,N Current (Max),A,3.75
341406,Ashwood Park,2024-01-12T19:20:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
341406,Ashwood Park,2024-01-12T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.25
341406,Ashwood Park,2024-01-12T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-12T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-12T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
341406,Ashwood Park,2024-01-12T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.88
341406,Ashwood Park,2024-01-12T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.19
341406,Ashwood Park,2024-01-12T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99802
341406,Ashwood Park,2024-01-12T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99652
341406,Ashwood Park,2024-01-12T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98099
341406,Ashwood Park,2024-01-12T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
341406,Ashwood Park,2024-01-12T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
341406,Ashwood Park,2024-01-12T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
341406,Ashwood Park,2024-01-12T19:20:00.000+00:00,feeder,1,N Current (Min),A,89.5
341406,Ashwood Park,2024-01-12T19:20:00.000+00:00,feeder,1,N Current (Max),A,73.12
341406,Ashwood Park,2024-01-12T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,91.62
341406,Ashwood Park,2024-01-12T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,118.25
341406,Ashwood Park,2024-01-12T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,105.0
341406,Ashwood Park,2024-01-12T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,77.0
341406,Ashwood Park,2024-01-12T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,135.0
341406,Ashwood Park,2024-01-12T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,107.62
341406,Ashwood Park,2024-01-12T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,34.62
341406,Ashwood Park,2024-01-12T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,57.75
341406,Ashwood Park,2024-01-12T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.88
341406,Ashwood Park,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,235.78
341406,Ashwood Park,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,236.94
341406,Ashwood Park,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.39
341406,Ashwood Park,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.16
341406,Ashwood Park,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.08
341406,Ashwood Park,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
341406,Ashwood Park,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.31
341406,Ashwood Park,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.7
341406,Ashwood Park,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
341406,Ashwood Park,2024-01-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
341406,Ashwood Park,2024-01-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
341406,Ashwood Park,2024-01-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
341406,Ashwood Park,2024-01-12T19:20:00.000+00:00,busbar,,N Current (Min),A,60.5
341406,Ashwood Park,2024-01-12T19:20:00.000+00:00,busbar,,N Current (Max),A,110.62
341406,Ashwood Park,2024-01-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,85.62
341406,Ashwood Park,2024-01-12T19:20:00.000+00:00,busbar,,L3 Current (Min),A,102.5
341406,Ashwood Park,2024-01-12T19:20:00.000+00:00,busbar,,L3 Current (Max),A,129.75
341406,Ashwood Park,2024-01-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.62
341406,Ashwood Park,2024-01-12T19:20:00.000+00:00,busbar,,L2 Current (Min),A,128.62
341406,Ashwood Park,2024-01-12T19:20:00.000+00:00,busbar,,L2 Current (Max),A,187.88
341406,Ashwood Park,2024-01-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
341406,Ashwood Park,2024-01-12T19:20:00.000+00:00,busbar,,L1 Current (Min),A,55.0
341406,Ashwood Park,2024-01-12T19:20:00.000+00:00,busbar,,L1 Current (Max),A,85.25
341406,Ashwood Park,2024-01-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.38
341406,Ashwood Park,2024-01-12T19:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T19:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.44
341406,Ashwood Park,2024-01-12T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.94
341406,Ashwood Park,2024-01-12T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.12
341406,Ashwood Park,2024-01-12T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99124
341406,Ashwood Park,2024-01-12T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98968
341406,Ashwood Park,2024-01-12T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99832
341406,Ashwood Park,2024-01-12T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-12T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-12T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-12T19:10:00.000+00:00,feeder,3,N Current (Min),A,19.38
341406,Ashwood Park,2024-01-12T19:10:00.000+00:00,feeder,3,N Current (Max),A,52.25
341406,Ashwood Park,2024-01-12T19:10:00.000+00:00,feeder,3,N Current (RMS),A,32.62
341406,Ashwood Park,2024-01-12T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.12
341406,Ashwood Park,2024-01-12T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,12.38
341406,Ashwood Park,2024-01-12T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.75
341406,Ashwood Park,2024-01-12T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,29.12
341406,Ashwood Park,2024-01-12T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,67.62
341406,Ashwood Park,2024-01-12T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.5
341406,Ashwood Park,2024-01-12T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,20.0
341406,Ashwood Park,2024-01-12T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,52.62
341406,Ashwood Park,2024-01-12T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
341406,Ashwood Park,2024-01-12T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,71.25
341406,Ashwood Park,2024-01-12T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
341406,Ashwood Park,2024-01-12T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,23.0
341406,Ashwood Park,2024-01-12T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02986
341406,Ashwood Park,2024-01-12T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.60455
341406,Ashwood Park,2024-01-12T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.35613
341406,Ashwood Park,2024-01-12T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T19:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T19:10:00.000+00:00,feeder,2,N Current (Max),A,2.88
341406,Ashwood Park,2024-01-12T19:10:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
341406,Ashwood Park,2024-01-12T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-12T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-12T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-12T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
341406,Ashwood Park,2024-01-12T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.56
341406,Ashwood Park,2024-01-12T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
341406,Ashwood Park,2024-01-12T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99734
341406,Ashwood Park,2024-01-12T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99713
341406,Ashwood Park,2024-01-12T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99182
341406,Ashwood Park,2024-01-12T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
341406,Ashwood Park,2024-01-12T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
341406,Ashwood Park,2024-01-12T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
341406,Ashwood Park,2024-01-12T19:10:00.000+00:00,feeder,1,N Current (Min),A,79.5
341406,Ashwood Park,2024-01-12T19:10:00.000+00:00,feeder,1,N Current (Max),A,57.12
341406,Ashwood Park,2024-01-12T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,95.0
341406,Ashwood Park,2024-01-12T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,117.5
341406,Ashwood Park,2024-01-12T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,107.88
341406,Ashwood Park,2024-01-12T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,82.62
341406,Ashwood Park,2024-01-12T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,148.38
341406,Ashwood Park,2024-01-12T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,118.12
341406,Ashwood Park,2024-01-12T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,40.0
341406,Ashwood Park,2024-01-12T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,77.25
341406,Ashwood Park,2024-01-12T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.0
341406,Ashwood Park,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.08
341406,Ashwood Park,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.39
341406,Ashwood Park,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
341406,Ashwood Park,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.33
341406,Ashwood Park,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.25
341406,Ashwood Park,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
341406,Ashwood Park,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.47
341406,Ashwood Park,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.64
341406,Ashwood Park,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
341406,Ashwood Park,2024-01-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
341406,Ashwood Park,2024-01-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
341406,Ashwood Park,2024-01-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
341406,Ashwood Park,2024-01-12T19:10:00.000+00:00,busbar,,N Current (Min),A,29.5
341406,Ashwood Park,2024-01-12T19:10:00.000+00:00,busbar,,N Current (Max),A,85.88
341406,Ashwood Park,2024-01-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
341406,Ashwood Park,2024-01-12T19:10:00.000+00:00,busbar,,L3 Current (Min),A,106.62
341406,Ashwood Park,2024-01-12T19:10:00.000+00:00,busbar,,L3 Current (Max),A,130.75
341406,Ashwood Park,2024-01-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.62
341406,Ashwood Park,2024-01-12T19:10:00.000+00:00,busbar,,L2 Current (Min),A,125.25
341406,Ashwood Park,2024-01-12T19:10:00.000+00:00,busbar,,L2 Current (Max),A,184.62
341406,Ashwood Park,2024-01-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.62
341406,Ashwood Park,2024-01-12T19:10:00.000+00:00,busbar,,L1 Current (Min),A,59.88
341406,Ashwood Park,2024-01-12T19:10:00.000+00:00,busbar,,L1 Current (Max),A,123.62
341406,Ashwood Park,2024-01-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.12
341406,Ashwood Park,2024-01-12T19:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T19:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.06
341406,Ashwood Park,2024-01-12T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.62
341406,Ashwood Park,2024-01-12T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.81
341406,Ashwood Park,2024-01-12T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99167
341406,Ashwood Park,2024-01-12T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98987
341406,Ashwood Park,2024-01-12T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99789
341406,Ashwood Park,2024-01-12T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-12T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-12T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-12T19:00:00.000+00:00,feeder,3,N Current (Min),A,17.75
341406,Ashwood Park,2024-01-12T19:00:00.000+00:00,feeder,3,N Current (Max),A,42.38
341406,Ashwood Park,2024-01-12T19:00:00.000+00:00,feeder,3,N Current (RMS),A,26.5
341406,Ashwood Park,2024-01-12T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.25
341406,Ashwood Park,2024-01-12T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,21.5
341406,Ashwood Park,2024-01-12T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
341406,Ashwood Park,2024-01-12T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,23.5
341406,Ashwood Park,2024-01-12T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,58.62
341406,Ashwood Park,2024-01-12T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.62
341406,Ashwood Park,2024-01-12T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,15.62
341406,Ashwood Park,2024-01-12T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,34.0
341406,Ashwood Park,2024-01-12T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.25
341406,Ashwood Park,2024-01-12T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-38.63
341406,Ashwood Park,2024-01-12T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.06
341406,Ashwood Park,2024-01-12T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.69
341406,Ashwood Park,2024-01-12T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01772
341406,Ashwood Park,2024-01-12T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.59469
341406,Ashwood Park,2024-01-12T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.36562
341406,Ashwood Park,2024-01-12T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T19:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T19:00:00.000+00:00,feeder,2,N Current (Max),A,2.75
341406,Ashwood Park,2024-01-12T19:00:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
341406,Ashwood Park,2024-01-12T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-12T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-12T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-12T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
341406,Ashwood Park,2024-01-12T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.0
341406,Ashwood Park,2024-01-12T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
341406,Ashwood Park,2024-01-12T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99686
341406,Ashwood Park,2024-01-12T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99725
341406,Ashwood Park,2024-01-12T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98816
341406,Ashwood Park,2024-01-12T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
341406,Ashwood Park,2024-01-12T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
341406,Ashwood Park,2024-01-12T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
341406,Ashwood Park,2024-01-12T19:00:00.000+00:00,feeder,1,N Current (Min),A,92.62
341406,Ashwood Park,2024-01-12T19:00:00.000+00:00,feeder,1,N Current (Max),A,59.62
341406,Ashwood Park,2024-01-12T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,85.62
341406,Ashwood Park,2024-01-12T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,131.75
341406,Ashwood Park,2024-01-12T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,97.12
341406,Ashwood Park,2024-01-12T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,87.38
341406,Ashwood Park,2024-01-12T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,162.5
341406,Ashwood Park,2024-01-12T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,118.75
341406,Ashwood Park,2024-01-12T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,41.88
341406,Ashwood Park,2024-01-12T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,110.38
341406,Ashwood Park,2024-01-12T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.12
341406,Ashwood Park,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.5
341406,Ashwood Park,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.97
341406,Ashwood Park,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
341406,Ashwood Park,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.11
341406,Ashwood Park,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.86
341406,Ashwood Park,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
341406,Ashwood Park,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.25
341406,Ashwood Park,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.39
341406,Ashwood Park,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
341406,Ashwood Park,2024-01-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
341406,Ashwood Park,2024-01-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
341406,Ashwood Park,2024-01-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
341406,Ashwood Park,2024-01-12T19:00:00.000+00:00,busbar,,N Current (Min),A,26.75
341406,Ashwood Park,2024-01-12T19:00:00.000+00:00,busbar,,N Current (Max),A,103.25
341406,Ashwood Park,2024-01-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,69.88
341406,Ashwood Park,2024-01-12T19:00:00.000+00:00,busbar,,L3 Current (Min),A,97.12
341406,Ashwood Park,2024-01-12T19:00:00.000+00:00,busbar,,L3 Current (Max),A,144.25
341406,Ashwood Park,2024-01-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.12
341406,Ashwood Park,2024-01-12T19:00:00.000+00:00,busbar,,L2 Current (Min),A,119.38
341406,Ashwood Park,2024-01-12T19:00:00.000+00:00,busbar,,L2 Current (Max),A,202.88
341406,Ashwood Park,2024-01-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.38
341406,Ashwood Park,2024-01-12T19:00:00.000+00:00,busbar,,L1 Current (Min),A,67.75
341406,Ashwood Park,2024-01-12T19:00:00.000+00:00,busbar,,L1 Current (Max),A,126.38
341406,Ashwood Park,2024-01-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.38
341406,Ashwood Park,2024-01-12T19:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T19:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.12
341406,Ashwood Park,2024-01-12T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.75
341406,Ashwood Park,2024-01-12T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.81
341406,Ashwood Park,2024-01-12T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99533
341406,Ashwood Park,2024-01-12T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98328
341406,Ashwood Park,2024-01-12T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99445
341406,Ashwood Park,2024-01-12T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-12T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-12T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-12T18:50:00.000+00:00,feeder,3,N Current (Min),A,10.0
341406,Ashwood Park,2024-01-12T18:50:00.000+00:00,feeder,3,N Current (Max),A,36.88
341406,Ashwood Park,2024-01-12T18:50:00.000+00:00,feeder,3,N Current (RMS),A,23.38
341406,Ashwood Park,2024-01-12T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.75
341406,Ashwood Park,2024-01-12T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,32.5
341406,Ashwood Park,2024-01-12T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
341406,Ashwood Park,2024-01-12T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,24.25
341406,Ashwood Park,2024-01-12T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,45.62
341406,Ashwood Park,2024-01-12T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
341406,Ashwood Park,2024-01-12T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,16.0
341406,Ashwood Park,2024-01-12T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,56.0
341406,Ashwood Park,2024-01-12T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.62
341406,Ashwood Park,2024-01-12T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,134.63
341406,Ashwood Park,2024-01-12T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-54.75
341406,Ashwood Park,2024-01-12T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,22.31
341406,Ashwood Park,2024-01-12T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.01851
341406,Ashwood Park,2024-01-12T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.34646
341406,Ashwood Park,2024-01-12T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.3207
341406,Ashwood Park,2024-01-12T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T18:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T18:50:00.000+00:00,feeder,2,N Current (Max),A,4.62
341406,Ashwood Park,2024-01-12T18:50:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,2.75
341406,Ashwood Park,2024-01-12T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,1.5
341406,Ashwood Park,2024-01-12T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-12T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.62
341406,Ashwood Park,2024-01-12T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.19
341406,Ashwood Park,2024-01-12T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
341406,Ashwood Park,2024-01-12T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99734
341406,Ashwood Park,2024-01-12T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99634
341406,Ashwood Park,2024-01-12T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99741
341406,Ashwood Park,2024-01-12T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
341406,Ashwood Park,2024-01-12T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
341406,Ashwood Park,2024-01-12T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
341406,Ashwood Park,2024-01-12T18:50:00.000+00:00,feeder,1,N Current (Min),A,48.88
341406,Ashwood Park,2024-01-12T18:50:00.000+00:00,feeder,1,N Current (Max),A,27.5
341406,Ashwood Park,2024-01-12T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,79.38
341406,Ashwood Park,2024-01-12T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,135.0
341406,Ashwood Park,2024-01-12T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,105.0
341406,Ashwood Park,2024-01-12T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,84.38
341406,Ashwood Park,2024-01-12T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,126.0
341406,Ashwood Park,2024-01-12T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,104.12
341406,Ashwood Park,2024-01-12T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,81.75
341406,Ashwood Park,2024-01-12T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,111.88
341406,Ashwood Park,2024-01-12T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,96.62
341406,Ashwood Park,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.06
341406,Ashwood Park,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.81
341406,Ashwood Park,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
341406,Ashwood Park,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.67
341406,Ashwood Park,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.33
341406,Ashwood Park,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
341406,Ashwood Park,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.06
341406,Ashwood Park,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.16
341406,Ashwood Park,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
341406,Ashwood Park,2024-01-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
341406,Ashwood Park,2024-01-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
341406,Ashwood Park,2024-01-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
341406,Ashwood Park,2024-01-12T18:50:00.000+00:00,busbar,,N Current (Min),A,24.25
341406,Ashwood Park,2024-01-12T18:50:00.000+00:00,busbar,,N Current (Max),A,55.5
341406,Ashwood Park,2024-01-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,35.75
341406,Ashwood Park,2024-01-12T18:50:00.000+00:00,busbar,,L3 Current (Min),A,91.62
341406,Ashwood Park,2024-01-12T18:50:00.000+00:00,busbar,,L3 Current (Max),A,165.38
341406,Ashwood Park,2024-01-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.88
341406,Ashwood Park,2024-01-12T18:50:00.000+00:00,busbar,,L2 Current (Min),A,121.25
341406,Ashwood Park,2024-01-12T18:50:00.000+00:00,busbar,,L2 Current (Max),A,164.25
341406,Ashwood Park,2024-01-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
341406,Ashwood Park,2024-01-12T18:50:00.000+00:00,busbar,,L1 Current (Min),A,101.25
341406,Ashwood Park,2024-01-12T18:50:00.000+00:00,busbar,,L1 Current (Max),A,166.25
341406,Ashwood Park,2024-01-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.38
341406,Ashwood Park,2024-01-12T18:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T18:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.94
341406,Ashwood Park,2024-01-12T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.31
341406,Ashwood Park,2024-01-12T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
341406,Ashwood Park,2024-01-12T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99686
