Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-12T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99023
341406,Ashwood Park,2024-01-12T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99203
341406,Ashwood Park,2024-01-12T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
341406,Ashwood Park,2024-01-12T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-12T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-12T18:40:00.000+00:00,feeder,3,N Current (Min),A,6.88
341406,Ashwood Park,2024-01-12T18:40:00.000+00:00,feeder,3,N Current (Max),A,33.25
341406,Ashwood Park,2024-01-12T18:40:00.000+00:00,feeder,3,N Current (RMS),A,17.12
341406,Ashwood Park,2024-01-12T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.5
341406,Ashwood Park,2024-01-12T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,33.38
341406,Ashwood Park,2024-01-12T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.25
341406,Ashwood Park,2024-01-12T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,25.0
341406,Ashwood Park,2024-01-12T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,54.0
341406,Ashwood Park,2024-01-12T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.88
341406,Ashwood Park,2024-01-12T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,17.0
341406,Ashwood Park,2024-01-12T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,53.5
341406,Ashwood Park,2024-01-12T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.25
341406,Ashwood Park,2024-01-12T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-140.5
341406,Ashwood Park,2024-01-12T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-65.13
341406,Ashwood Park,2024-01-12T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,27.88
341406,Ashwood Park,2024-01-12T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00096
341406,Ashwood Park,2024-01-12T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.50027
341406,Ashwood Park,2024-01-12T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.29116
341406,Ashwood Park,2024-01-12T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T18:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T18:40:00.000+00:00,feeder,2,N Current (Max),A,4.25
341406,Ashwood Park,2024-01-12T18:40:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,2.25
341406,Ashwood Park,2024-01-12T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,1.5
341406,Ashwood Park,2024-01-12T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-12T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.75
341406,Ashwood Park,2024-01-12T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.12
341406,Ashwood Park,2024-01-12T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
341406,Ashwood Park,2024-01-12T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99777
341406,Ashwood Park,2024-01-12T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99683
341406,Ashwood Park,2024-01-12T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99738
341406,Ashwood Park,2024-01-12T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
341406,Ashwood Park,2024-01-12T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
341406,Ashwood Park,2024-01-12T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
341406,Ashwood Park,2024-01-12T18:40:00.000+00:00,feeder,1,N Current (Min),A,53.5
341406,Ashwood Park,2024-01-12T18:40:00.000+00:00,feeder,1,N Current (Max),A,30.88
341406,Ashwood Park,2024-01-12T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,97.88
341406,Ashwood Park,2024-01-12T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,142.12
341406,Ashwood Park,2024-01-12T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,109.0
341406,Ashwood Park,2024-01-12T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,94.88
341406,Ashwood Park,2024-01-12T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,150.38
341406,Ashwood Park,2024-01-12T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,116.5
341406,Ashwood Park,2024-01-12T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,82.75
341406,Ashwood Park,2024-01-12T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,108.0
341406,Ashwood Park,2024-01-12T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,93.62
341406,Ashwood Park,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.33
341406,Ashwood Park,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.8
341406,Ashwood Park,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
341406,Ashwood Park,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.19
341406,Ashwood Park,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.97
341406,Ashwood Park,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
341406,Ashwood Park,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.25
341406,Ashwood Park,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.19
341406,Ashwood Park,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
341406,Ashwood Park,2024-01-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
341406,Ashwood Park,2024-01-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
341406,Ashwood Park,2024-01-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
341406,Ashwood Park,2024-01-12T18:40:00.000+00:00,busbar,,N Current (Min),A,23.75
341406,Ashwood Park,2024-01-12T18:40:00.000+00:00,busbar,,N Current (Max),A,67.5
341406,Ashwood Park,2024-01-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,38.88
341406,Ashwood Park,2024-01-12T18:40:00.000+00:00,busbar,,L3 Current (Min),A,120.62
341406,Ashwood Park,2024-01-12T18:40:00.000+00:00,busbar,,L3 Current (Max),A,163.88
341406,Ashwood Park,2024-01-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.38
341406,Ashwood Park,2024-01-12T18:40:00.000+00:00,busbar,,L2 Current (Min),A,128.88
341406,Ashwood Park,2024-01-12T18:40:00.000+00:00,busbar,,L2 Current (Max),A,195.25
341406,Ashwood Park,2024-01-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.38
341406,Ashwood Park,2024-01-12T18:40:00.000+00:00,busbar,,L1 Current (Min),A,100.12
341406,Ashwood Park,2024-01-12T18:40:00.000+00:00,busbar,,L1 Current (Max),A,148.5
341406,Ashwood Park,2024-01-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.88
341406,Ashwood Park,2024-01-12T18:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T18:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.38
341406,Ashwood Park,2024-01-12T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.12
341406,Ashwood Park,2024-01-12T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
341406,Ashwood Park,2024-01-12T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9942
341406,Ashwood Park,2024-01-12T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98862
341406,Ashwood Park,2024-01-12T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9906
341406,Ashwood Park,2024-01-12T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-12T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-12T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
341406,Ashwood Park,2024-01-12T18:30:00.000+00:00,feeder,3,N Current (Min),A,6.12
341406,Ashwood Park,2024-01-12T18:30:00.000+00:00,feeder,3,N Current (Max),A,42.75
341406,Ashwood Park,2024-01-12T18:30:00.000+00:00,feeder,3,N Current (RMS),A,24.12
341406,Ashwood Park,2024-01-12T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
341406,Ashwood Park,2024-01-12T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,43.38
341406,Ashwood Park,2024-01-12T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.88
341406,Ashwood Park,2024-01-12T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,36.12
341406,Ashwood Park,2024-01-12T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,58.75
341406,Ashwood Park,2024-01-12T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.62
341406,Ashwood Park,2024-01-12T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,16.12
341406,Ashwood Park,2024-01-12T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,54.38
341406,Ashwood Park,2024-01-12T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.88
341406,Ashwood Park,2024-01-12T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-51.38
341406,Ashwood Park,2024-01-12T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.88
341406,Ashwood Park,2024-01-12T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.37
341406,Ashwood Park,2024-01-12T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01097
341406,Ashwood Park,2024-01-12T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.51598
341406,Ashwood Park,2024-01-12T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.37624
341406,Ashwood Park,2024-01-12T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T18:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T18:30:00.000+00:00,feeder,2,N Current (Max),A,6.0
341406,Ashwood Park,2024-01-12T18:30:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,2.88
341406,Ashwood Park,2024-01-12T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,2.0
341406,Ashwood Park,2024-01-12T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-12T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-12T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.75
341406,Ashwood Park,2024-01-12T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.19
341406,Ashwood Park,2024-01-12T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
341406,Ashwood Park,2024-01-12T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99854
341406,Ashwood Park,2024-01-12T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9975
341406,Ashwood Park,2024-01-12T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99686
341406,Ashwood Park,2024-01-12T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
341406,Ashwood Park,2024-01-12T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
341406,Ashwood Park,2024-01-12T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
341406,Ashwood Park,2024-01-12T18:30:00.000+00:00,feeder,1,N Current (Min),A,77.88
341406,Ashwood Park,2024-01-12T18:30:00.000+00:00,feeder,1,N Current (Max),A,45.62
341406,Ashwood Park,2024-01-12T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,97.75
341406,Ashwood Park,2024-01-12T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,176.0
341406,Ashwood Park,2024-01-12T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,133.38
341406,Ashwood Park,2024-01-12T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,108.25
341406,Ashwood Park,2024-01-12T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,173.5
341406,Ashwood Park,2024-01-12T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,130.75
341406,Ashwood Park,2024-01-12T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,80.5
341406,Ashwood Park,2024-01-12T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,107.25
341406,Ashwood Park,2024-01-12T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,95.12
341406,Ashwood Park,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,236.73
341406,Ashwood Park,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.86
341406,Ashwood Park,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
341406,Ashwood Park,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.83
341406,Ashwood Park,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.44
341406,Ashwood Park,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
341406,Ashwood Park,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.62
341406,Ashwood Park,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.66
341406,Ashwood Park,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
341406,Ashwood Park,2024-01-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
341406,Ashwood Park,2024-01-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
341406,Ashwood Park,2024-01-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
341406,Ashwood Park,2024-01-12T18:30:00.000+00:00,busbar,,N Current (Min),A,30.5
341406,Ashwood Park,2024-01-12T18:30:00.000+00:00,busbar,,N Current (Max),A,88.5
341406,Ashwood Park,2024-01-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,53.75
341406,Ashwood Park,2024-01-12T18:30:00.000+00:00,busbar,,L3 Current (Min),A,108.62
341406,Ashwood Park,2024-01-12T18:30:00.000+00:00,busbar,,L3 Current (Max),A,213.0
341406,Ashwood Park,2024-01-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.38
341406,Ashwood Park,2024-01-12T18:30:00.000+00:00,busbar,,L2 Current (Min),A,147.5
341406,Ashwood Park,2024-01-12T18:30:00.000+00:00,busbar,,L2 Current (Max),A,213.88
341406,Ashwood Park,2024-01-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
341406,Ashwood Park,2024-01-12T18:30:00.000+00:00,busbar,,L1 Current (Min),A,103.0
341406,Ashwood Park,2024-01-12T18:30:00.000+00:00,busbar,,L1 Current (Max),A,156.62
341406,Ashwood Park,2024-01-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.12
341406,Ashwood Park,2024-01-12T18:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T18:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.62
341406,Ashwood Park,2024-01-12T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.87
341406,Ashwood Park,2024-01-12T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.94
341406,Ashwood Park,2024-01-12T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99377
341406,Ashwood Park,2024-01-12T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9725
341406,Ashwood Park,2024-01-12T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9942
341406,Ashwood Park,2024-01-12T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-12T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-12T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-12T18:20:00.000+00:00,feeder,3,N Current (Min),A,8.0
341406,Ashwood Park,2024-01-12T18:20:00.000+00:00,feeder,3,N Current (Max),A,32.62
341406,Ashwood Park,2024-01-12T18:20:00.000+00:00,feeder,3,N Current (RMS),A,20.75
341406,Ashwood Park,2024-01-12T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
341406,Ashwood Park,2024-01-12T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,22.38
341406,Ashwood Park,2024-01-12T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.12
341406,Ashwood Park,2024-01-12T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,18.38
341406,Ashwood Park,2024-01-12T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,46.0
341406,Ashwood Park,2024-01-12T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.25
341406,Ashwood Park,2024-01-12T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,15.5
341406,Ashwood Park,2024-01-12T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,44.38
341406,Ashwood Park,2024-01-12T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.38
341406,Ashwood Park,2024-01-12T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-118.5
341406,Ashwood Park,2024-01-12T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-50.69
341406,Ashwood Park,2024-01-12T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.75
341406,Ashwood Park,2024-01-12T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00783
341406,Ashwood Park,2024-01-12T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.43999
341406,Ashwood Park,2024-01-12T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.38427
341406,Ashwood Park,2024-01-12T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T18:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T18:20:00.000+00:00,feeder,2,N Current (Max),A,5.38
341406,Ashwood Park,2024-01-12T18:20:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,2.88
341406,Ashwood Park,2024-01-12T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.88
341406,Ashwood Park,2024-01-12T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-12T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
341406,Ashwood Park,2024-01-12T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.31
341406,Ashwood Park,2024-01-12T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
341406,Ashwood Park,2024-01-12T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99854
341406,Ashwood Park,2024-01-12T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99747
341406,Ashwood Park,2024-01-12T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99524
341406,Ashwood Park,2024-01-12T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
341406,Ashwood Park,2024-01-12T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
341406,Ashwood Park,2024-01-12T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
341406,Ashwood Park,2024-01-12T18:20:00.000+00:00,feeder,1,N Current (Min),A,94.12
341406,Ashwood Park,2024-01-12T18:20:00.000+00:00,feeder,1,N Current (Max),A,40.12
341406,Ashwood Park,2024-01-12T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,105.0
341406,Ashwood Park,2024-01-12T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,139.25
341406,Ashwood Park,2024-01-12T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,120.62
341406,Ashwood Park,2024-01-12T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,102.12
341406,Ashwood Park,2024-01-12T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,142.75
341406,Ashwood Park,2024-01-12T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,122.0
341406,Ashwood Park,2024-01-12T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,43.0
341406,Ashwood Park,2024-01-12T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,117.75
341406,Ashwood Park,2024-01-12T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,90.12
341406,Ashwood Park,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.95
341406,Ashwood Park,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.94
341406,Ashwood Park,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
341406,Ashwood Park,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.94
341406,Ashwood Park,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.8
341406,Ashwood Park,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
341406,Ashwood Park,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.69
341406,Ashwood Park,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.44
341406,Ashwood Park,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
341406,Ashwood Park,2024-01-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
341406,Ashwood Park,2024-01-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
341406,Ashwood Park,2024-01-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
341406,Ashwood Park,2024-01-12T18:20:00.000+00:00,busbar,,N Current (Min),A,21.25
341406,Ashwood Park,2024-01-12T18:20:00.000+00:00,busbar,,N Current (Max),A,82.75
341406,Ashwood Park,2024-01-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,39.38
341406,Ashwood Park,2024-01-12T18:20:00.000+00:00,busbar,,L3 Current (Min),A,117.5
341406,Ashwood Park,2024-01-12T18:20:00.000+00:00,busbar,,L3 Current (Max),A,155.62
341406,Ashwood Park,2024-01-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.75
341406,Ashwood Park,2024-01-12T18:20:00.000+00:00,busbar,,L2 Current (Min),A,128.0
341406,Ashwood Park,2024-01-12T18:20:00.000+00:00,busbar,,L2 Current (Max),A,184.25
341406,Ashwood Park,2024-01-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.88
341406,Ashwood Park,2024-01-12T18:20:00.000+00:00,busbar,,L1 Current (Min),A,75.0
341406,Ashwood Park,2024-01-12T18:20:00.000+00:00,busbar,,L1 Current (Max),A,150.5
341406,Ashwood Park,2024-01-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.62
341406,Ashwood Park,2024-01-12T18:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T18:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.69
341406,Ashwood Park,2024-01-12T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.13
341406,Ashwood Park,2024-01-12T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
341406,Ashwood Park,2024-01-12T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98584
341406,Ashwood Park,2024-01-12T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9743
341406,Ashwood Park,2024-01-12T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99457
341406,Ashwood Park,2024-01-12T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-12T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-12T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-12T18:10:00.000+00:00,feeder,3,N Current (Min),A,10.62
341406,Ashwood Park,2024-01-12T18:10:00.000+00:00,feeder,3,N Current (Max),A,30.25
341406,Ashwood Park,2024-01-12T18:10:00.000+00:00,feeder,3,N Current (RMS),A,21.38
341406,Ashwood Park,2024-01-12T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.88
341406,Ashwood Park,2024-01-12T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,24.62
341406,Ashwood Park,2024-01-12T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.12
341406,Ashwood Park,2024-01-12T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,22.25
341406,Ashwood Park,2024-01-12T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,41.12
341406,Ashwood Park,2024-01-12T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.12
341406,Ashwood Park,2024-01-12T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,15.0
341406,Ashwood Park,2024-01-12T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,40.62
341406,Ashwood Park,2024-01-12T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.25
341406,Ashwood Park,2024-01-12T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-77.19
341406,Ashwood Park,2024-01-12T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.94
341406,Ashwood Park,2024-01-12T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.38
341406,Ashwood Park,2024-01-12T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03267
341406,Ashwood Park,2024-01-12T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.63186
341406,Ashwood Park,2024-01-12T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.38323
341406,Ashwood Park,2024-01-12T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T18:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T18:10:00.000+00:00,feeder,2,N Current (Max),A,2.88
341406,Ashwood Park,2024-01-12T18:10:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
341406,Ashwood Park,2024-01-12T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-12T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-12T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.94
341406,Ashwood Park,2024-01-12T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.56
341406,Ashwood Park,2024-01-12T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
341406,Ashwood Park,2024-01-12T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99875
341406,Ashwood Park,2024-01-12T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99768
341406,Ashwood Park,2024-01-12T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98682
341406,Ashwood Park,2024-01-12T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
341406,Ashwood Park,2024-01-12T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
341406,Ashwood Park,2024-01-12T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
341406,Ashwood Park,2024-01-12T18:10:00.000+00:00,feeder,1,N Current (Min),A,112.62
341406,Ashwood Park,2024-01-12T18:10:00.000+00:00,feeder,1,N Current (Max),A,78.38
341406,Ashwood Park,2024-01-12T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,98.75
341406,Ashwood Park,2024-01-12T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,165.38
341406,Ashwood Park,2024-01-12T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,124.38
341406,Ashwood Park,2024-01-12T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,101.38
341406,Ashwood Park,2024-01-12T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,154.5
341406,Ashwood Park,2024-01-12T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,125.88
341406,Ashwood Park,2024-01-12T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,40.5
341406,Ashwood Park,2024-01-12T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,71.62
341406,Ashwood Park,2024-01-12T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.38
341406,Ashwood Park,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.86
341406,Ashwood Park,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.5
341406,Ashwood Park,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
341406,Ashwood Park,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.83
341406,Ashwood Park,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.17
341406,Ashwood Park,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
341406,Ashwood Park,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.47
341406,Ashwood Park,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.81
341406,Ashwood Park,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
341406,Ashwood Park,2024-01-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
341406,Ashwood Park,2024-01-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
341406,Ashwood Park,2024-01-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
341406,Ashwood Park,2024-01-12T18:10:00.000+00:00,busbar,,N Current (Min),A,42.5
341406,Ashwood Park,2024-01-12T18:10:00.000+00:00,busbar,,N Current (Max),A,108.0
341406,Ashwood Park,2024-01-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,70.25
341406,Ashwood Park,2024-01-12T18:10:00.000+00:00,busbar,,L3 Current (Min),A,109.75
341406,Ashwood Park,2024-01-12T18:10:00.000+00:00,busbar,,L3 Current (Max),A,176.5
341406,Ashwood Park,2024-01-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
341406,Ashwood Park,2024-01-12T18:10:00.000+00:00,busbar,,L2 Current (Min),A,130.25
341406,Ashwood Park,2024-01-12T18:10:00.000+00:00,busbar,,L2 Current (Max),A,183.62
341406,Ashwood Park,2024-01-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.75
341406,Ashwood Park,2024-01-12T18:10:00.000+00:00,busbar,,L1 Current (Min),A,57.12
341406,Ashwood Park,2024-01-12T18:10:00.000+00:00,busbar,,L1 Current (Max),A,97.25
341406,Ashwood Park,2024-01-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.88
341406,Ashwood Park,2024-01-12T18:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T18:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.06
341406,Ashwood Park,2024-01-12T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.0
341406,Ashwood Park,2024-01-12T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.31
341406,Ashwood Park,2024-01-12T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98029
341406,Ashwood Park,2024-01-12T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96573
341406,Ashwood Park,2024-01-12T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99631
341406,Ashwood Park,2024-01-12T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-12T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-12T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-12T18:00:00.000+00:00,feeder,3,N Current (Min),A,10.0
341406,Ashwood Park,2024-01-12T18:00:00.000+00:00,feeder,3,N Current (Max),A,31.38
341406,Ashwood Park,2024-01-12T18:00:00.000+00:00,feeder,3,N Current (RMS),A,20.0
341406,Ashwood Park,2024-01-12T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
341406,Ashwood Park,2024-01-12T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,21.0
341406,Ashwood Park,2024-01-12T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.25
341406,Ashwood Park,2024-01-12T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.75
341406,Ashwood Park,2024-01-12T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,35.25
341406,Ashwood Park,2024-01-12T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.62
341406,Ashwood Park,2024-01-12T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,15.5
341406,Ashwood Park,2024-01-12T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,33.38
341406,Ashwood Park,2024-01-12T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.12
341406,Ashwood Park,2024-01-12T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.37
341406,Ashwood Park,2024-01-12T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.31
341406,Ashwood Park,2024-01-12T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,31.06
341406,Ashwood Park,2024-01-12T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01872
341406,Ashwood Park,2024-01-12T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.52877
341406,Ashwood Park,2024-01-12T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.33312
341406,Ashwood Park,2024-01-12T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T18:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T18:00:00.000+00:00,feeder,2,N Current (Max),A,1.75
341406,Ashwood Park,2024-01-12T18:00:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
341406,Ashwood Park,2024-01-12T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-12T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-12T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
341406,Ashwood Park,2024-01-12T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
341406,Ashwood Park,2024-01-12T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
341406,Ashwood Park,2024-01-12T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99707
341406,Ashwood Park,2024-01-12T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.996
341406,Ashwood Park,2024-01-12T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98907
341406,Ashwood Park,2024-01-12T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
341406,Ashwood Park,2024-01-12T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
341406,Ashwood Park,2024-01-12T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
341406,Ashwood Park,2024-01-12T18:00:00.000+00:00,feeder,1,N Current (Min),A,88.0
341406,Ashwood Park,2024-01-12T18:00:00.000+00:00,feeder,1,N Current (Max),A,62.25
341406,Ashwood Park,2024-01-12T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,96.25
341406,Ashwood Park,2024-01-12T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,145.75
341406,Ashwood Park,2024-01-12T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,123.12
341406,Ashwood Park,2024-01-12T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,89.0
341406,Ashwood Park,2024-01-12T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,132.25
341406,Ashwood Park,2024-01-12T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,108.62
341406,Ashwood Park,2024-01-12T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,43.25
341406,Ashwood Park,2024-01-12T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,82.88
341406,Ashwood Park,2024-01-12T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.38
341406,Ashwood Park,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.33
341406,Ashwood Park,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.94
341406,Ashwood Park,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
341406,Ashwood Park,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.47
341406,Ashwood Park,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.48
341406,Ashwood Park,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
341406,Ashwood Park,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.89
341406,Ashwood Park,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.3
341406,Ashwood Park,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
341406,Ashwood Park,2024-01-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
341406,Ashwood Park,2024-01-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
341406,Ashwood Park,2024-01-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
341406,Ashwood Park,2024-01-12T18:00:00.000+00:00,busbar,,N Current (Min),A,32.62
341406,Ashwood Park,2024-01-12T18:00:00.000+00:00,busbar,,N Current (Max),A,82.12
341406,Ashwood Park,2024-01-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,53.75
341406,Ashwood Park,2024-01-12T18:00:00.000+00:00,busbar,,L3 Current (Min),A,107.25
341406,Ashwood Park,2024-01-12T18:00:00.000+00:00,busbar,,L3 Current (Max),A,157.0
341406,Ashwood Park,2024-01-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.38
341406,Ashwood Park,2024-01-12T18:00:00.000+00:00,busbar,,L2 Current (Min),A,112.5
341406,Ashwood Park,2024-01-12T18:00:00.000+00:00,busbar,,L2 Current (Max),A,160.0
341406,Ashwood Park,2024-01-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
341406,Ashwood Park,2024-01-12T18:00:00.000+00:00,busbar,,L1 Current (Min),A,59.38
341406,Ashwood Park,2024-01-12T18:00:00.000+00:00,busbar,,L1 Current (Max),A,114.88
341406,Ashwood Park,2024-01-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
341406,Ashwood Park,2024-01-12T18:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T18:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.44
341406,Ashwood Park,2024-01-12T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.31
341406,Ashwood Park,2024-01-12T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
341406,Ashwood Park,2024-01-12T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98297
341406,Ashwood Park,2024-01-12T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98346
341406,Ashwood Park,2024-01-12T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99866
341406,Ashwood Park,2024-01-12T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-12T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-12T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
341406,Ashwood Park,2024-01-12T17:50:00.000+00:00,feeder,3,N Current (Min),A,13.75
341406,Ashwood Park,2024-01-12T17:50:00.000+00:00,feeder,3,N Current (Max),A,67.12
341406,Ashwood Park,2024-01-12T17:50:00.000+00:00,feeder,3,N Current (RMS),A,40.12
341406,Ashwood Park,2024-01-12T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
341406,Ashwood Park,2024-01-12T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,29.12
341406,Ashwood Park,2024-01-12T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.75
341406,Ashwood Park,2024-01-12T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,24.25
341406,Ashwood Park,2024-01-12T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,37.38
341406,Ashwood Park,2024-01-12T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.25
341406,Ashwood Park,2024-01-12T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,30.0
341406,Ashwood Park,2024-01-12T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,85.38
341406,Ashwood Park,2024-01-12T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.62
341406,Ashwood Park,2024-01-12T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,93.75
341406,Ashwood Park,2024-01-12T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
