Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-12T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.81
341406,Ashwood Park,2024-01-12T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.06
341406,Ashwood Park,2024-01-12T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.06749
341406,Ashwood Park,2024-01-12T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.43349
341406,Ashwood Park,2024-01-12T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.38878
341406,Ashwood Park,2024-01-12T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T17:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T17:50:00.000+00:00,feeder,2,N Current (Max),A,1.5
341406,Ashwood Park,2024-01-12T17:50:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.75
341406,Ashwood Park,2024-01-12T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-12T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-12T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
341406,Ashwood Park,2024-01-12T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
341406,Ashwood Park,2024-01-12T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
341406,Ashwood Park,2024-01-12T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99771
341406,Ashwood Park,2024-01-12T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99609
341406,Ashwood Park,2024-01-12T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99164
341406,Ashwood Park,2024-01-12T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
341406,Ashwood Park,2024-01-12T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
341406,Ashwood Park,2024-01-12T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
341406,Ashwood Park,2024-01-12T17:50:00.000+00:00,feeder,1,N Current (Min),A,88.12
341406,Ashwood Park,2024-01-12T17:50:00.000+00:00,feeder,1,N Current (Max),A,60.5
341406,Ashwood Park,2024-01-12T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,104.25
341406,Ashwood Park,2024-01-12T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,156.75
341406,Ashwood Park,2024-01-12T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,127.62
341406,Ashwood Park,2024-01-12T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,85.62
341406,Ashwood Park,2024-01-12T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,141.75
341406,Ashwood Park,2024-01-12T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,115.62
341406,Ashwood Park,2024-01-12T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,50.88
341406,Ashwood Park,2024-01-12T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,92.25
341406,Ashwood Park,2024-01-12T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.12
341406,Ashwood Park,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.11
341406,Ashwood Park,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.73
341406,Ashwood Park,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
341406,Ashwood Park,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.08
341406,Ashwood Park,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.84
341406,Ashwood Park,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
341406,Ashwood Park,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.42
341406,Ashwood Park,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.3
341406,Ashwood Park,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
341406,Ashwood Park,2024-01-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
341406,Ashwood Park,2024-01-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
341406,Ashwood Park,2024-01-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
341406,Ashwood Park,2024-01-12T17:50:00.000+00:00,busbar,,N Current (Min),A,25.38
341406,Ashwood Park,2024-01-12T17:50:00.000+00:00,busbar,,N Current (Max),A,67.62
341406,Ashwood Park,2024-01-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,42.88
341406,Ashwood Park,2024-01-12T17:50:00.000+00:00,busbar,,L3 Current (Min),A,124.62
341406,Ashwood Park,2024-01-12T17:50:00.000+00:00,busbar,,L3 Current (Max),A,173.38
341406,Ashwood Park,2024-01-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.38
341406,Ashwood Park,2024-01-12T17:50:00.000+00:00,busbar,,L2 Current (Min),A,110.12
341406,Ashwood Park,2024-01-12T17:50:00.000+00:00,busbar,,L2 Current (Max),A,176.25
341406,Ashwood Park,2024-01-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.75
341406,Ashwood Park,2024-01-12T17:50:00.000+00:00,busbar,,L1 Current (Min),A,87.12
341406,Ashwood Park,2024-01-12T17:50:00.000+00:00,busbar,,L1 Current (Max),A,171.38
341406,Ashwood Park,2024-01-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.88
341406,Ashwood Park,2024-01-12T17:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T17:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.56
341406,Ashwood Park,2024-01-12T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.0
341406,Ashwood Park,2024-01-12T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.06
341406,Ashwood Park,2024-01-12T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99643
341406,Ashwood Park,2024-01-12T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98248
341406,Ashwood Park,2024-01-12T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99393
341406,Ashwood Park,2024-01-12T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-12T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-12T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-12T17:40:00.000+00:00,feeder,3,N Current (Min),A,3.62
341406,Ashwood Park,2024-01-12T17:40:00.000+00:00,feeder,3,N Current (Max),A,18.5
341406,Ashwood Park,2024-01-12T17:40:00.000+00:00,feeder,3,N Current (RMS),A,11.12
341406,Ashwood Park,2024-01-12T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.88
341406,Ashwood Park,2024-01-12T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,21.0
341406,Ashwood Park,2024-01-12T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.75
341406,Ashwood Park,2024-01-12T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,19.62
341406,Ashwood Park,2024-01-12T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,38.25
341406,Ashwood Park,2024-01-12T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.75
341406,Ashwood Park,2024-01-12T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,14.75
341406,Ashwood Park,2024-01-12T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,31.88
341406,Ashwood Park,2024-01-12T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.25
341406,Ashwood Park,2024-01-12T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-125.69
341406,Ashwood Park,2024-01-12T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-38.37
341406,Ashwood Park,2024-01-12T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,25.81
341406,Ashwood Park,2024-01-12T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01256
341406,Ashwood Park,2024-01-12T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.49819
341406,Ashwood Park,2024-01-12T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.33541
341406,Ashwood Park,2024-01-12T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T17:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T17:40:00.000+00:00,feeder,2,N Current (Max),A,2.62
341406,Ashwood Park,2024-01-12T17:40:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
341406,Ashwood Park,2024-01-12T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-12T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-12T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
341406,Ashwood Park,2024-01-12T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.62
341406,Ashwood Park,2024-01-12T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
341406,Ashwood Park,2024-01-12T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99744
341406,Ashwood Park,2024-01-12T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99631
341406,Ashwood Park,2024-01-12T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99026
341406,Ashwood Park,2024-01-12T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
341406,Ashwood Park,2024-01-12T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
341406,Ashwood Park,2024-01-12T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
341406,Ashwood Park,2024-01-12T17:40:00.000+00:00,feeder,1,N Current (Min),A,101.0
341406,Ashwood Park,2024-01-12T17:40:00.000+00:00,feeder,1,N Current (Max),A,64.25
341406,Ashwood Park,2024-01-12T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,105.38
341406,Ashwood Park,2024-01-12T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,164.25
341406,Ashwood Park,2024-01-12T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,123.75
341406,Ashwood Park,2024-01-12T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,83.62
341406,Ashwood Park,2024-01-12T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,123.88
341406,Ashwood Park,2024-01-12T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,103.88
341406,Ashwood Park,2024-01-12T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,41.38
341406,Ashwood Park,2024-01-12T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,83.75
341406,Ashwood Park,2024-01-12T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.38
341406,Ashwood Park,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.73
341406,Ashwood Park,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.31
341406,Ashwood Park,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
341406,Ashwood Park,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.0
341406,Ashwood Park,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.59
341406,Ashwood Park,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
341406,Ashwood Park,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.3
341406,Ashwood Park,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.84
341406,Ashwood Park,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
341406,Ashwood Park,2024-01-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
341406,Ashwood Park,2024-01-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
341406,Ashwood Park,2024-01-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
341406,Ashwood Park,2024-01-12T17:40:00.000+00:00,busbar,,N Current (Min),A,32.5
341406,Ashwood Park,2024-01-12T17:40:00.000+00:00,busbar,,N Current (Max),A,103.12
341406,Ashwood Park,2024-01-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
341406,Ashwood Park,2024-01-12T17:40:00.000+00:00,busbar,,L3 Current (Min),A,121.38
341406,Ashwood Park,2024-01-12T17:40:00.000+00:00,busbar,,L3 Current (Max),A,181.12
341406,Ashwood Park,2024-01-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.62
341406,Ashwood Park,2024-01-12T17:40:00.000+00:00,busbar,,L2 Current (Min),A,111.5
341406,Ashwood Park,2024-01-12T17:40:00.000+00:00,busbar,,L2 Current (Max),A,152.25
341406,Ashwood Park,2024-01-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
341406,Ashwood Park,2024-01-12T17:40:00.000+00:00,busbar,,L1 Current (Min),A,59.0
341406,Ashwood Park,2024-01-12T17:40:00.000+00:00,busbar,,L1 Current (Max),A,111.62
341406,Ashwood Park,2024-01-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.62
341406,Ashwood Park,2024-01-12T17:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T17:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.31
341406,Ashwood Park,2024-01-12T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.56
341406,Ashwood Park,2024-01-12T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.25
341406,Ashwood Park,2024-01-12T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99582
341406,Ashwood Park,2024-01-12T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98749
341406,Ashwood Park,2024-01-12T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99017
341406,Ashwood Park,2024-01-12T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-12T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-12T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-12T17:30:00.000+00:00,feeder,3,N Current (Min),A,4.75
341406,Ashwood Park,2024-01-12T17:30:00.000+00:00,feeder,3,N Current (Max),A,15.25
341406,Ashwood Park,2024-01-12T17:30:00.000+00:00,feeder,3,N Current (RMS),A,9.75
341406,Ashwood Park,2024-01-12T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.12
341406,Ashwood Park,2024-01-12T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,24.25
341406,Ashwood Park,2024-01-12T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.12
341406,Ashwood Park,2024-01-12T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,19.88
341406,Ashwood Park,2024-01-12T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,31.0
341406,Ashwood Park,2024-01-12T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.88
341406,Ashwood Park,2024-01-12T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,14.75
341406,Ashwood Park,2024-01-12T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,29.25
341406,Ashwood Park,2024-01-12T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.38
341406,Ashwood Park,2024-01-12T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-60.06
341406,Ashwood Park,2024-01-12T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.94
341406,Ashwood Park,2024-01-12T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,34.25
341406,Ashwood Park,2024-01-12T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02449
341406,Ashwood Park,2024-01-12T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.53228
341406,Ashwood Park,2024-01-12T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.3702
341406,Ashwood Park,2024-01-12T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T17:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T17:30:00.000+00:00,feeder,2,N Current (Max),A,3.62
341406,Ashwood Park,2024-01-12T17:30:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
341406,Ashwood Park,2024-01-12T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-12T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-12T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
341406,Ashwood Park,2024-01-12T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.25
341406,Ashwood Park,2024-01-12T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
341406,Ashwood Park,2024-01-12T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99716
341406,Ashwood Park,2024-01-12T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9975
341406,Ashwood Park,2024-01-12T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98813
341406,Ashwood Park,2024-01-12T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
341406,Ashwood Park,2024-01-12T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
341406,Ashwood Park,2024-01-12T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
341406,Ashwood Park,2024-01-12T17:30:00.000+00:00,feeder,1,N Current (Min),A,99.0
341406,Ashwood Park,2024-01-12T17:30:00.000+00:00,feeder,1,N Current (Max),A,73.0
341406,Ashwood Park,2024-01-12T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,90.75
341406,Ashwood Park,2024-01-12T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,162.5
341406,Ashwood Park,2024-01-12T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,125.88
341406,Ashwood Park,2024-01-12T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,86.12
341406,Ashwood Park,2024-01-12T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,125.38
341406,Ashwood Park,2024-01-12T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,106.0
341406,Ashwood Park,2024-01-12T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,46.25
341406,Ashwood Park,2024-01-12T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,63.88
341406,Ashwood Park,2024-01-12T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
341406,Ashwood Park,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.42
341406,Ashwood Park,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.81
341406,Ashwood Park,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
341406,Ashwood Park,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.86
341406,Ashwood Park,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.22
341406,Ashwood Park,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
341406,Ashwood Park,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.5
341406,Ashwood Park,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.12
341406,Ashwood Park,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
341406,Ashwood Park,2024-01-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
341406,Ashwood Park,2024-01-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
341406,Ashwood Park,2024-01-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
341406,Ashwood Park,2024-01-12T17:30:00.000+00:00,busbar,,N Current (Min),A,41.62
341406,Ashwood Park,2024-01-12T17:30:00.000+00:00,busbar,,N Current (Max),A,99.75
341406,Ashwood Park,2024-01-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
341406,Ashwood Park,2024-01-12T17:30:00.000+00:00,busbar,,L3 Current (Min),A,106.88
341406,Ashwood Park,2024-01-12T17:30:00.000+00:00,busbar,,L3 Current (Max),A,178.75
341406,Ashwood Park,2024-01-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
341406,Ashwood Park,2024-01-12T17:30:00.000+00:00,busbar,,L2 Current (Min),A,107.0
341406,Ashwood Park,2024-01-12T17:30:00.000+00:00,busbar,,L2 Current (Max),A,151.25
341406,Ashwood Park,2024-01-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.88
341406,Ashwood Park,2024-01-12T17:30:00.000+00:00,busbar,,L1 Current (Min),A,61.75
341406,Ashwood Park,2024-01-12T17:30:00.000+00:00,busbar,,L1 Current (Max),A,91.75
341406,Ashwood Park,2024-01-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
341406,Ashwood Park,2024-01-12T17:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T17:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.56
341406,Ashwood Park,2024-01-12T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.94
341406,Ashwood Park,2024-01-12T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
341406,Ashwood Park,2024-01-12T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99426
341406,Ashwood Park,2024-01-12T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98743
341406,Ashwood Park,2024-01-12T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99731
341406,Ashwood Park,2024-01-12T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-12T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-12T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
341406,Ashwood Park,2024-01-12T17:20:00.000+00:00,feeder,3,N Current (Min),A,10.0
341406,Ashwood Park,2024-01-12T17:20:00.000+00:00,feeder,3,N Current (Max),A,59.38
341406,Ashwood Park,2024-01-12T17:20:00.000+00:00,feeder,3,N Current (RMS),A,29.75
341406,Ashwood Park,2024-01-12T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.38
341406,Ashwood Park,2024-01-12T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,28.75
341406,Ashwood Park,2024-01-12T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.75
341406,Ashwood Park,2024-01-12T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,20.25
341406,Ashwood Park,2024-01-12T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,40.25
341406,Ashwood Park,2024-01-12T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.12
341406,Ashwood Park,2024-01-12T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,14.75
341406,Ashwood Park,2024-01-12T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,76.62
341406,Ashwood Park,2024-01-12T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.75
341406,Ashwood Park,2024-01-12T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-88.87
341406,Ashwood Park,2024-01-12T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.38
341406,Ashwood Park,2024-01-12T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.87
341406,Ashwood Park,2024-01-12T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.08754
341406,Ashwood Park,2024-01-12T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.49139
341406,Ashwood Park,2024-01-12T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.38952
341406,Ashwood Park,2024-01-12T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T17:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T17:20:00.000+00:00,feeder,2,N Current (Max),A,3.38
341406,Ashwood Park,2024-01-12T17:20:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,2.0
341406,Ashwood Park,2024-01-12T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
341406,Ashwood Park,2024-01-12T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-12T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-12T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
341406,Ashwood Park,2024-01-12T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.81
341406,Ashwood Park,2024-01-12T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
341406,Ashwood Park,2024-01-12T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99796
341406,Ashwood Park,2024-01-12T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99786
341406,Ashwood Park,2024-01-12T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99448
341406,Ashwood Park,2024-01-12T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
341406,Ashwood Park,2024-01-12T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
341406,Ashwood Park,2024-01-12T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
341406,Ashwood Park,2024-01-12T17:20:00.000+00:00,feeder,1,N Current (Min),A,93.25
341406,Ashwood Park,2024-01-12T17:20:00.000+00:00,feeder,1,N Current (Max),A,56.0
341406,Ashwood Park,2024-01-12T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,91.12
341406,Ashwood Park,2024-01-12T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,169.38
341406,Ashwood Park,2024-01-12T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,129.12
341406,Ashwood Park,2024-01-12T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,84.88
341406,Ashwood Park,2024-01-12T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,156.25
341406,Ashwood Park,2024-01-12T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,117.75
341406,Ashwood Park,2024-01-12T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,54.5
341406,Ashwood Park,2024-01-12T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,157.38
341406,Ashwood Park,2024-01-12T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,82.75
341406,Ashwood Park,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.08
341406,Ashwood Park,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.69
341406,Ashwood Park,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
341406,Ashwood Park,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.0
341406,Ashwood Park,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.3
341406,Ashwood Park,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
341406,Ashwood Park,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.83
341406,Ashwood Park,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.95
341406,Ashwood Park,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
341406,Ashwood Park,2024-01-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
341406,Ashwood Park,2024-01-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
341406,Ashwood Park,2024-01-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
341406,Ashwood Park,2024-01-12T17:20:00.000+00:00,busbar,,N Current (Min),A,24.88
341406,Ashwood Park,2024-01-12T17:20:00.000+00:00,busbar,,N Current (Max),A,74.62
341406,Ashwood Park,2024-01-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,52.38
341406,Ashwood Park,2024-01-12T17:20:00.000+00:00,busbar,,L3 Current (Min),A,106.75
341406,Ashwood Park,2024-01-12T17:20:00.000+00:00,busbar,,L3 Current (Max),A,187.88
341406,Ashwood Park,2024-01-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
341406,Ashwood Park,2024-01-12T17:20:00.000+00:00,busbar,,L2 Current (Min),A,111.62
341406,Ashwood Park,2024-01-12T17:20:00.000+00:00,busbar,,L2 Current (Max),A,184.12
341406,Ashwood Park,2024-01-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.75
341406,Ashwood Park,2024-01-12T17:20:00.000+00:00,busbar,,L1 Current (Min),A,70.5
341406,Ashwood Park,2024-01-12T17:20:00.000+00:00,busbar,,L1 Current (Max),A,226.62
341406,Ashwood Park,2024-01-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
341406,Ashwood Park,2024-01-12T17:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T17:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.25
341406,Ashwood Park,2024-01-12T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.0
341406,Ashwood Park,2024-01-12T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.56
341406,Ashwood Park,2024-01-12T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99625
341406,Ashwood Park,2024-01-12T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98831
341406,Ashwood Park,2024-01-12T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99783
341406,Ashwood Park,2024-01-12T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-12T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-12T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
341406,Ashwood Park,2024-01-12T17:10:00.000+00:00,feeder,3,N Current (Min),A,6.38
341406,Ashwood Park,2024-01-12T17:10:00.000+00:00,feeder,3,N Current (Max),A,64.88
341406,Ashwood Park,2024-01-12T17:10:00.000+00:00,feeder,3,N Current (RMS),A,25.25
341406,Ashwood Park,2024-01-12T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.12
341406,Ashwood Park,2024-01-12T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,29.88
341406,Ashwood Park,2024-01-12T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
341406,Ashwood Park,2024-01-12T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,20.38
341406,Ashwood Park,2024-01-12T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,33.88
341406,Ashwood Park,2024-01-12T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.88
341406,Ashwood Park,2024-01-12T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,26.5
341406,Ashwood Park,2024-01-12T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,82.12
341406,Ashwood Park,2024-01-12T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.12
341406,Ashwood Park,2024-01-12T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-41.25
341406,Ashwood Park,2024-01-12T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-76.38
341406,Ashwood Park,2024-01-12T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,33.81
341406,Ashwood Park,2024-01-12T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04137
341406,Ashwood Park,2024-01-12T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.13194
341406,Ashwood Park,2024-01-12T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.38885
341406,Ashwood Park,2024-01-12T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T17:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T17:10:00.000+00:00,feeder,2,N Current (Max),A,3.75
341406,Ashwood Park,2024-01-12T17:10:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-12T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
341406,Ashwood Park,2024-01-12T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.25
341406,Ashwood Park,2024-01-12T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-12T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-12T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.5
341406,Ashwood Park,2024-01-12T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.31
341406,Ashwood Park,2024-01-12T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.69
341406,Ashwood Park,2024-01-12T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99863
341406,Ashwood Park,2024-01-12T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99719
341406,Ashwood Park,2024-01-12T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99899
341406,Ashwood Park,2024-01-12T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
341406,Ashwood Park,2024-01-12T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
341406,Ashwood Park,2024-01-12T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
341406,Ashwood Park,2024-01-12T17:10:00.000+00:00,feeder,1,N Current (Min),A,70.12
341406,Ashwood Park,2024-01-12T17:10:00.000+00:00,feeder,1,N Current (Max),A,46.62
341406,Ashwood Park,2024-01-12T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,95.38
341406,Ashwood Park,2024-01-12T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,165.12
341406,Ashwood Park,2024-01-12T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,134.88
341406,Ashwood Park,2024-01-12T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,74.12
341406,Ashwood Park,2024-01-12T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,131.25
341406,Ashwood Park,2024-01-12T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,100.5
341406,Ashwood Park,2024-01-12T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,133.88
341406,Ashwood Park,2024-01-12T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,162.62
341406,Ashwood Park,2024-01-12T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,145.62
341406,Ashwood Park,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.38
341406,Ashwood Park,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.67
341406,Ashwood Park,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
341406,Ashwood Park,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.03
341406,Ashwood Park,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.84
341406,Ashwood Park,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
341406,Ashwood Park,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.86
341406,Ashwood Park,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.38
341406,Ashwood Park,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
341406,Ashwood Park,2024-01-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
341406,Ashwood Park,2024-01-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
341406,Ashwood Park,2024-01-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
341406,Ashwood Park,2024-01-12T17:10:00.000+00:00,busbar,,N Current (Min),A,26.25
341406,Ashwood Park,2024-01-12T17:10:00.000+00:00,busbar,,N Current (Max),A,105.62
341406,Ashwood Park,2024-01-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
341406,Ashwood Park,2024-01-12T17:10:00.000+00:00,busbar,,L3 Current (Min),A,112.5
341406,Ashwood Park,2024-01-12T17:10:00.000+00:00,busbar,,L3 Current (Max),A,188.5
341406,Ashwood Park,2024-01-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.88
341406,Ashwood Park,2024-01-12T17:10:00.000+00:00,busbar,,L2 Current (Min),A,94.88
341406,Ashwood Park,2024-01-12T17:10:00.000+00:00,busbar,,L2 Current (Max),A,152.25
341406,Ashwood Park,2024-01-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.25
341406,Ashwood Park,2024-01-12T17:10:00.000+00:00,busbar,,L1 Current (Min),A,161.5
341406,Ashwood Park,2024-01-12T17:10:00.000+00:00,busbar,,L1 Current (Max),A,244.5
341406,Ashwood Park,2024-01-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.88
341406,Ashwood Park,2024-01-12T17:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T17:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.19
341406,Ashwood Park,2024-01-12T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.81
341406,Ashwood Park,2024-01-12T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
341406,Ashwood Park,2024-01-12T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99875
341406,Ashwood Park,2024-01-12T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9837
341406,Ashwood Park,2024-01-12T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9982
341406,Ashwood Park,2024-01-12T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
341406,Ashwood Park,2024-01-12T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-12T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-12T17:00:00.000+00:00,feeder,3,N Current (Min),A,5.0
341406,Ashwood Park,2024-01-12T17:00:00.000+00:00,feeder,3,N Current (Max),A,14.38
341406,Ashwood Park,2024-01-12T17:00:00.000+00:00,feeder,3,N Current (RMS),A,9.12
341406,Ashwood Park,2024-01-12T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,16.0
341406,Ashwood Park,2024-01-12T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,37.0
341406,Ashwood Park,2024-01-12T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.75
341406,Ashwood Park,2024-01-12T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,19.5
341406,Ashwood Park,2024-01-12T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,35.62
341406,Ashwood Park,2024-01-12T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.38
341406,Ashwood Park,2024-01-12T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,27.38
341406,Ashwood Park,2024-01-12T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,29.5
341406,Ashwood Park,2024-01-12T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.38
341406,Ashwood Park,2024-01-12T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-116.38
341406,Ashwood Park,2024-01-12T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-86.37
341406,Ashwood Park,2024-01-12T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,25.75
341406,Ashwood Park,2024-01-12T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.07079
341406,Ashwood Park,2024-01-12T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.34356
341406,Ashwood Park,2024-01-12T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.41137
341406,Ashwood Park,2024-01-12T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T17:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T17:00:00.000+00:00,feeder,2,N Current (Max),A,4.0
341406,Ashwood Park,2024-01-12T17:00:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,2.12
341406,Ashwood Park,2024-01-12T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
