Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-12T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,1.38
341406,Ashwood Park,2024-01-12T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-12T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-12T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.19
341406,Ashwood Park,2024-01-12T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
341406,Ashwood Park,2024-01-12T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.25
341406,Ashwood Park,2024-01-12T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9975
341406,Ashwood Park,2024-01-12T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99756
341406,Ashwood Park,2024-01-12T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99667
341406,Ashwood Park,2024-01-12T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
341406,Ashwood Park,2024-01-12T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
341406,Ashwood Park,2024-01-12T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
341406,Ashwood Park,2024-01-12T17:00:00.000+00:00,feeder,1,N Current (Min),A,66.38
341406,Ashwood Park,2024-01-12T17:00:00.000+00:00,feeder,1,N Current (Max),A,40.38
341406,Ashwood Park,2024-01-12T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,70.0
341406,Ashwood Park,2024-01-12T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,149.5
341406,Ashwood Park,2024-01-12T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,97.5
341406,Ashwood Park,2024-01-12T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,81.5
341406,Ashwood Park,2024-01-12T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,138.0
341406,Ashwood Park,2024-01-12T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,111.25
341406,Ashwood Park,2024-01-12T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,83.25
341406,Ashwood Park,2024-01-12T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,156.25
341406,Ashwood Park,2024-01-12T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,112.75
341406,Ashwood Park,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.23
341406,Ashwood Park,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.23
341406,Ashwood Park,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
341406,Ashwood Park,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.78
341406,Ashwood Park,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.36
341406,Ashwood Park,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
341406,Ashwood Park,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.06
341406,Ashwood Park,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.52
341406,Ashwood Park,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
341406,Ashwood Park,2024-01-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
341406,Ashwood Park,2024-01-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
341406,Ashwood Park,2024-01-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
341406,Ashwood Park,2024-01-12T17:00:00.000+00:00,busbar,,N Current (Min),A,23.0
341406,Ashwood Park,2024-01-12T17:00:00.000+00:00,busbar,,N Current (Max),A,69.88
341406,Ashwood Park,2024-01-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,45.75
341406,Ashwood Park,2024-01-12T17:00:00.000+00:00,busbar,,L3 Current (Min),A,95.62
341406,Ashwood Park,2024-01-12T17:00:00.000+00:00,busbar,,L3 Current (Max),A,180.25
341406,Ashwood Park,2024-01-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.25
341406,Ashwood Park,2024-01-12T17:00:00.000+00:00,busbar,,L2 Current (Min),A,101.88
341406,Ashwood Park,2024-01-12T17:00:00.000+00:00,busbar,,L2 Current (Max),A,164.88
341406,Ashwood Park,2024-01-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
341406,Ashwood Park,2024-01-12T17:00:00.000+00:00,busbar,,L1 Current (Min),A,111.75
341406,Ashwood Park,2024-01-12T17:00:00.000+00:00,busbar,,L1 Current (Max),A,184.5
341406,Ashwood Park,2024-01-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.38
341406,Ashwood Park,2024-01-12T17:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T17:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.0
341406,Ashwood Park,2024-01-12T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.19
341406,Ashwood Park,2024-01-12T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.12
341406,Ashwood Park,2024-01-12T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99878
341406,Ashwood Park,2024-01-12T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97012
341406,Ashwood Park,2024-01-12T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99854
341406,Ashwood Park,2024-01-12T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-12T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-12T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-12T16:50:00.000+00:00,feeder,3,N Current (Min),A,5.62
341406,Ashwood Park,2024-01-12T16:50:00.000+00:00,feeder,3,N Current (Max),A,25.38
341406,Ashwood Park,2024-01-12T16:50:00.000+00:00,feeder,3,N Current (RMS),A,13.88
341406,Ashwood Park,2024-01-12T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,21.38
341406,Ashwood Park,2024-01-12T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,50.25
341406,Ashwood Park,2024-01-12T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.25
341406,Ashwood Park,2024-01-12T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.5
341406,Ashwood Park,2024-01-12T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,29.88
341406,Ashwood Park,2024-01-12T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
341406,Ashwood Park,2024-01-12T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,28.25
341406,Ashwood Park,2024-01-12T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,35.0
341406,Ashwood Park,2024-01-12T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.12
341406,Ashwood Park,2024-01-12T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,27.06
341406,Ashwood Park,2024-01-12T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-47.12
341406,Ashwood Park,2024-01-12T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,36.87
341406,Ashwood Park,2024-01-12T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.10594
341406,Ashwood Park,2024-01-12T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.49975
341406,Ashwood Park,2024-01-12T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.40078
341406,Ashwood Park,2024-01-12T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T16:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T16:50:00.000+00:00,feeder,2,N Current (Max),A,5.5
341406,Ashwood Park,2024-01-12T16:50:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,2.75
341406,Ashwood Park,2024-01-12T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,2.0
341406,Ashwood Park,2024-01-12T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-12T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.75
341406,Ashwood Park,2024-01-12T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.19
341406,Ashwood Park,2024-01-12T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
341406,Ashwood Park,2024-01-12T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99786
341406,Ashwood Park,2024-01-12T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99796
341406,Ashwood Park,2024-01-12T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99487
341406,Ashwood Park,2024-01-12T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
341406,Ashwood Park,2024-01-12T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
341406,Ashwood Park,2024-01-12T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
341406,Ashwood Park,2024-01-12T16:50:00.000+00:00,feeder,1,N Current (Min),A,67.38
341406,Ashwood Park,2024-01-12T16:50:00.000+00:00,feeder,1,N Current (Max),A,48.75
341406,Ashwood Park,2024-01-12T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,67.88
341406,Ashwood Park,2024-01-12T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,151.38
341406,Ashwood Park,2024-01-12T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,115.38
341406,Ashwood Park,2024-01-12T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,88.75
341406,Ashwood Park,2024-01-12T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,149.62
341406,Ashwood Park,2024-01-12T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,124.0
341406,Ashwood Park,2024-01-12T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,81.0
341406,Ashwood Park,2024-01-12T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,101.38
341406,Ashwood Park,2024-01-12T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,90.5
341406,Ashwood Park,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.27
341406,Ashwood Park,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.7
341406,Ashwood Park,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
341406,Ashwood Park,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.08
341406,Ashwood Park,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.14
341406,Ashwood Park,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
341406,Ashwood Park,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.81
341406,Ashwood Park,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.36
341406,Ashwood Park,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
341406,Ashwood Park,2024-01-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
341406,Ashwood Park,2024-01-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
341406,Ashwood Park,2024-01-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
341406,Ashwood Park,2024-01-12T16:50:00.000+00:00,busbar,,N Current (Min),A,24.5
341406,Ashwood Park,2024-01-12T16:50:00.000+00:00,busbar,,N Current (Max),A,73.25
341406,Ashwood Park,2024-01-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,45.75
341406,Ashwood Park,2024-01-12T16:50:00.000+00:00,busbar,,L3 Current (Min),A,99.62
341406,Ashwood Park,2024-01-12T16:50:00.000+00:00,busbar,,L3 Current (Max),A,182.88
341406,Ashwood Park,2024-01-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.62
341406,Ashwood Park,2024-01-12T16:50:00.000+00:00,busbar,,L2 Current (Min),A,100.12
341406,Ashwood Park,2024-01-12T16:50:00.000+00:00,busbar,,L2 Current (Max),A,170.38
341406,Ashwood Park,2024-01-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.25
341406,Ashwood Park,2024-01-12T16:50:00.000+00:00,busbar,,L1 Current (Min),A,110.0
341406,Ashwood Park,2024-01-12T16:50:00.000+00:00,busbar,,L1 Current (Max),A,135.5
341406,Ashwood Park,2024-01-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.88
341406,Ashwood Park,2024-01-12T16:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T16:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.44
341406,Ashwood Park,2024-01-12T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.0
341406,Ashwood Park,2024-01-12T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-12T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9931
341406,Ashwood Park,2024-01-12T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97903
341406,Ashwood Park,2024-01-12T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99463
341406,Ashwood Park,2024-01-12T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-12T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-12T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-12T16:40:00.000+00:00,feeder,3,N Current (Min),A,5.0
341406,Ashwood Park,2024-01-12T16:40:00.000+00:00,feeder,3,N Current (Max),A,28.62
341406,Ashwood Park,2024-01-12T16:40:00.000+00:00,feeder,3,N Current (RMS),A,16.62
341406,Ashwood Park,2024-01-12T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
341406,Ashwood Park,2024-01-12T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,45.88
341406,Ashwood Park,2024-01-12T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.38
341406,Ashwood Park,2024-01-12T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.88
341406,Ashwood Park,2024-01-12T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,35.62
341406,Ashwood Park,2024-01-12T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
341406,Ashwood Park,2024-01-12T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.25
341406,Ashwood Park,2024-01-12T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,34.38
341406,Ashwood Park,2024-01-12T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.75
341406,Ashwood Park,2024-01-12T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-92.25
341406,Ashwood Park,2024-01-12T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-52.12
341406,Ashwood Park,2024-01-12T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.31
341406,Ashwood Park,2024-01-12T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04756
341406,Ashwood Park,2024-01-12T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.49874
341406,Ashwood Park,2024-01-12T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.33593
341406,Ashwood Park,2024-01-12T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T16:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T16:40:00.000+00:00,feeder,2,N Current (Max),A,2.88
341406,Ashwood Park,2024-01-12T16:40:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
341406,Ashwood Park,2024-01-12T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-12T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-12T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-12T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
341406,Ashwood Park,2024-01-12T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.06
341406,Ashwood Park,2024-01-12T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
341406,Ashwood Park,2024-01-12T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99588
341406,Ashwood Park,2024-01-12T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9975
341406,Ashwood Park,2024-01-12T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99371
341406,Ashwood Park,2024-01-12T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-12T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
341406,Ashwood Park,2024-01-12T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
341406,Ashwood Park,2024-01-12T16:40:00.000+00:00,feeder,1,N Current (Min),A,61.0
341406,Ashwood Park,2024-01-12T16:40:00.000+00:00,feeder,1,N Current (Max),A,39.25
341406,Ashwood Park,2024-01-12T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,66.75
341406,Ashwood Park,2024-01-12T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,86.38
341406,Ashwood Park,2024-01-12T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,72.88
341406,Ashwood Park,2024-01-12T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,85.62
341406,Ashwood Park,2024-01-12T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,133.38
341406,Ashwood Park,2024-01-12T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,114.0
341406,Ashwood Park,2024-01-12T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,69.75
341406,Ashwood Park,2024-01-12T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,118.25
341406,Ashwood Park,2024-01-12T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,84.5
341406,Ashwood Park,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.05
341406,Ashwood Park,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,237.75
341406,Ashwood Park,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.95
341406,Ashwood Park,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.52
341406,Ashwood Park,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.19
341406,Ashwood Park,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
341406,Ashwood Park,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.83
341406,Ashwood Park,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.06
341406,Ashwood Park,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
341406,Ashwood Park,2024-01-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
341406,Ashwood Park,2024-01-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
341406,Ashwood Park,2024-01-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
341406,Ashwood Park,2024-01-12T16:40:00.000+00:00,busbar,,N Current (Min),A,20.5
341406,Ashwood Park,2024-01-12T16:40:00.000+00:00,busbar,,N Current (Max),A,68.75
341406,Ashwood Park,2024-01-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,44.25
341406,Ashwood Park,2024-01-12T16:40:00.000+00:00,busbar,,L3 Current (Min),A,73.25
341406,Ashwood Park,2024-01-12T16:40:00.000+00:00,busbar,,L3 Current (Max),A,117.38
341406,Ashwood Park,2024-01-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.25
341406,Ashwood Park,2024-01-12T16:40:00.000+00:00,busbar,,L2 Current (Min),A,99.5
341406,Ashwood Park,2024-01-12T16:40:00.000+00:00,busbar,,L2 Current (Max),A,162.88
341406,Ashwood Park,2024-01-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.88
341406,Ashwood Park,2024-01-12T16:40:00.000+00:00,busbar,,L1 Current (Min),A,90.0
341406,Ashwood Park,2024-01-12T16:40:00.000+00:00,busbar,,L1 Current (Max),A,137.62
341406,Ashwood Park,2024-01-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.38
341406,Ashwood Park,2024-01-12T16:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T16:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.56
341406,Ashwood Park,2024-01-12T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.13
341406,Ashwood Park,2024-01-12T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.5
341406,Ashwood Park,2024-01-12T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95837
341406,Ashwood Park,2024-01-12T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98517
341406,Ashwood Park,2024-01-12T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93652
341406,Ashwood Park,2024-01-12T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-12T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-12T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-12T16:30:00.000+00:00,feeder,3,N Current (Min),A,5.38
341406,Ashwood Park,2024-01-12T16:30:00.000+00:00,feeder,3,N Current (Max),A,31.0
341406,Ashwood Park,2024-01-12T16:30:00.000+00:00,feeder,3,N Current (RMS),A,20.0
341406,Ashwood Park,2024-01-12T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
341406,Ashwood Park,2024-01-12T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,26.88
341406,Ashwood Park,2024-01-12T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.62
341406,Ashwood Park,2024-01-12T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.62
341406,Ashwood Park,2024-01-12T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,34.75
341406,Ashwood Park,2024-01-12T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.12
341406,Ashwood Park,2024-01-12T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,4.88
341406,Ashwood Park,2024-01-12T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,11.75
341406,Ashwood Park,2024-01-12T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.75
341406,Ashwood Park,2024-01-12T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,41.81
341406,Ashwood Park,2024-01-12T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-49.69
341406,Ashwood Park,2024-01-12T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,26.0
341406,Ashwood Park,2024-01-12T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.03764
341406,Ashwood Park,2024-01-12T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.38241
341406,Ashwood Park,2024-01-12T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.27828
341406,Ashwood Park,2024-01-12T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T16:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T16:30:00.000+00:00,feeder,2,N Current (Max),A,3.12
341406,Ashwood Park,2024-01-12T16:30:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
341406,Ashwood Park,2024-01-12T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-12T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-12T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
341406,Ashwood Park,2024-01-12T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
341406,Ashwood Park,2024-01-12T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
341406,Ashwood Park,2024-01-12T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99518
341406,Ashwood Park,2024-01-12T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99667
341406,Ashwood Park,2024-01-12T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99725
341406,Ashwood Park,2024-01-12T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
341406,Ashwood Park,2024-01-12T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
341406,Ashwood Park,2024-01-12T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
341406,Ashwood Park,2024-01-12T16:30:00.000+00:00,feeder,1,N Current (Min),A,51.75
341406,Ashwood Park,2024-01-12T16:30:00.000+00:00,feeder,1,N Current (Max),A,25.88
341406,Ashwood Park,2024-01-12T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,66.25
341406,Ashwood Park,2024-01-12T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,101.5
341406,Ashwood Park,2024-01-12T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,78.75
341406,Ashwood Park,2024-01-12T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,76.25
341406,Ashwood Park,2024-01-12T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,115.75
341406,Ashwood Park,2024-01-12T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,94.5
341406,Ashwood Park,2024-01-12T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,83.62
341406,Ashwood Park,2024-01-12T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,124.62
341406,Ashwood Park,2024-01-12T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,102.38
341406,Ashwood Park,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,234.06
341406,Ashwood Park,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,237.3
341406,Ashwood Park,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.25
341406,Ashwood Park,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.69
341406,Ashwood Park,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.77
341406,Ashwood Park,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
341406,Ashwood Park,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,234.64
341406,Ashwood Park,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.14
341406,Ashwood Park,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
341406,Ashwood Park,2024-01-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
341406,Ashwood Park,2024-01-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
341406,Ashwood Park,2024-01-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
341406,Ashwood Park,2024-01-12T16:30:00.000+00:00,busbar,,N Current (Min),A,17.62
341406,Ashwood Park,2024-01-12T16:30:00.000+00:00,busbar,,N Current (Max),A,61.12
341406,Ashwood Park,2024-01-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,36.38
341406,Ashwood Park,2024-01-12T16:30:00.000+00:00,busbar,,L3 Current (Min),A,74.88
341406,Ashwood Park,2024-01-12T16:30:00.000+00:00,busbar,,L3 Current (Max),A,112.75
341406,Ashwood Park,2024-01-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.38
341406,Ashwood Park,2024-01-12T16:30:00.000+00:00,busbar,,L2 Current (Min),A,104.62
341406,Ashwood Park,2024-01-12T16:30:00.000+00:00,busbar,,L2 Current (Max),A,143.38
341406,Ashwood Park,2024-01-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.75
341406,Ashwood Park,2024-01-12T16:30:00.000+00:00,busbar,,L1 Current (Min),A,88.75
341406,Ashwood Park,2024-01-12T16:30:00.000+00:00,busbar,,L1 Current (Max),A,135.88
341406,Ashwood Park,2024-01-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
341406,Ashwood Park,2024-01-12T16:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T16:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.88
341406,Ashwood Park,2024-01-12T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.81
341406,Ashwood Park,2024-01-12T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.19
341406,Ashwood Park,2024-01-12T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89242
341406,Ashwood Park,2024-01-12T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98898
341406,Ashwood Park,2024-01-12T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93429
341406,Ashwood Park,2024-01-12T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-12T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-12T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
341406,Ashwood Park,2024-01-12T16:20:00.000+00:00,feeder,3,N Current (Min),A,8.38
341406,Ashwood Park,2024-01-12T16:20:00.000+00:00,feeder,3,N Current (Max),A,42.0
341406,Ashwood Park,2024-01-12T16:20:00.000+00:00,feeder,3,N Current (RMS),A,26.5
341406,Ashwood Park,2024-01-12T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
341406,Ashwood Park,2024-01-12T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,11.5
341406,Ashwood Park,2024-01-12T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
341406,Ashwood Park,2024-01-12T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.62
341406,Ashwood Park,2024-01-12T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,46.62
341406,Ashwood Park,2024-01-12T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.75
341406,Ashwood Park,2024-01-12T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.62
341406,Ashwood Park,2024-01-12T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,6.12
341406,Ashwood Park,2024-01-12T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.38
341406,Ashwood Park,2024-01-12T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,158.37
341406,Ashwood Park,2024-01-12T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-54.69
341406,Ashwood Park,2024-01-12T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,22.62
341406,Ashwood Park,2024-01-12T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.03474
341406,Ashwood Park,2024-01-12T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.32433
341406,Ashwood Park,2024-01-12T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.26503
341406,Ashwood Park,2024-01-12T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T16:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T16:20:00.000+00:00,feeder,2,N Current (Max),A,3.0
341406,Ashwood Park,2024-01-12T16:20:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
341406,Ashwood Park,2024-01-12T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
341406,Ashwood Park,2024-01-12T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-12T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.75
341406,Ashwood Park,2024-01-12T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.88
341406,Ashwood Park,2024-01-12T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
341406,Ashwood Park,2024-01-12T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99634
341406,Ashwood Park,2024-01-12T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99664
341406,Ashwood Park,2024-01-12T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99673
341406,Ashwood Park,2024-01-12T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
341406,Ashwood Park,2024-01-12T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
341406,Ashwood Park,2024-01-12T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
341406,Ashwood Park,2024-01-12T16:20:00.000+00:00,feeder,1,N Current (Min),A,59.75
341406,Ashwood Park,2024-01-12T16:20:00.000+00:00,feeder,1,N Current (Max),A,25.5
341406,Ashwood Park,2024-01-12T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,69.12
341406,Ashwood Park,2024-01-12T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,102.12
341406,Ashwood Park,2024-01-12T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,80.75
341406,Ashwood Park,2024-01-12T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,56.62
341406,Ashwood Park,2024-01-12T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,103.62
341406,Ashwood Park,2024-01-12T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,79.5
341406,Ashwood Park,2024-01-12T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,76.12
341406,Ashwood Park,2024-01-12T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,123.75
341406,Ashwood Park,2024-01-12T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,98.5
341406,Ashwood Park,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,234.73
341406,Ashwood Park,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,236.48
341406,Ashwood Park,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.73
341406,Ashwood Park,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.44
341406,Ashwood Park,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.88
341406,Ashwood Park,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
341406,Ashwood Park,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.67
341406,Ashwood Park,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.55
341406,Ashwood Park,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
341406,Ashwood Park,2024-01-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
341406,Ashwood Park,2024-01-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
341406,Ashwood Park,2024-01-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
341406,Ashwood Park,2024-01-12T16:20:00.000+00:00,busbar,,N Current (Min),A,16.38
341406,Ashwood Park,2024-01-12T16:20:00.000+00:00,busbar,,N Current (Max),A,54.88
341406,Ashwood Park,2024-01-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,33.12
341406,Ashwood Park,2024-01-12T16:20:00.000+00:00,busbar,,L3 Current (Min),A,72.12
341406,Ashwood Park,2024-01-12T16:20:00.000+00:00,busbar,,L3 Current (Max),A,113.38
341406,Ashwood Park,2024-01-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.12
341406,Ashwood Park,2024-01-12T16:20:00.000+00:00,busbar,,L2 Current (Min),A,82.62
341406,Ashwood Park,2024-01-12T16:20:00.000+00:00,busbar,,L2 Current (Max),A,137.88
341406,Ashwood Park,2024-01-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.38
341406,Ashwood Park,2024-01-12T16:20:00.000+00:00,busbar,,L1 Current (Min),A,81.5
341406,Ashwood Park,2024-01-12T16:20:00.000+00:00,busbar,,L1 Current (Max),A,129.25
341406,Ashwood Park,2024-01-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.88
341406,Ashwood Park,2024-01-12T16:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T16:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.38
341406,Ashwood Park,2024-01-12T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.13
341406,Ashwood Park,2024-01-12T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.69
341406,Ashwood Park,2024-01-12T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90823
341406,Ashwood Park,2024-01-12T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99231
341406,Ashwood Park,2024-01-12T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96057
341406,Ashwood Park,2024-01-12T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-12T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-12T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-12T16:10:00.000+00:00,feeder,3,N Current (Min),A,26.12
341406,Ashwood Park,2024-01-12T16:10:00.000+00:00,feeder,3,N Current (Max),A,43.25
341406,Ashwood Park,2024-01-12T16:10:00.000+00:00,feeder,3,N Current (RMS),A,36.62
341406,Ashwood Park,2024-01-12T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
341406,Ashwood Park,2024-01-12T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,10.25
341406,Ashwood Park,2024-01-12T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.12
341406,Ashwood Park,2024-01-12T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,30.75
341406,Ashwood Park,2024-01-12T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,50.25
341406,Ashwood Park,2024-01-12T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.5
341406,Ashwood Park,2024-01-12T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.62
341406,Ashwood Park,2024-01-12T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,11.75
341406,Ashwood Park,2024-01-12T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
341406,Ashwood Park,2024-01-12T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,110.19
341406,Ashwood Park,2024-01-12T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-83.13
341406,Ashwood Park,2024-01-12T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,40.87
341406,Ashwood Park,2024-01-12T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.03191
341406,Ashwood Park,2024-01-12T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.15431
341406,Ashwood Park,2024-01-12T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.24364
341406,Ashwood Park,2024-01-12T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T16:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T16:10:00.000+00:00,feeder,2,N Current (Max),A,3.38
341406,Ashwood Park,2024-01-12T16:10:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
341406,Ashwood Park,2024-01-12T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-12T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-12T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
341406,Ashwood Park,2024-01-12T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.75
341406,Ashwood Park,2024-01-12T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
341406,Ashwood Park,2024-01-12T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99771
341406,Ashwood Park,2024-01-12T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99454
341406,Ashwood Park,2024-01-12T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99609
341406,Ashwood Park,2024-01-12T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
341406,Ashwood Park,2024-01-12T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-12T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
