Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-12T16:10:00.000+00:00,feeder,1,N Current (Min),A,85.12
341406,Ashwood Park,2024-01-12T16:10:00.000+00:00,feeder,1,N Current (Max),A,63.0
341406,Ashwood Park,2024-01-12T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,69.25
341406,Ashwood Park,2024-01-12T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,121.38
341406,Ashwood Park,2024-01-12T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,97.12
341406,Ashwood Park,2024-01-12T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,39.38
341406,Ashwood Park,2024-01-12T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,71.25
341406,Ashwood Park,2024-01-12T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.38
341406,Ashwood Park,2024-01-12T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,68.62
341406,Ashwood Park,2024-01-12T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,140.75
341406,Ashwood Park,2024-01-12T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,100.88
341406,Ashwood Park,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,235.22
341406,Ashwood Park,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,236.98
341406,Ashwood Park,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.94
341406,Ashwood Park,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.12
341406,Ashwood Park,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.53
341406,Ashwood Park,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
341406,Ashwood Park,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.38
341406,Ashwood Park,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.2
341406,Ashwood Park,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
341406,Ashwood Park,2024-01-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
341406,Ashwood Park,2024-01-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
341406,Ashwood Park,2024-01-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
341406,Ashwood Park,2024-01-12T16:10:00.000+00:00,busbar,,N Current (Min),A,16.12
341406,Ashwood Park,2024-01-12T16:10:00.000+00:00,busbar,,N Current (Max),A,72.5
341406,Ashwood Park,2024-01-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,41.88
341406,Ashwood Park,2024-01-12T16:10:00.000+00:00,busbar,,L3 Current (Min),A,72.38
341406,Ashwood Park,2024-01-12T16:10:00.000+00:00,busbar,,L3 Current (Max),A,130.38
341406,Ashwood Park,2024-01-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.12
341406,Ashwood Park,2024-01-12T16:10:00.000+00:00,busbar,,L2 Current (Min),A,70.38
341406,Ashwood Park,2024-01-12T16:10:00.000+00:00,busbar,,L2 Current (Max),A,114.62
341406,Ashwood Park,2024-01-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.75
341406,Ashwood Park,2024-01-12T16:10:00.000+00:00,busbar,,L1 Current (Min),A,79.0
341406,Ashwood Park,2024-01-12T16:10:00.000+00:00,busbar,,L1 Current (Max),A,150.62
341406,Ashwood Park,2024-01-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
341406,Ashwood Park,2024-01-12T16:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T16:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.31
341406,Ashwood Park,2024-01-12T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.56
341406,Ashwood Park,2024-01-12T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.13
341406,Ashwood Park,2024-01-12T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89725
341406,Ashwood Park,2024-01-12T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9935
341406,Ashwood Park,2024-01-12T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96811
341406,Ashwood Park,2024-01-12T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-12T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-12T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-12T16:00:00.000+00:00,feeder,3,N Current (Min),A,19.38
341406,Ashwood Park,2024-01-12T16:00:00.000+00:00,feeder,3,N Current (Max),A,51.12
341406,Ashwood Park,2024-01-12T16:00:00.000+00:00,feeder,3,N Current (RMS),A,33.12
341406,Ashwood Park,2024-01-12T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
341406,Ashwood Park,2024-01-12T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,11.0
341406,Ashwood Park,2024-01-12T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.88
341406,Ashwood Park,2024-01-12T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,24.75
341406,Ashwood Park,2024-01-12T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,54.25
341406,Ashwood Park,2024-01-12T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.75
341406,Ashwood Park,2024-01-12T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.5
341406,Ashwood Park,2024-01-12T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,12.25
341406,Ashwood Park,2024-01-12T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.75
341406,Ashwood Park,2024-01-12T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,96.31
341406,Ashwood Park,2024-01-12T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-61.75
341406,Ashwood Park,2024-01-12T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,46.5
341406,Ashwood Park,2024-01-12T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.05208
341406,Ashwood Park,2024-01-12T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.28289
341406,Ashwood Park,2024-01-12T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.17812
341406,Ashwood Park,2024-01-12T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T16:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T16:00:00.000+00:00,feeder,2,N Current (Max),A,3.75
341406,Ashwood Park,2024-01-12T16:00:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,2.25
341406,Ashwood Park,2024-01-12T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,1.25
341406,Ashwood Park,2024-01-12T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-12T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
341406,Ashwood Park,2024-01-12T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.69
341406,Ashwood Park,2024-01-12T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
341406,Ashwood Park,2024-01-12T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99338
341406,Ashwood Park,2024-01-12T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99435
341406,Ashwood Park,2024-01-12T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99469
341406,Ashwood Park,2024-01-12T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-12T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-12T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
341406,Ashwood Park,2024-01-12T16:00:00.000+00:00,feeder,1,N Current (Min),A,65.62
341406,Ashwood Park,2024-01-12T16:00:00.000+00:00,feeder,1,N Current (Max),A,32.75
341406,Ashwood Park,2024-01-12T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,38.0
341406,Ashwood Park,2024-01-12T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,113.62
341406,Ashwood Park,2024-01-12T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.88
341406,Ashwood Park,2024-01-12T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,40.0
341406,Ashwood Park,2024-01-12T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,91.5
341406,Ashwood Park,2024-01-12T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.38
341406,Ashwood Park,2024-01-12T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,65.12
341406,Ashwood Park,2024-01-12T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,106.25
341406,Ashwood Park,2024-01-12T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,79.25
341406,Ashwood Park,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,235.78
341406,Ashwood Park,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.59
341406,Ashwood Park,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
341406,Ashwood Park,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.06
341406,Ashwood Park,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.69
341406,Ashwood Park,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
341406,Ashwood Park,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.33
341406,Ashwood Park,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.36
341406,Ashwood Park,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
341406,Ashwood Park,2024-01-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
341406,Ashwood Park,2024-01-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
341406,Ashwood Park,2024-01-12T16:00:00.000+00:00,busbar,,N Current (Min),A,19.25
341406,Ashwood Park,2024-01-12T16:00:00.000+00:00,busbar,,N Current (Max),A,68.88
341406,Ashwood Park,2024-01-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,37.75
341406,Ashwood Park,2024-01-12T16:00:00.000+00:00,busbar,,L3 Current (Min),A,44.75
341406,Ashwood Park,2024-01-12T16:00:00.000+00:00,busbar,,L3 Current (Max),A,115.88
341406,Ashwood Park,2024-01-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.62
341406,Ashwood Park,2024-01-12T16:00:00.000+00:00,busbar,,L2 Current (Min),A,65.62
341406,Ashwood Park,2024-01-12T16:00:00.000+00:00,busbar,,L2 Current (Max),A,127.38
341406,Ashwood Park,2024-01-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.12
341406,Ashwood Park,2024-01-12T16:00:00.000+00:00,busbar,,L1 Current (Min),A,70.0
341406,Ashwood Park,2024-01-12T16:00:00.000+00:00,busbar,,L1 Current (Max),A,117.75
341406,Ashwood Park,2024-01-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.12
341406,Ashwood Park,2024-01-12T16:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T16:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.5
341406,Ashwood Park,2024-01-12T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
341406,Ashwood Park,2024-01-12T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.5
341406,Ashwood Park,2024-01-12T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98621
341406,Ashwood Park,2024-01-12T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97989
341406,Ashwood Park,2024-01-12T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95264
341406,Ashwood Park,2024-01-12T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-12T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-12T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
341406,Ashwood Park,2024-01-12T15:50:00.000+00:00,feeder,3,N Current (Min),A,11.5
341406,Ashwood Park,2024-01-12T15:50:00.000+00:00,feeder,3,N Current (Max),A,39.38
341406,Ashwood Park,2024-01-12T15:50:00.000+00:00,feeder,3,N Current (RMS),A,19.12
341406,Ashwood Park,2024-01-12T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.38
341406,Ashwood Park,2024-01-12T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,16.0
341406,Ashwood Park,2024-01-12T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.12
341406,Ashwood Park,2024-01-12T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,18.88
341406,Ashwood Park,2024-01-12T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,44.25
341406,Ashwood Park,2024-01-12T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.25
341406,Ashwood Park,2024-01-12T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,4.0
341406,Ashwood Park,2024-01-12T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,5.75
341406,Ashwood Park,2024-01-12T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.75
341406,Ashwood Park,2024-01-12T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,155.87
341406,Ashwood Park,2024-01-12T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-43.69
341406,Ashwood Park,2024-01-12T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.44
341406,Ashwood Park,2024-01-12T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.05351
341406,Ashwood Park,2024-01-12T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.26375
341406,Ashwood Park,2024-01-12T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.16732
341406,Ashwood Park,2024-01-12T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T15:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T15:50:00.000+00:00,feeder,2,N Current (Max),A,4.62
341406,Ashwood Park,2024-01-12T15:50:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,2.25
341406,Ashwood Park,2024-01-12T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,1.5
341406,Ashwood Park,2024-01-12T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-12T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-12T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
341406,Ashwood Park,2024-01-12T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.5
341406,Ashwood Park,2024-01-12T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
341406,Ashwood Park,2024-01-12T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98804
341406,Ashwood Park,2024-01-12T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99545
341406,Ashwood Park,2024-01-12T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99411
341406,Ashwood Park,2024-01-12T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-12T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-12T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
341406,Ashwood Park,2024-01-12T15:50:00.000+00:00,feeder,1,N Current (Min),A,54.25
341406,Ashwood Park,2024-01-12T15:50:00.000+00:00,feeder,1,N Current (Max),A,28.0
341406,Ashwood Park,2024-01-12T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,36.75
341406,Ashwood Park,2024-01-12T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,77.25
341406,Ashwood Park,2024-01-12T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.38
341406,Ashwood Park,2024-01-12T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,48.25
341406,Ashwood Park,2024-01-12T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,91.38
341406,Ashwood Park,2024-01-12T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.25
341406,Ashwood Park,2024-01-12T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,62.38
341406,Ashwood Park,2024-01-12T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,107.5
341406,Ashwood Park,2024-01-12T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.25
341406,Ashwood Park,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.75
341406,Ashwood Park,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.53
341406,Ashwood Park,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
341406,Ashwood Park,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.92
341406,Ashwood Park,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.75
341406,Ashwood Park,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
341406,Ashwood Park,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.59
341406,Ashwood Park,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.28
341406,Ashwood Park,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
341406,Ashwood Park,2024-01-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
341406,Ashwood Park,2024-01-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
341406,Ashwood Park,2024-01-12T15:50:00.000+00:00,busbar,,N Current (Min),A,16.0
341406,Ashwood Park,2024-01-12T15:50:00.000+00:00,busbar,,N Current (Max),A,71.12
341406,Ashwood Park,2024-01-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,34.25
341406,Ashwood Park,2024-01-12T15:50:00.000+00:00,busbar,,L3 Current (Min),A,44.75
341406,Ashwood Park,2024-01-12T15:50:00.000+00:00,busbar,,L3 Current (Max),A,84.5
341406,Ashwood Park,2024-01-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.62
341406,Ashwood Park,2024-01-12T15:50:00.000+00:00,busbar,,L2 Current (Min),A,69.62
341406,Ashwood Park,2024-01-12T15:50:00.000+00:00,busbar,,L2 Current (Max),A,128.88
341406,Ashwood Park,2024-01-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.38
341406,Ashwood Park,2024-01-12T15:50:00.000+00:00,busbar,,L1 Current (Min),A,66.5
341406,Ashwood Park,2024-01-12T15:50:00.000+00:00,busbar,,L1 Current (Max),A,112.38
341406,Ashwood Park,2024-01-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
341406,Ashwood Park,2024-01-12T15:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T15:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.56
341406,Ashwood Park,2024-01-12T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.31
341406,Ashwood Park,2024-01-12T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.25
341406,Ashwood Park,2024-01-12T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97479
341406,Ashwood Park,2024-01-12T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97552
341406,Ashwood Park,2024-01-12T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97711
341406,Ashwood Park,2024-01-12T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-12T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-12T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-12T15:40:00.000+00:00,feeder,3,N Current (Min),A,6.88
341406,Ashwood Park,2024-01-12T15:40:00.000+00:00,feeder,3,N Current (Max),A,27.38
341406,Ashwood Park,2024-01-12T15:40:00.000+00:00,feeder,3,N Current (RMS),A,13.0
341406,Ashwood Park,2024-01-12T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.38
341406,Ashwood Park,2024-01-12T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,20.12
341406,Ashwood Park,2024-01-12T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.12
341406,Ashwood Park,2024-01-12T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.38
341406,Ashwood Park,2024-01-12T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,35.38
341406,Ashwood Park,2024-01-12T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.62
341406,Ashwood Park,2024-01-12T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.88
341406,Ashwood Park,2024-01-12T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,22.62
341406,Ashwood Park,2024-01-12T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.25
341406,Ashwood Park,2024-01-12T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,138.44
341406,Ashwood Park,2024-01-12T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-89.5
341406,Ashwood Park,2024-01-12T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,21.94
341406,Ashwood Park,2024-01-12T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.04274
341406,Ashwood Park,2024-01-12T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.14888
341406,Ashwood Park,2024-01-12T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.22545
341406,Ashwood Park,2024-01-12T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T15:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T15:40:00.000+00:00,feeder,2,N Current (Max),A,2.38
341406,Ashwood Park,2024-01-12T15:40:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
341406,Ashwood Park,2024-01-12T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-12T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-12T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
341406,Ashwood Park,2024-01-12T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.81
341406,Ashwood Park,2024-01-12T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
341406,Ashwood Park,2024-01-12T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99344
341406,Ashwood Park,2024-01-12T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99399
341406,Ashwood Park,2024-01-12T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9957
341406,Ashwood Park,2024-01-12T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-12T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-12T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
341406,Ashwood Park,2024-01-12T15:40:00.000+00:00,feeder,1,N Current (Min),A,42.75
341406,Ashwood Park,2024-01-12T15:40:00.000+00:00,feeder,1,N Current (Max),A,25.38
341406,Ashwood Park,2024-01-12T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,37.12
341406,Ashwood Park,2024-01-12T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,94.12
341406,Ashwood Park,2024-01-12T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.38
341406,Ashwood Park,2024-01-12T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.62
341406,Ashwood Park,2024-01-12T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,73.5
341406,Ashwood Park,2024-01-12T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.88
341406,Ashwood Park,2024-01-12T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,63.0
341406,Ashwood Park,2024-01-12T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,87.25
341406,Ashwood Park,2024-01-12T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,74.75
341406,Ashwood Park,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.95
341406,Ashwood Park,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.62
341406,Ashwood Park,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
341406,Ashwood Park,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.25
341406,Ashwood Park,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.8
341406,Ashwood Park,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
341406,Ashwood Park,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.86
341406,Ashwood Park,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.08
341406,Ashwood Park,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
341406,Ashwood Park,2024-01-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
341406,Ashwood Park,2024-01-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
341406,Ashwood Park,2024-01-12T15:40:00.000+00:00,busbar,,N Current (Min),A,15.75
341406,Ashwood Park,2024-01-12T15:40:00.000+00:00,busbar,,N Current (Max),A,45.75
341406,Ashwood Park,2024-01-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,26.5
341406,Ashwood Park,2024-01-12T15:40:00.000+00:00,busbar,,L3 Current (Min),A,44.5
341406,Ashwood Park,2024-01-12T15:40:00.000+00:00,busbar,,L3 Current (Max),A,107.38
341406,Ashwood Park,2024-01-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
341406,Ashwood Park,2024-01-12T15:40:00.000+00:00,busbar,,L2 Current (Min),A,54.38
341406,Ashwood Park,2024-01-12T15:40:00.000+00:00,busbar,,L2 Current (Max),A,93.5
341406,Ashwood Park,2024-01-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
341406,Ashwood Park,2024-01-12T15:40:00.000+00:00,busbar,,L1 Current (Min),A,69.75
341406,Ashwood Park,2024-01-12T15:40:00.000+00:00,busbar,,L1 Current (Max),A,108.38
341406,Ashwood Park,2024-01-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.12
341406,Ashwood Park,2024-01-12T15:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T15:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.81
341406,Ashwood Park,2024-01-12T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.5
341406,Ashwood Park,2024-01-12T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.63
341406,Ashwood Park,2024-01-12T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98364
341406,Ashwood Park,2024-01-12T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98422
341406,Ashwood Park,2024-01-12T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89984
341406,Ashwood Park,2024-01-12T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-12T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-12T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
341406,Ashwood Park,2024-01-12T15:30:00.000+00:00,feeder,3,N Current (Min),A,8.25
341406,Ashwood Park,2024-01-12T15:30:00.000+00:00,feeder,3,N Current (Max),A,46.25
341406,Ashwood Park,2024-01-12T15:30:00.000+00:00,feeder,3,N Current (RMS),A,25.38
341406,Ashwood Park,2024-01-12T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.38
341406,Ashwood Park,2024-01-12T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,14.12
341406,Ashwood Park,2024-01-12T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.88
341406,Ashwood Park,2024-01-12T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.88
341406,Ashwood Park,2024-01-12T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,52.12
341406,Ashwood Park,2024-01-12T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.75
341406,Ashwood Park,2024-01-12T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.5
341406,Ashwood Park,2024-01-12T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,10.12
341406,Ashwood Park,2024-01-12T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.25
341406,Ashwood Park,2024-01-12T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-134.81
341406,Ashwood Park,2024-01-12T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-62.0
341406,Ashwood Park,2024-01-12T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.19
341406,Ashwood Park,2024-01-12T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.0515
341406,Ashwood Park,2024-01-12T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.25798
341406,Ashwood Park,2024-01-12T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.24141
341406,Ashwood Park,2024-01-12T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T15:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T15:30:00.000+00:00,feeder,2,N Current (Max),A,3.88
341406,Ashwood Park,2024-01-12T15:30:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,2.0
341406,Ashwood Park,2024-01-12T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,1.25
341406,Ashwood Park,2024-01-12T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-12T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-12T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
341406,Ashwood Park,2024-01-12T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
341406,Ashwood Park,2024-01-12T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
341406,Ashwood Park,2024-01-12T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98801
341406,Ashwood Park,2024-01-12T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9953
341406,Ashwood Park,2024-01-12T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99524
341406,Ashwood Park,2024-01-12T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-12T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-12T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
341406,Ashwood Park,2024-01-12T15:30:00.000+00:00,feeder,1,N Current (Min),A,45.5
341406,Ashwood Park,2024-01-12T15:30:00.000+00:00,feeder,1,N Current (Max),A,28.62
341406,Ashwood Park,2024-01-12T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,36.75
341406,Ashwood Park,2024-01-12T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,48.88
341406,Ashwood Park,2024-01-12T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.12
341406,Ashwood Park,2024-01-12T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,44.25
341406,Ashwood Park,2024-01-12T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,86.62
341406,Ashwood Park,2024-01-12T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.25
341406,Ashwood Park,2024-01-12T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,62.12
341406,Ashwood Park,2024-01-12T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,90.75
341406,Ashwood Park,2024-01-12T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.75
341406,Ashwood Park,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.47
341406,Ashwood Park,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.92
341406,Ashwood Park,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
341406,Ashwood Park,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.27
341406,Ashwood Park,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.92
341406,Ashwood Park,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
341406,Ashwood Park,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.0
341406,Ashwood Park,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.16
341406,Ashwood Park,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
341406,Ashwood Park,2024-01-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
341406,Ashwood Park,2024-01-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
341406,Ashwood Park,2024-01-12T15:30:00.000+00:00,busbar,,N Current (Min),A,21.38
341406,Ashwood Park,2024-01-12T15:30:00.000+00:00,busbar,,N Current (Max),A,72.0
341406,Ashwood Park,2024-01-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
341406,Ashwood Park,2024-01-12T15:30:00.000+00:00,busbar,,L3 Current (Min),A,43.75
341406,Ashwood Park,2024-01-12T15:30:00.000+00:00,busbar,,L3 Current (Max),A,60.62
341406,Ashwood Park,2024-01-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
341406,Ashwood Park,2024-01-12T15:30:00.000+00:00,busbar,,L2 Current (Min),A,70.12
341406,Ashwood Park,2024-01-12T15:30:00.000+00:00,busbar,,L2 Current (Max),A,130.0
341406,Ashwood Park,2024-01-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.88
341406,Ashwood Park,2024-01-12T15:30:00.000+00:00,busbar,,L1 Current (Min),A,65.88
341406,Ashwood Park,2024-01-12T15:30:00.000+00:00,busbar,,L1 Current (Max),A,97.0
341406,Ashwood Park,2024-01-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.88
341406,Ashwood Park,2024-01-12T15:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T15:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.62
341406,Ashwood Park,2024-01-12T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
341406,Ashwood Park,2024-01-12T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.06
341406,Ashwood Park,2024-01-12T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98694
341406,Ashwood Park,2024-01-12T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98294
341406,Ashwood Park,2024-01-12T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84189
341406,Ashwood Park,2024-01-12T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-12T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-12T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
341406,Ashwood Park,2024-01-12T15:20:00.000+00:00,feeder,3,N Current (Min),A,8.88
341406,Ashwood Park,2024-01-12T15:20:00.000+00:00,feeder,3,N Current (Max),A,41.75
341406,Ashwood Park,2024-01-12T15:20:00.000+00:00,feeder,3,N Current (RMS),A,23.88
341406,Ashwood Park,2024-01-12T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.88
341406,Ashwood Park,2024-01-12T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,14.88
341406,Ashwood Park,2024-01-12T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.25
341406,Ashwood Park,2024-01-12T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,14.88
341406,Ashwood Park,2024-01-12T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,48.38
341406,Ashwood Park,2024-01-12T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.12
341406,Ashwood Park,2024-01-12T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.5
341406,Ashwood Park,2024-01-12T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,4.88
341406,Ashwood Park,2024-01-12T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
341406,Ashwood Park,2024-01-12T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-106.31
341406,Ashwood Park,2024-01-12T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-42.25
341406,Ashwood Park,2024-01-12T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.87
341406,Ashwood Park,2024-01-12T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.04787
341406,Ashwood Park,2024-01-12T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.32711
341406,Ashwood Park,2024-01-12T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.22152
341406,Ashwood Park,2024-01-12T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T15:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T15:20:00.000+00:00,feeder,2,N Current (Max),A,4.88
341406,Ashwood Park,2024-01-12T15:20:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,2.62
341406,Ashwood Park,2024-01-12T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.75
341406,Ashwood Park,2024-01-12T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-12T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-12T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
341406,Ashwood Park,2024-01-12T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.12
341406,Ashwood Park,2024-01-12T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
341406,Ashwood Park,2024-01-12T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98856
341406,Ashwood Park,2024-01-12T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99673
341406,Ashwood Park,2024-01-12T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99402
341406,Ashwood Park,2024-01-12T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-12T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-12T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
341406,Ashwood Park,2024-01-12T15:20:00.000+00:00,feeder,1,N Current (Min),A,42.0
341406,Ashwood Park,2024-01-12T15:20:00.000+00:00,feeder,1,N Current (Max),A,20.88
341406,Ashwood Park,2024-01-12T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,39.12
341406,Ashwood Park,2024-01-12T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,61.5
341406,Ashwood Park,2024-01-12T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.0
341406,Ashwood Park,2024-01-12T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,55.5
341406,Ashwood Park,2024-01-12T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,83.88
341406,Ashwood Park,2024-01-12T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.88
341406,Ashwood Park,2024-01-12T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,62.5
341406,Ashwood Park,2024-01-12T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,98.25
341406,Ashwood Park,2024-01-12T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.38
341406,Ashwood Park,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.97
341406,Ashwood Park,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.0
341406,Ashwood Park,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
341406,Ashwood Park,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.66
341406,Ashwood Park,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.7
341406,Ashwood Park,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
341406,Ashwood Park,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.0
341406,Ashwood Park,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.95
341406,Ashwood Park,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
341406,Ashwood Park,2024-01-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
