Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
341406,Ashwood Park,2024-01-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
341406,Ashwood Park,2024-01-12T15:20:00.000+00:00,busbar,,N Current (Min),A,14.5
341406,Ashwood Park,2024-01-12T15:20:00.000+00:00,busbar,,N Current (Max),A,58.62
341406,Ashwood Park,2024-01-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
341406,Ashwood Park,2024-01-12T15:20:00.000+00:00,busbar,,L3 Current (Min),A,46.25
341406,Ashwood Park,2024-01-12T15:20:00.000+00:00,busbar,,L3 Current (Max),A,68.62
341406,Ashwood Park,2024-01-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.25
341406,Ashwood Park,2024-01-12T15:20:00.000+00:00,busbar,,L2 Current (Min),A,72.25
341406,Ashwood Park,2024-01-12T15:20:00.000+00:00,busbar,,L2 Current (Max),A,123.25
341406,Ashwood Park,2024-01-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
341406,Ashwood Park,2024-01-12T15:20:00.000+00:00,busbar,,L1 Current (Min),A,65.75
341406,Ashwood Park,2024-01-12T15:20:00.000+00:00,busbar,,L1 Current (Max),A,101.5
341406,Ashwood Park,2024-01-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
341406,Ashwood Park,2024-01-12T15:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T15:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.62
341406,Ashwood Park,2024-01-12T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.13
341406,Ashwood Park,2024-01-12T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.81
341406,Ashwood Park,2024-01-12T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96713
341406,Ashwood Park,2024-01-12T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98074
341406,Ashwood Park,2024-01-12T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84378
341406,Ashwood Park,2024-01-12T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-12T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-12T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
341406,Ashwood Park,2024-01-12T15:10:00.000+00:00,feeder,3,N Current (Min),A,7.75
341406,Ashwood Park,2024-01-12T15:10:00.000+00:00,feeder,3,N Current (Max),A,41.75
341406,Ashwood Park,2024-01-12T15:10:00.000+00:00,feeder,3,N Current (RMS),A,26.25
341406,Ashwood Park,2024-01-12T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
341406,Ashwood Park,2024-01-12T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,15.25
341406,Ashwood Park,2024-01-12T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.75
341406,Ashwood Park,2024-01-12T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,14.5
341406,Ashwood Park,2024-01-12T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,47.0
341406,Ashwood Park,2024-01-12T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.88
341406,Ashwood Park,2024-01-12T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.5
341406,Ashwood Park,2024-01-12T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,4.88
341406,Ashwood Park,2024-01-12T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
341406,Ashwood Park,2024-01-12T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,124.62
341406,Ashwood Park,2024-01-12T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-50.25
341406,Ashwood Park,2024-01-12T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.63
341406,Ashwood Park,2024-01-12T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.07817
341406,Ashwood Park,2024-01-12T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.25994
341406,Ashwood Park,2024-01-12T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.20092
341406,Ashwood Park,2024-01-12T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T15:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T15:10:00.000+00:00,feeder,2,N Current (Max),A,2.12
341406,Ashwood Park,2024-01-12T15:10:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
341406,Ashwood Park,2024-01-12T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-12T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-12T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-12T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.63
341406,Ashwood Park,2024-01-12T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.56
341406,Ashwood Park,2024-01-12T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
341406,Ashwood Park,2024-01-12T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98755
341406,Ashwood Park,2024-01-12T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99673
341406,Ashwood Park,2024-01-12T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99603
341406,Ashwood Park,2024-01-12T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-12T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-12T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
341406,Ashwood Park,2024-01-12T15:10:00.000+00:00,feeder,1,N Current (Min),A,57.38
341406,Ashwood Park,2024-01-12T15:10:00.000+00:00,feeder,1,N Current (Max),A,35.25
341406,Ashwood Park,2024-01-12T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,31.5
341406,Ashwood Park,2024-01-12T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,59.5
341406,Ashwood Park,2024-01-12T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.12
341406,Ashwood Park,2024-01-12T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,55.5
341406,Ashwood Park,2024-01-12T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,81.25
341406,Ashwood Park,2024-01-12T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.0
341406,Ashwood Park,2024-01-12T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,74.5
341406,Ashwood Park,2024-01-12T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,115.88
341406,Ashwood Park,2024-01-12T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,91.25
341406,Ashwood Park,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.33
341406,Ashwood Park,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.81
341406,Ashwood Park,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
341406,Ashwood Park,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.31
341406,Ashwood Park,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.58
341406,Ashwood Park,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
341406,Ashwood Park,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.27
341406,Ashwood Park,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.05
341406,Ashwood Park,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
341406,Ashwood Park,2024-01-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
341406,Ashwood Park,2024-01-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
341406,Ashwood Park,2024-01-12T15:10:00.000+00:00,busbar,,N Current (Min),A,30.5
341406,Ashwood Park,2024-01-12T15:10:00.000+00:00,busbar,,N Current (Max),A,61.88
341406,Ashwood Park,2024-01-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,46.38
341406,Ashwood Park,2024-01-12T15:10:00.000+00:00,busbar,,L3 Current (Min),A,37.0
341406,Ashwood Park,2024-01-12T15:10:00.000+00:00,busbar,,L3 Current (Max),A,74.12
341406,Ashwood Park,2024-01-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.88
341406,Ashwood Park,2024-01-12T15:10:00.000+00:00,busbar,,L2 Current (Min),A,77.75
341406,Ashwood Park,2024-01-12T15:10:00.000+00:00,busbar,,L2 Current (Max),A,120.0
341406,Ashwood Park,2024-01-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.75
341406,Ashwood Park,2024-01-12T15:10:00.000+00:00,busbar,,L1 Current (Min),A,78.0
341406,Ashwood Park,2024-01-12T15:10:00.000+00:00,busbar,,L1 Current (Max),A,119.38
341406,Ashwood Park,2024-01-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.88
341406,Ashwood Park,2024-01-12T15:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T15:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.0
341406,Ashwood Park,2024-01-12T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
341406,Ashwood Park,2024-01-12T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.69
341406,Ashwood Park,2024-01-12T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97546
341406,Ashwood Park,2024-01-12T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98663
341406,Ashwood Park,2024-01-12T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89993
341406,Ashwood Park,2024-01-12T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-12T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-12T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
341406,Ashwood Park,2024-01-12T15:00:00.000+00:00,feeder,3,N Current (Min),A,12.38
341406,Ashwood Park,2024-01-12T15:00:00.000+00:00,feeder,3,N Current (Max),A,32.62
341406,Ashwood Park,2024-01-12T15:00:00.000+00:00,feeder,3,N Current (RMS),A,24.25
341406,Ashwood Park,2024-01-12T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.38
341406,Ashwood Park,2024-01-12T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,8.0
341406,Ashwood Park,2024-01-12T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.75
341406,Ashwood Park,2024-01-12T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,18.12
341406,Ashwood Park,2024-01-12T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,37.75
341406,Ashwood Park,2024-01-12T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.75
341406,Ashwood Park,2024-01-12T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.38
341406,Ashwood Park,2024-01-12T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,11.25
341406,Ashwood Park,2024-01-12T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.12
341406,Ashwood Park,2024-01-12T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-160.56
341406,Ashwood Park,2024-01-12T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-79.19
341406,Ashwood Park,2024-01-12T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.44
341406,Ashwood Park,2024-01-12T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.0898
341406,Ashwood Park,2024-01-12T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.20012
341406,Ashwood Park,2024-01-12T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.14687
341406,Ashwood Park,2024-01-12T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T15:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T15:00:00.000+00:00,feeder,2,N Current (Max),A,2.88
341406,Ashwood Park,2024-01-12T15:00:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
341406,Ashwood Park,2024-01-12T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-12T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-12T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-12T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
341406,Ashwood Park,2024-01-12T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.31
341406,Ashwood Park,2024-01-12T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
341406,Ashwood Park,2024-01-12T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98422
341406,Ashwood Park,2024-01-12T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99448
341406,Ashwood Park,2024-01-12T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99518
341406,Ashwood Park,2024-01-12T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
341406,Ashwood Park,2024-01-12T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-12T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
341406,Ashwood Park,2024-01-12T15:00:00.000+00:00,feeder,1,N Current (Min),A,59.0
341406,Ashwood Park,2024-01-12T15:00:00.000+00:00,feeder,1,N Current (Max),A,41.75
341406,Ashwood Park,2024-01-12T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,28.25
341406,Ashwood Park,2024-01-12T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,46.5
341406,Ashwood Park,2024-01-12T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.12
341406,Ashwood Park,2024-01-12T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,42.12
341406,Ashwood Park,2024-01-12T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,78.38
341406,Ashwood Park,2024-01-12T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.62
341406,Ashwood Park,2024-01-12T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,74.12
341406,Ashwood Park,2024-01-12T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,100.88
341406,Ashwood Park,2024-01-12T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,83.62
341406,Ashwood Park,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.86
341406,Ashwood Park,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.97
341406,Ashwood Park,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
341406,Ashwood Park,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.84
341406,Ashwood Park,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.3
341406,Ashwood Park,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
341406,Ashwood Park,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.23
341406,Ashwood Park,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.42
341406,Ashwood Park,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
341406,Ashwood Park,2024-01-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
341406,Ashwood Park,2024-01-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
341406,Ashwood Park,2024-01-12T15:00:00.000+00:00,busbar,,N Current (Min),A,34.25
341406,Ashwood Park,2024-01-12T15:00:00.000+00:00,busbar,,N Current (Max),A,68.88
341406,Ashwood Park,2024-01-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,48.38
341406,Ashwood Park,2024-01-12T15:00:00.000+00:00,busbar,,L3 Current (Min),A,34.88
341406,Ashwood Park,2024-01-12T15:00:00.000+00:00,busbar,,L3 Current (Max),A,53.25
341406,Ashwood Park,2024-01-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.75
341406,Ashwood Park,2024-01-12T15:00:00.000+00:00,busbar,,L2 Current (Min),A,61.12
341406,Ashwood Park,2024-01-12T15:00:00.000+00:00,busbar,,L2 Current (Max),A,112.88
341406,Ashwood Park,2024-01-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.25
341406,Ashwood Park,2024-01-12T15:00:00.000+00:00,busbar,,L1 Current (Min),A,77.38
341406,Ashwood Park,2024-01-12T15:00:00.000+00:00,busbar,,L1 Current (Max),A,104.62
341406,Ashwood Park,2024-01-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.62
341406,Ashwood Park,2024-01-12T15:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T15:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.0
341406,Ashwood Park,2024-01-12T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.31
341406,Ashwood Park,2024-01-12T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.81
341406,Ashwood Park,2024-01-12T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98138
341406,Ashwood Park,2024-01-12T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98956
341406,Ashwood Park,2024-01-12T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94479
341406,Ashwood Park,2024-01-12T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-12T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-12T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
341406,Ashwood Park,2024-01-12T14:50:00.000+00:00,feeder,3,N Current (Min),A,16.88
341406,Ashwood Park,2024-01-12T14:50:00.000+00:00,feeder,3,N Current (Max),A,38.0
341406,Ashwood Park,2024-01-12T14:50:00.000+00:00,feeder,3,N Current (RMS),A,29.5
341406,Ashwood Park,2024-01-12T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.38
341406,Ashwood Park,2024-01-12T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,14.62
341406,Ashwood Park,2024-01-12T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.12
341406,Ashwood Park,2024-01-12T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,23.0
341406,Ashwood Park,2024-01-12T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,43.25
341406,Ashwood Park,2024-01-12T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
341406,Ashwood Park,2024-01-12T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.5
341406,Ashwood Park,2024-01-12T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,5.38
341406,Ashwood Park,2024-01-12T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.12
341406,Ashwood Park,2024-01-12T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,145.31
341406,Ashwood Park,2024-01-12T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.19
341406,Ashwood Park,2024-01-12T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.44
341406,Ashwood Park,2024-01-12T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.04964
341406,Ashwood Park,2024-01-12T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.32448
341406,Ashwood Park,2024-01-12T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.20806
341406,Ashwood Park,2024-01-12T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T14:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T14:50:00.000+00:00,feeder,2,N Current (Max),A,1.25
341406,Ashwood Park,2024-01-12T14:50:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.62
341406,Ashwood Park,2024-01-12T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.5
341406,Ashwood Park,2024-01-12T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-12T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-12T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.63
341406,Ashwood Park,2024-01-12T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.12
341406,Ashwood Park,2024-01-12T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
341406,Ashwood Park,2024-01-12T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98099
341406,Ashwood Park,2024-01-12T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99637
341406,Ashwood Park,2024-01-12T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99637
341406,Ashwood Park,2024-01-12T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-12T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-12T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
341406,Ashwood Park,2024-01-12T14:50:00.000+00:00,feeder,1,N Current (Min),A,61.0
341406,Ashwood Park,2024-01-12T14:50:00.000+00:00,feeder,1,N Current (Max),A,41.75
341406,Ashwood Park,2024-01-12T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,25.75
341406,Ashwood Park,2024-01-12T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,63.25
341406,Ashwood Park,2024-01-12T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.75
341406,Ashwood Park,2024-01-12T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,44.5
341406,Ashwood Park,2024-01-12T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,84.12
341406,Ashwood Park,2024-01-12T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.0
341406,Ashwood Park,2024-01-12T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,61.75
341406,Ashwood Park,2024-01-12T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,102.38
341406,Ashwood Park,2024-01-12T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,88.38
341406,Ashwood Park,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.56
341406,Ashwood Park,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.3
341406,Ashwood Park,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
341406,Ashwood Park,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.31
341406,Ashwood Park,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.77
341406,Ashwood Park,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
341406,Ashwood Park,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.53
341406,Ashwood Park,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.36
341406,Ashwood Park,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
341406,Ashwood Park,2024-01-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
341406,Ashwood Park,2024-01-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
341406,Ashwood Park,2024-01-12T14:50:00.000+00:00,busbar,,N Current (Min),A,32.75
341406,Ashwood Park,2024-01-12T14:50:00.000+00:00,busbar,,N Current (Max),A,74.38
341406,Ashwood Park,2024-01-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,55.25
341406,Ashwood Park,2024-01-12T14:50:00.000+00:00,busbar,,L3 Current (Min),A,32.25
341406,Ashwood Park,2024-01-12T14:50:00.000+00:00,busbar,,L3 Current (Max),A,70.5
341406,Ashwood Park,2024-01-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.88
341406,Ashwood Park,2024-01-12T14:50:00.000+00:00,busbar,,L2 Current (Min),A,77.75
341406,Ashwood Park,2024-01-12T14:50:00.000+00:00,busbar,,L2 Current (Max),A,126.38
341406,Ashwood Park,2024-01-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
341406,Ashwood Park,2024-01-12T14:50:00.000+00:00,busbar,,L1 Current (Min),A,65.75
341406,Ashwood Park,2024-01-12T14:50:00.000+00:00,busbar,,L1 Current (Max),A,106.88
341406,Ashwood Park,2024-01-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
341406,Ashwood Park,2024-01-12T14:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T14:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.69
341406,Ashwood Park,2024-01-12T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
341406,Ashwood Park,2024-01-12T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.37
341406,Ashwood Park,2024-01-12T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98099
341406,Ashwood Park,2024-01-12T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99136
341406,Ashwood Park,2024-01-12T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94379
341406,Ashwood Park,2024-01-12T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-12T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-12T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
341406,Ashwood Park,2024-01-12T14:40:00.000+00:00,feeder,3,N Current (Min),A,18.38
341406,Ashwood Park,2024-01-12T14:40:00.000+00:00,feeder,3,N Current (Max),A,50.12
341406,Ashwood Park,2024-01-12T14:40:00.000+00:00,feeder,3,N Current (RMS),A,32.25
341406,Ashwood Park,2024-01-12T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.38
341406,Ashwood Park,2024-01-12T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,7.5
341406,Ashwood Park,2024-01-12T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.88
341406,Ashwood Park,2024-01-12T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,24.25
341406,Ashwood Park,2024-01-12T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,55.5
341406,Ashwood Park,2024-01-12T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.62
341406,Ashwood Park,2024-01-12T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.5
341406,Ashwood Park,2024-01-12T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,5.12
341406,Ashwood Park,2024-01-12T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
341406,Ashwood Park,2024-01-12T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,132.69
341406,Ashwood Park,2024-01-12T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-61.87
341406,Ashwood Park,2024-01-12T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.81
341406,Ashwood Park,2024-01-12T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.04298
341406,Ashwood Park,2024-01-12T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.44302
341406,Ashwood Park,2024-01-12T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.23958
341406,Ashwood Park,2024-01-12T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T14:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T14:40:00.000+00:00,feeder,2,N Current (Max),A,3.88
341406,Ashwood Park,2024-01-12T14:40:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,2.25
341406,Ashwood Park,2024-01-12T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,1.25
341406,Ashwood Park,2024-01-12T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-12T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-12T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.56
341406,Ashwood Park,2024-01-12T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.0
341406,Ashwood Park,2024-01-12T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
341406,Ashwood Park,2024-01-12T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98163
341406,Ashwood Park,2024-01-12T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99725
341406,Ashwood Park,2024-01-12T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99466
341406,Ashwood Park,2024-01-12T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
341406,Ashwood Park,2024-01-12T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
341406,Ashwood Park,2024-01-12T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
341406,Ashwood Park,2024-01-12T14:40:00.000+00:00,feeder,1,N Current (Min),A,61.88
341406,Ashwood Park,2024-01-12T14:40:00.000+00:00,feeder,1,N Current (Max),A,42.12
341406,Ashwood Park,2024-01-12T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,26.0
341406,Ashwood Park,2024-01-12T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,45.62
341406,Ashwood Park,2024-01-12T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.38
341406,Ashwood Park,2024-01-12T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,58.75
341406,Ashwood Park,2024-01-12T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,100.62
341406,Ashwood Park,2024-01-12T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,79.62
341406,Ashwood Park,2024-01-12T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,61.75
341406,Ashwood Park,2024-01-12T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,103.25
341406,Ashwood Park,2024-01-12T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.12
341406,Ashwood Park,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.98
341406,Ashwood Park,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.2
341406,Ashwood Park,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
341406,Ashwood Park,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.34
341406,Ashwood Park,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.52
341406,Ashwood Park,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
341406,Ashwood Park,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.5
341406,Ashwood Park,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.64
341406,Ashwood Park,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
341406,Ashwood Park,2024-01-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
341406,Ashwood Park,2024-01-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
341406,Ashwood Park,2024-01-12T14:40:00.000+00:00,busbar,,N Current (Min),A,44.25
341406,Ashwood Park,2024-01-12T14:40:00.000+00:00,busbar,,N Current (Max),A,89.25
341406,Ashwood Park,2024-01-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,65.75
341406,Ashwood Park,2024-01-12T14:40:00.000+00:00,busbar,,L3 Current (Min),A,32.88
341406,Ashwood Park,2024-01-12T14:40:00.000+00:00,busbar,,L3 Current (Max),A,52.38
341406,Ashwood Park,2024-01-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.25
341406,Ashwood Park,2024-01-12T14:40:00.000+00:00,busbar,,L2 Current (Min),A,95.88
341406,Ashwood Park,2024-01-12T14:40:00.000+00:00,busbar,,L2 Current (Max),A,145.38
341406,Ashwood Park,2024-01-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.25
341406,Ashwood Park,2024-01-12T14:40:00.000+00:00,busbar,,L1 Current (Min),A,65.75
341406,Ashwood Park,2024-01-12T14:40:00.000+00:00,busbar,,L1 Current (Max),A,107.38
341406,Ashwood Park,2024-01-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.25
341406,Ashwood Park,2024-01-12T14:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T14:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.82
341406,Ashwood Park,2024-01-12T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.06
341406,Ashwood Park,2024-01-12T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.5
341406,Ashwood Park,2024-01-12T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98349
341406,Ashwood Park,2024-01-12T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99066
341406,Ashwood Park,2024-01-12T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86746
341406,Ashwood Park,2024-01-12T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-12T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-12T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
341406,Ashwood Park,2024-01-12T14:30:00.000+00:00,feeder,3,N Current (Min),A,22.5
341406,Ashwood Park,2024-01-12T14:30:00.000+00:00,feeder,3,N Current (Max),A,46.12
341406,Ashwood Park,2024-01-12T14:30:00.000+00:00,feeder,3,N Current (RMS),A,34.5
341406,Ashwood Park,2024-01-12T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
341406,Ashwood Park,2024-01-12T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,14.0
341406,Ashwood Park,2024-01-12T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
341406,Ashwood Park,2024-01-12T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,28.5
341406,Ashwood Park,2024-01-12T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,51.5
341406,Ashwood Park,2024-01-12T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.25
341406,Ashwood Park,2024-01-12T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.88
341406,Ashwood Park,2024-01-12T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,10.25
341406,Ashwood Park,2024-01-12T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.62
341406,Ashwood Park,2024-01-12T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,157.94
341406,Ashwood Park,2024-01-12T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-45.19
341406,Ashwood Park,2024-01-12T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.94
341406,Ashwood Park,2024-01-12T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.02196
341406,Ashwood Park,2024-01-12T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.46804
341406,Ashwood Park,2024-01-12T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.24465
341406,Ashwood Park,2024-01-12T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T14:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T14:30:00.000+00:00,feeder,2,N Current (Max),A,4.25
341406,Ashwood Park,2024-01-12T14:30:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,2.38
341406,Ashwood Park,2024-01-12T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,1.5
341406,Ashwood Park,2024-01-12T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-12T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-12T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
341406,Ashwood Park,2024-01-12T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
341406,Ashwood Park,2024-01-12T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
341406,Ashwood Park,2024-01-12T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98621
341406,Ashwood Park,2024-01-12T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99716
341406,Ashwood Park,2024-01-12T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98962
341406,Ashwood Park,2024-01-12T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-12T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-12T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
341406,Ashwood Park,2024-01-12T14:30:00.000+00:00,feeder,1,N Current (Min),A,59.88
341406,Ashwood Park,2024-01-12T14:30:00.000+00:00,feeder,1,N Current (Max),A,40.12
341406,Ashwood Park,2024-01-12T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,28.5
341406,Ashwood Park,2024-01-12T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,53.62
341406,Ashwood Park,2024-01-12T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.62
341406,Ashwood Park,2024-01-12T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,62.12
341406,Ashwood Park,2024-01-12T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,95.62
341406,Ashwood Park,2024-01-12T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,75.25
341406,Ashwood Park,2024-01-12T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,29.75
341406,Ashwood Park,2024-01-12T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,104.12
341406,Ashwood Park,2024-01-12T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.5
341406,Ashwood Park,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.52
341406,Ashwood Park,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.34
341406,Ashwood Park,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
341406,Ashwood Park,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.06
341406,Ashwood Park,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
341406,Ashwood Park,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
341406,Ashwood Park,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.83
341406,Ashwood Park,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.86
341406,Ashwood Park,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
341406,Ashwood Park,2024-01-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
341406,Ashwood Park,2024-01-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
341406,Ashwood Park,2024-01-12T14:30:00.000+00:00,busbar,,N Current (Min),A,48.0
341406,Ashwood Park,2024-01-12T14:30:00.000+00:00,busbar,,N Current (Max),A,83.25
341406,Ashwood Park,2024-01-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,65.12
341406,Ashwood Park,2024-01-12T14:30:00.000+00:00,busbar,,L3 Current (Min),A,35.62
341406,Ashwood Park,2024-01-12T14:30:00.000+00:00,busbar,,L3 Current (Max),A,60.25
341406,Ashwood Park,2024-01-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.62
341406,Ashwood Park,2024-01-12T14:30:00.000+00:00,busbar,,L2 Current (Min),A,98.25
341406,Ashwood Park,2024-01-12T14:30:00.000+00:00,busbar,,L2 Current (Max),A,139.0
341406,Ashwood Park,2024-01-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
341406,Ashwood Park,2024-01-12T14:30:00.000+00:00,busbar,,L1 Current (Min),A,32.88
341406,Ashwood Park,2024-01-12T14:30:00.000+00:00,busbar,,L1 Current (Max),A,107.12
341406,Ashwood Park,2024-01-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
341406,Ashwood Park,2024-01-12T14:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T14:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.38
