Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-12T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.44
341406,Ashwood Park,2024-01-12T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.44
341406,Ashwood Park,2024-01-12T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98196
341406,Ashwood Park,2024-01-12T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98972
341406,Ashwood Park,2024-01-12T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92221
341406,Ashwood Park,2024-01-12T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-12T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-12T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
341406,Ashwood Park,2024-01-12T14:20:00.000+00:00,feeder,3,N Current (Min),A,13.25
341406,Ashwood Park,2024-01-12T14:20:00.000+00:00,feeder,3,N Current (Max),A,37.12
341406,Ashwood Park,2024-01-12T14:20:00.000+00:00,feeder,3,N Current (RMS),A,24.38
341406,Ashwood Park,2024-01-12T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
341406,Ashwood Park,2024-01-12T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,14.88
341406,Ashwood Park,2024-01-12T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.25
341406,Ashwood Park,2024-01-12T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.5
341406,Ashwood Park,2024-01-12T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,45.38
341406,Ashwood Park,2024-01-12T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.12
341406,Ashwood Park,2024-01-12T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.0
341406,Ashwood Park,2024-01-12T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,23.38
341406,Ashwood Park,2024-01-12T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.88
341406,Ashwood Park,2024-01-12T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,116.56
341406,Ashwood Park,2024-01-12T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-55.19
341406,Ashwood Park,2024-01-12T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.25
341406,Ashwood Park,2024-01-12T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02
341406,Ashwood Park,2024-01-12T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.51824
341406,Ashwood Park,2024-01-12T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.27788
341406,Ashwood Park,2024-01-12T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T14:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T14:20:00.000+00:00,feeder,2,N Current (Max),A,2.62
341406,Ashwood Park,2024-01-12T14:20:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
341406,Ashwood Park,2024-01-12T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-12T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-12T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-12T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.63
341406,Ashwood Park,2024-01-12T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
341406,Ashwood Park,2024-01-12T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
341406,Ashwood Park,2024-01-12T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98776
341406,Ashwood Park,2024-01-12T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99536
341406,Ashwood Park,2024-01-12T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97549
341406,Ashwood Park,2024-01-12T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-12T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-12T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-12T14:20:00.000+00:00,feeder,1,N Current (Min),A,53.12
341406,Ashwood Park,2024-01-12T14:20:00.000+00:00,feeder,1,N Current (Max),A,33.5
341406,Ashwood Park,2024-01-12T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,31.12
341406,Ashwood Park,2024-01-12T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,50.0
341406,Ashwood Park,2024-01-12T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.62
341406,Ashwood Park,2024-01-12T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,49.75
341406,Ashwood Park,2024-01-12T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,82.62
341406,Ashwood Park,2024-01-12T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.62
341406,Ashwood Park,2024-01-12T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,21.62
341406,Ashwood Park,2024-01-12T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,58.88
341406,Ashwood Park,2024-01-12T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.88
341406,Ashwood Park,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.14
341406,Ashwood Park,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.8
341406,Ashwood Park,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
341406,Ashwood Park,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.31
341406,Ashwood Park,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
341406,Ashwood Park,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
341406,Ashwood Park,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.64
341406,Ashwood Park,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.88
341406,Ashwood Park,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
341406,Ashwood Park,2024-01-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
341406,Ashwood Park,2024-01-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
341406,Ashwood Park,2024-01-12T14:20:00.000+00:00,busbar,,N Current (Min),A,33.5
341406,Ashwood Park,2024-01-12T14:20:00.000+00:00,busbar,,N Current (Max),A,83.25
341406,Ashwood Park,2024-01-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,56.62
341406,Ashwood Park,2024-01-12T14:20:00.000+00:00,busbar,,L3 Current (Min),A,38.25
341406,Ashwood Park,2024-01-12T14:20:00.000+00:00,busbar,,L3 Current (Max),A,63.0
341406,Ashwood Park,2024-01-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.88
341406,Ashwood Park,2024-01-12T14:20:00.000+00:00,busbar,,L2 Current (Min),A,70.38
341406,Ashwood Park,2024-01-12T14:20:00.000+00:00,busbar,,L2 Current (Max),A,127.0
341406,Ashwood Park,2024-01-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.75
341406,Ashwood Park,2024-01-12T14:20:00.000+00:00,busbar,,L1 Current (Min),A,25.38
341406,Ashwood Park,2024-01-12T14:20:00.000+00:00,busbar,,L1 Current (Max),A,62.38
341406,Ashwood Park,2024-01-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.75
341406,Ashwood Park,2024-01-12T14:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T14:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.06
341406,Ashwood Park,2024-01-12T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.12
341406,Ashwood Park,2024-01-12T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.25
341406,Ashwood Park,2024-01-12T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98996
341406,Ashwood Park,2024-01-12T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99255
341406,Ashwood Park,2024-01-12T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93201
341406,Ashwood Park,2024-01-12T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-12T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-12T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
341406,Ashwood Park,2024-01-12T14:10:00.000+00:00,feeder,3,N Current (Min),A,22.0
341406,Ashwood Park,2024-01-12T14:10:00.000+00:00,feeder,3,N Current (Max),A,44.75
341406,Ashwood Park,2024-01-12T14:10:00.000+00:00,feeder,3,N Current (RMS),A,35.12
341406,Ashwood Park,2024-01-12T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
341406,Ashwood Park,2024-01-12T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,15.0
341406,Ashwood Park,2024-01-12T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.62
341406,Ashwood Park,2024-01-12T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,30.75
341406,Ashwood Park,2024-01-12T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,53.62
341406,Ashwood Park,2024-01-12T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.0
341406,Ashwood Park,2024-01-12T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.88
341406,Ashwood Park,2024-01-12T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,5.62
341406,Ashwood Park,2024-01-12T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
341406,Ashwood Park,2024-01-12T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-37.87
341406,Ashwood Park,2024-01-12T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.81
341406,Ashwood Park,2024-01-12T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.81
341406,Ashwood Park,2024-01-12T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01564
341406,Ashwood Park,2024-01-12T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.61175
341406,Ashwood Park,2024-01-12T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.26482
341406,Ashwood Park,2024-01-12T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T14:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T14:10:00.000+00:00,feeder,2,N Current (Max),A,4.5
341406,Ashwood Park,2024-01-12T14:10:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.38
341406,Ashwood Park,2024-01-12T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.38
341406,Ashwood Park,2024-01-12T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-12T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-12T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
341406,Ashwood Park,2024-01-12T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.25
341406,Ashwood Park,2024-01-12T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.44
341406,Ashwood Park,2024-01-12T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98422
341406,Ashwood Park,2024-01-12T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99536
341406,Ashwood Park,2024-01-12T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96289
341406,Ashwood Park,2024-01-12T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
341406,Ashwood Park,2024-01-12T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-12T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-12T14:10:00.000+00:00,feeder,1,N Current (Min),A,64.88
341406,Ashwood Park,2024-01-12T14:10:00.000+00:00,feeder,1,N Current (Max),A,44.12
341406,Ashwood Park,2024-01-12T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,27.25
341406,Ashwood Park,2024-01-12T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,44.88
341406,Ashwood Park,2024-01-12T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.62
341406,Ashwood Park,2024-01-12T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,55.75
341406,Ashwood Park,2024-01-12T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,90.12
341406,Ashwood Park,2024-01-12T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,73.88
341406,Ashwood Park,2024-01-12T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.88
341406,Ashwood Park,2024-01-12T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,50.12
341406,Ashwood Park,2024-01-12T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
341406,Ashwood Park,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.77
341406,Ashwood Park,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.53
341406,Ashwood Park,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
341406,Ashwood Park,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.48
341406,Ashwood Park,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.94
341406,Ashwood Park,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
341406,Ashwood Park,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.91
341406,Ashwood Park,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.27
341406,Ashwood Park,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
341406,Ashwood Park,2024-01-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
341406,Ashwood Park,2024-01-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-12T14:10:00.000+00:00,busbar,,N Current (Min),A,59.0
341406,Ashwood Park,2024-01-12T14:10:00.000+00:00,busbar,,N Current (Max),A,97.25
341406,Ashwood Park,2024-01-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,78.62
341406,Ashwood Park,2024-01-12T14:10:00.000+00:00,busbar,,L3 Current (Min),A,36.0
341406,Ashwood Park,2024-01-12T14:10:00.000+00:00,busbar,,L3 Current (Max),A,59.0
341406,Ashwood Park,2024-01-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.25
341406,Ashwood Park,2024-01-12T14:10:00.000+00:00,busbar,,L2 Current (Min),A,97.0
341406,Ashwood Park,2024-01-12T14:10:00.000+00:00,busbar,,L2 Current (Max),A,132.12
341406,Ashwood Park,2024-01-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.75
341406,Ashwood Park,2024-01-12T14:10:00.000+00:00,busbar,,L1 Current (Min),A,20.62
341406,Ashwood Park,2024-01-12T14:10:00.000+00:00,busbar,,L1 Current (Max),A,55.25
341406,Ashwood Park,2024-01-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
341406,Ashwood Park,2024-01-12T14:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T14:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.38
341406,Ashwood Park,2024-01-12T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.19
341406,Ashwood Park,2024-01-12T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.5
341406,Ashwood Park,2024-01-12T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99344
341406,Ashwood Park,2024-01-12T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99307
341406,Ashwood Park,2024-01-12T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92181
341406,Ashwood Park,2024-01-12T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-12T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-12T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
341406,Ashwood Park,2024-01-12T14:00:00.000+00:00,feeder,3,N Current (Min),A,13.38
341406,Ashwood Park,2024-01-12T14:00:00.000+00:00,feeder,3,N Current (Max),A,52.12
341406,Ashwood Park,2024-01-12T14:00:00.000+00:00,feeder,3,N Current (RMS),A,30.62
341406,Ashwood Park,2024-01-12T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.38
341406,Ashwood Park,2024-01-12T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,21.38
341406,Ashwood Park,2024-01-12T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.88
341406,Ashwood Park,2024-01-12T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,21.62
341406,Ashwood Park,2024-01-12T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,59.38
341406,Ashwood Park,2024-01-12T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.75
341406,Ashwood Park,2024-01-12T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.12
341406,Ashwood Park,2024-01-12T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,11.88
341406,Ashwood Park,2024-01-12T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.62
341406,Ashwood Park,2024-01-12T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-160.81
341406,Ashwood Park,2024-01-12T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.75
341406,Ashwood Park,2024-01-12T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,35.5
341406,Ashwood Park,2024-01-12T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01512
341406,Ashwood Park,2024-01-12T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.57205
341406,Ashwood Park,2024-01-12T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.27547
341406,Ashwood Park,2024-01-12T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T14:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T14:00:00.000+00:00,feeder,2,N Current (Max),A,2.88
341406,Ashwood Park,2024-01-12T14:00:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
341406,Ashwood Park,2024-01-12T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-12T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-12T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-12T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
341406,Ashwood Park,2024-01-12T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.06
341406,Ashwood Park,2024-01-12T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.75
341406,Ashwood Park,2024-01-12T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99072
341406,Ashwood Park,2024-01-12T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99472
341406,Ashwood Park,2024-01-12T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9169
341406,Ashwood Park,2024-01-12T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-12T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-12T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-12T14:00:00.000+00:00,feeder,1,N Current (Min),A,73.5
341406,Ashwood Park,2024-01-12T14:00:00.000+00:00,feeder,1,N Current (Max),A,42.88
341406,Ashwood Park,2024-01-12T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,30.25
341406,Ashwood Park,2024-01-12T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,50.62
341406,Ashwood Park,2024-01-12T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.88
341406,Ashwood Park,2024-01-12T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,55.0
341406,Ashwood Park,2024-01-12T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,95.25
341406,Ashwood Park,2024-01-12T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,70.0
341406,Ashwood Park,2024-01-12T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,12.5
341406,Ashwood Park,2024-01-12T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,39.75
341406,Ashwood Park,2024-01-12T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
341406,Ashwood Park,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.06
341406,Ashwood Park,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.53
341406,Ashwood Park,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
341406,Ashwood Park,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.31
341406,Ashwood Park,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.33
341406,Ashwood Park,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
341406,Ashwood Park,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.08
341406,Ashwood Park,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.84
341406,Ashwood Park,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
341406,Ashwood Park,2024-01-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
341406,Ashwood Park,2024-01-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-12T14:00:00.000+00:00,busbar,,N Current (Min),A,49.88
341406,Ashwood Park,2024-01-12T14:00:00.000+00:00,busbar,,N Current (Max),A,99.62
341406,Ashwood Park,2024-01-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,72.88
341406,Ashwood Park,2024-01-12T14:00:00.000+00:00,busbar,,L3 Current (Min),A,38.88
341406,Ashwood Park,2024-01-12T14:00:00.000+00:00,busbar,,L3 Current (Max),A,65.88
341406,Ashwood Park,2024-01-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.75
341406,Ashwood Park,2024-01-12T14:00:00.000+00:00,busbar,,L2 Current (Min),A,77.38
341406,Ashwood Park,2024-01-12T14:00:00.000+00:00,busbar,,L2 Current (Max),A,140.62
341406,Ashwood Park,2024-01-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.75
341406,Ashwood Park,2024-01-12T14:00:00.000+00:00,busbar,,L1 Current (Min),A,17.12
341406,Ashwood Park,2024-01-12T14:00:00.000+00:00,busbar,,L1 Current (Max),A,44.75
341406,Ashwood Park,2024-01-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.25
341406,Ashwood Park,2024-01-12T14:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T14:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.06
341406,Ashwood Park,2024-01-12T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.62
341406,Ashwood Park,2024-01-12T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.25
341406,Ashwood Park,2024-01-12T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98569
341406,Ashwood Park,2024-01-12T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98111
341406,Ashwood Park,2024-01-12T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96939
341406,Ashwood Park,2024-01-12T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-12T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-12T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
341406,Ashwood Park,2024-01-12T13:50:00.000+00:00,feeder,3,N Current (Min),A,8.62
341406,Ashwood Park,2024-01-12T13:50:00.000+00:00,feeder,3,N Current (Max),A,26.38
341406,Ashwood Park,2024-01-12T13:50:00.000+00:00,feeder,3,N Current (RMS),A,18.0
341406,Ashwood Park,2024-01-12T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.88
341406,Ashwood Park,2024-01-12T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,15.0
341406,Ashwood Park,2024-01-12T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.12
341406,Ashwood Park,2024-01-12T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.5
341406,Ashwood Park,2024-01-12T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,35.12
341406,Ashwood Park,2024-01-12T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.25
341406,Ashwood Park,2024-01-12T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
341406,Ashwood Park,2024-01-12T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,17.62
341406,Ashwood Park,2024-01-12T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
341406,Ashwood Park,2024-01-12T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-49.38
341406,Ashwood Park,2024-01-12T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.44
341406,Ashwood Park,2024-01-12T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.69
341406,Ashwood Park,2024-01-12T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02797
341406,Ashwood Park,2024-01-12T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.55657
341406,Ashwood Park,2024-01-12T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.25463
341406,Ashwood Park,2024-01-12T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T13:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T13:50:00.000+00:00,feeder,2,N Current (Max),A,3.62
341406,Ashwood Park,2024-01-12T13:50:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
341406,Ashwood Park,2024-01-12T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-12T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-12T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-12T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
341406,Ashwood Park,2024-01-12T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-12T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.38
341406,Ashwood Park,2024-01-12T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98633
341406,Ashwood Park,2024-01-12T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99594
341406,Ashwood Park,2024-01-12T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93045
341406,Ashwood Park,2024-01-12T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
341406,Ashwood Park,2024-01-12T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-12T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-12T13:50:00.000+00:00,feeder,1,N Current (Min),A,73.88
341406,Ashwood Park,2024-01-12T13:50:00.000+00:00,feeder,1,N Current (Max),A,43.38
341406,Ashwood Park,2024-01-12T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,27.88
341406,Ashwood Park,2024-01-12T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,43.12
341406,Ashwood Park,2024-01-12T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.62
341406,Ashwood Park,2024-01-12T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,50.38
341406,Ashwood Park,2024-01-12T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,98.5
341406,Ashwood Park,2024-01-12T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,69.25
341406,Ashwood Park,2024-01-12T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.38
341406,Ashwood Park,2024-01-12T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,38.75
341406,Ashwood Park,2024-01-12T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
341406,Ashwood Park,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.48
341406,Ashwood Park,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.03
341406,Ashwood Park,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
341406,Ashwood Park,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.03
341406,Ashwood Park,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
341406,Ashwood Park,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
341406,Ashwood Park,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.59
341406,Ashwood Park,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.27
341406,Ashwood Park,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
341406,Ashwood Park,2024-01-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
341406,Ashwood Park,2024-01-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-12T13:50:00.000+00:00,busbar,,N Current (Min),A,40.5
341406,Ashwood Park,2024-01-12T13:50:00.000+00:00,busbar,,N Current (Max),A,96.12
341406,Ashwood Park,2024-01-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
341406,Ashwood Park,2024-01-12T13:50:00.000+00:00,busbar,,L3 Current (Min),A,35.0
341406,Ashwood Park,2024-01-12T13:50:00.000+00:00,busbar,,L3 Current (Max),A,53.0
341406,Ashwood Park,2024-01-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.75
341406,Ashwood Park,2024-01-12T13:50:00.000+00:00,busbar,,L2 Current (Min),A,76.75
341406,Ashwood Park,2024-01-12T13:50:00.000+00:00,busbar,,L2 Current (Max),A,129.12
341406,Ashwood Park,2024-01-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.38
341406,Ashwood Park,2024-01-12T13:50:00.000+00:00,busbar,,L1 Current (Min),A,19.88
341406,Ashwood Park,2024-01-12T13:50:00.000+00:00,busbar,,L1 Current (Max),A,49.5
341406,Ashwood Park,2024-01-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
341406,Ashwood Park,2024-01-12T13:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T13:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.93
341406,Ashwood Park,2024-01-12T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.31
341406,Ashwood Park,2024-01-12T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.44
341406,Ashwood Park,2024-01-12T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98032
341406,Ashwood Park,2024-01-12T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99197
341406,Ashwood Park,2024-01-12T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97507
341406,Ashwood Park,2024-01-12T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-12T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-12T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-12T13:40:00.000+00:00,feeder,3,N Current (Min),A,15.88
341406,Ashwood Park,2024-01-12T13:40:00.000+00:00,feeder,3,N Current (Max),A,40.12
341406,Ashwood Park,2024-01-12T13:40:00.000+00:00,feeder,3,N Current (RMS),A,25.62
341406,Ashwood Park,2024-01-12T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.0
341406,Ashwood Park,2024-01-12T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,8.25
341406,Ashwood Park,2024-01-12T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
341406,Ashwood Park,2024-01-12T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,24.38
341406,Ashwood Park,2024-01-12T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,47.0
341406,Ashwood Park,2024-01-12T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.12
341406,Ashwood Park,2024-01-12T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
341406,Ashwood Park,2024-01-12T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,17.88
341406,Ashwood Park,2024-01-12T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
341406,Ashwood Park,2024-01-12T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.25
341406,Ashwood Park,2024-01-12T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.94
341406,Ashwood Park,2024-01-12T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,45.75
341406,Ashwood Park,2024-01-12T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0128
341406,Ashwood Park,2024-01-12T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.43304
341406,Ashwood Park,2024-01-12T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.20381
341406,Ashwood Park,2024-01-12T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T13:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T13:40:00.000+00:00,feeder,2,N Current (Max),A,4.38
341406,Ashwood Park,2024-01-12T13:40:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,2.5
341406,Ashwood Park,2024-01-12T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,1.25
341406,Ashwood Park,2024-01-12T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-12T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-12T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
341406,Ashwood Park,2024-01-12T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.69
341406,Ashwood Park,2024-01-12T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.63
341406,Ashwood Park,2024-01-12T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99078
341406,Ashwood Park,2024-01-12T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99173
341406,Ashwood Park,2024-01-12T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92905
341406,Ashwood Park,2024-01-12T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-12T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-12T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-12T13:40:00.000+00:00,feeder,1,N Current (Min),A,48.12
341406,Ashwood Park,2024-01-12T13:40:00.000+00:00,feeder,1,N Current (Max),A,25.5
341406,Ashwood Park,2024-01-12T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,28.0
341406,Ashwood Park,2024-01-12T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,54.88
341406,Ashwood Park,2024-01-12T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.12
341406,Ashwood Park,2024-01-12T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,37.38
341406,Ashwood Park,2024-01-12T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,69.5
341406,Ashwood Park,2024-01-12T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.25
341406,Ashwood Park,2024-01-12T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,13.75
341406,Ashwood Park,2024-01-12T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,46.88
341406,Ashwood Park,2024-01-12T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.38
341406,Ashwood Park,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.89
341406,Ashwood Park,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.58
341406,Ashwood Park,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
341406,Ashwood Park,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.22
341406,Ashwood Park,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.45
341406,Ashwood Park,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
341406,Ashwood Park,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.08
341406,Ashwood Park,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.47
341406,Ashwood Park,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
341406,Ashwood Park,2024-01-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
341406,Ashwood Park,2024-01-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-12T13:40:00.000+00:00,busbar,,N Current (Min),A,19.38
341406,Ashwood Park,2024-01-12T13:40:00.000+00:00,busbar,,N Current (Max),A,67.88
341406,Ashwood Park,2024-01-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
341406,Ashwood Park,2024-01-12T13:40:00.000+00:00,busbar,,L3 Current (Min),A,35.38
341406,Ashwood Park,2024-01-12T13:40:00.000+00:00,busbar,,L3 Current (Max),A,62.25
341406,Ashwood Park,2024-01-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.62
341406,Ashwood Park,2024-01-12T13:40:00.000+00:00,busbar,,L2 Current (Min),A,62.5
341406,Ashwood Park,2024-01-12T13:40:00.000+00:00,busbar,,L2 Current (Max),A,103.5
341406,Ashwood Park,2024-01-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.38
341406,Ashwood Park,2024-01-12T13:40:00.000+00:00,busbar,,L1 Current (Min),A,19.0
341406,Ashwood Park,2024-01-12T13:40:00.000+00:00,busbar,,L1 Current (Max),A,52.88
341406,Ashwood Park,2024-01-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.88
341406,Ashwood Park,2024-01-12T13:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T13:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.75
341406,Ashwood Park,2024-01-12T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
341406,Ashwood Park,2024-01-12T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
341406,Ashwood Park,2024-01-12T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98437
341406,Ashwood Park,2024-01-12T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98828
341406,Ashwood Park,2024-01-12T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91171
341406,Ashwood Park,2024-01-12T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-12T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-12T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
341406,Ashwood Park,2024-01-12T13:30:00.000+00:00,feeder,3,N Current (Min),A,20.62
341406,Ashwood Park,2024-01-12T13:30:00.000+00:00,feeder,3,N Current (Max),A,34.38
341406,Ashwood Park,2024-01-12T13:30:00.000+00:00,feeder,3,N Current (RMS),A,25.38
341406,Ashwood Park,2024-01-12T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.88
341406,Ashwood Park,2024-01-12T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,14.75
341406,Ashwood Park,2024-01-12T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.75
341406,Ashwood Park,2024-01-12T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,28.12
