Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-12T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,41.25
341406,Ashwood Park,2024-01-12T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.88
341406,Ashwood Park,2024-01-12T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.88
341406,Ashwood Park,2024-01-12T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,17.5
341406,Ashwood Park,2024-01-12T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
341406,Ashwood Park,2024-01-12T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-46.06
341406,Ashwood Park,2024-01-12T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-55.56
341406,Ashwood Park,2024-01-12T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.69
341406,Ashwood Park,2024-01-12T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00224
341406,Ashwood Park,2024-01-12T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.33071
341406,Ashwood Park,2024-01-12T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.22585
341406,Ashwood Park,2024-01-12T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T13:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T13:30:00.000+00:00,feeder,2,N Current (Max),A,2.62
341406,Ashwood Park,2024-01-12T13:30:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
341406,Ashwood Park,2024-01-12T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-12T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-12T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-12T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
341406,Ashwood Park,2024-01-12T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
341406,Ashwood Park,2024-01-12T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.94
341406,Ashwood Park,2024-01-12T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98376
341406,Ashwood Park,2024-01-12T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99088
341406,Ashwood Park,2024-01-12T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94983
341406,Ashwood Park,2024-01-12T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-12T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-12T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-12T13:30:00.000+00:00,feeder,1,N Current (Min),A,45.75
341406,Ashwood Park,2024-01-12T13:30:00.000+00:00,feeder,1,N Current (Max),A,20.62
341406,Ashwood Park,2024-01-12T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,34.12
341406,Ashwood Park,2024-01-12T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,54.25
341406,Ashwood Park,2024-01-12T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.88
341406,Ashwood Park,2024-01-12T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,33.62
341406,Ashwood Park,2024-01-12T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,59.5
341406,Ashwood Park,2024-01-12T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
341406,Ashwood Park,2024-01-12T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,14.38
341406,Ashwood Park,2024-01-12T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,55.88
341406,Ashwood Park,2024-01-12T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.62
341406,Ashwood Park,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.08
341406,Ashwood Park,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.91
341406,Ashwood Park,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
341406,Ashwood Park,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.14
341406,Ashwood Park,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
341406,Ashwood Park,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
341406,Ashwood Park,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.75
341406,Ashwood Park,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.36
341406,Ashwood Park,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
341406,Ashwood Park,2024-01-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
341406,Ashwood Park,2024-01-12T13:30:00.000+00:00,busbar,,N Current (Min),A,22.38
341406,Ashwood Park,2024-01-12T13:30:00.000+00:00,busbar,,N Current (Max),A,61.75
341406,Ashwood Park,2024-01-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,35.75
341406,Ashwood Park,2024-01-12T13:30:00.000+00:00,busbar,,L3 Current (Min),A,42.0
341406,Ashwood Park,2024-01-12T13:30:00.000+00:00,busbar,,L3 Current (Max),A,62.25
341406,Ashwood Park,2024-01-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.62
341406,Ashwood Park,2024-01-12T13:30:00.000+00:00,busbar,,L2 Current (Min),A,65.0
341406,Ashwood Park,2024-01-12T13:30:00.000+00:00,busbar,,L2 Current (Max),A,92.5
341406,Ashwood Park,2024-01-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.88
341406,Ashwood Park,2024-01-12T13:30:00.000+00:00,busbar,,L1 Current (Min),A,18.25
341406,Ashwood Park,2024-01-12T13:30:00.000+00:00,busbar,,L1 Current (Max),A,60.5
341406,Ashwood Park,2024-01-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.62
341406,Ashwood Park,2024-01-12T13:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T13:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.63
341406,Ashwood Park,2024-01-12T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.69
341406,Ashwood Park,2024-01-12T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.06
341406,Ashwood Park,2024-01-12T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97436
341406,Ashwood Park,2024-01-12T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98715
341406,Ashwood Park,2024-01-12T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8829
341406,Ashwood Park,2024-01-12T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-12T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-12T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
341406,Ashwood Park,2024-01-12T13:20:00.000+00:00,feeder,3,N Current (Min),A,13.38
341406,Ashwood Park,2024-01-12T13:20:00.000+00:00,feeder,3,N Current (Max),A,34.12
341406,Ashwood Park,2024-01-12T13:20:00.000+00:00,feeder,3,N Current (RMS),A,22.5
341406,Ashwood Park,2024-01-12T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
341406,Ashwood Park,2024-01-12T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,15.12
341406,Ashwood Park,2024-01-12T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
341406,Ashwood Park,2024-01-12T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.38
341406,Ashwood Park,2024-01-12T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,40.25
341406,Ashwood Park,2024-01-12T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
341406,Ashwood Park,2024-01-12T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.25
341406,Ashwood Park,2024-01-12T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,5.12
341406,Ashwood Park,2024-01-12T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.12
341406,Ashwood Park,2024-01-12T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-73.44
341406,Ashwood Park,2024-01-12T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-45.94
341406,Ashwood Park,2024-01-12T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,30.69
341406,Ashwood Park,2024-01-12T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01491
341406,Ashwood Park,2024-01-12T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.39895
341406,Ashwood Park,2024-01-12T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.28985
341406,Ashwood Park,2024-01-12T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T13:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T13:20:00.000+00:00,feeder,2,N Current (Max),A,2.25
341406,Ashwood Park,2024-01-12T13:20:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
341406,Ashwood Park,2024-01-12T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-12T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-12T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-12T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
341406,Ashwood Park,2024-01-12T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
341406,Ashwood Park,2024-01-12T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.31
341406,Ashwood Park,2024-01-12T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98639
341406,Ashwood Park,2024-01-12T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99588
341406,Ashwood Park,2024-01-12T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97632
341406,Ashwood Park,2024-01-12T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-12T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-12T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
341406,Ashwood Park,2024-01-12T13:20:00.000+00:00,feeder,1,N Current (Min),A,42.38
341406,Ashwood Park,2024-01-12T13:20:00.000+00:00,feeder,1,N Current (Max),A,23.25
341406,Ashwood Park,2024-01-12T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,40.12
341406,Ashwood Park,2024-01-12T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,56.75
341406,Ashwood Park,2024-01-12T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.38
341406,Ashwood Park,2024-01-12T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,49.0
341406,Ashwood Park,2024-01-12T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,84.38
341406,Ashwood Park,2024-01-12T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.25
341406,Ashwood Park,2024-01-12T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,21.12
341406,Ashwood Park,2024-01-12T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,87.5
341406,Ashwood Park,2024-01-12T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.38
341406,Ashwood Park,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.48
341406,Ashwood Park,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.91
341406,Ashwood Park,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
341406,Ashwood Park,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.38
341406,Ashwood Park,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.97
341406,Ashwood Park,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
341406,Ashwood Park,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.05
341406,Ashwood Park,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.81
341406,Ashwood Park,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
341406,Ashwood Park,2024-01-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
341406,Ashwood Park,2024-01-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
341406,Ashwood Park,2024-01-12T13:20:00.000+00:00,busbar,,N Current (Min),A,18.5
341406,Ashwood Park,2024-01-12T13:20:00.000+00:00,busbar,,N Current (Max),A,67.5
341406,Ashwood Park,2024-01-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,40.75
341406,Ashwood Park,2024-01-12T13:20:00.000+00:00,busbar,,L3 Current (Min),A,47.38
341406,Ashwood Park,2024-01-12T13:20:00.000+00:00,busbar,,L3 Current (Max),A,64.0
341406,Ashwood Park,2024-01-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.75
341406,Ashwood Park,2024-01-12T13:20:00.000+00:00,busbar,,L2 Current (Min),A,77.0
341406,Ashwood Park,2024-01-12T13:20:00.000+00:00,busbar,,L2 Current (Max),A,108.5
341406,Ashwood Park,2024-01-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.62
341406,Ashwood Park,2024-01-12T13:20:00.000+00:00,busbar,,L1 Current (Min),A,25.75
341406,Ashwood Park,2024-01-12T13:20:00.000+00:00,busbar,,L1 Current (Max),A,91.62
341406,Ashwood Park,2024-01-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
341406,Ashwood Park,2024-01-12T13:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T13:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.25
341406,Ashwood Park,2024-01-12T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.25
341406,Ashwood Park,2024-01-12T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.25
341406,Ashwood Park,2024-01-12T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97809
341406,Ashwood Park,2024-01-12T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97708
341406,Ashwood Park,2024-01-12T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88836
341406,Ashwood Park,2024-01-12T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-12T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-12T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
341406,Ashwood Park,2024-01-12T13:10:00.000+00:00,feeder,3,N Current (Min),A,12.88
341406,Ashwood Park,2024-01-12T13:10:00.000+00:00,feeder,3,N Current (Max),A,26.88
341406,Ashwood Park,2024-01-12T13:10:00.000+00:00,feeder,3,N Current (RMS),A,17.5
341406,Ashwood Park,2024-01-12T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
341406,Ashwood Park,2024-01-12T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,12.62
341406,Ashwood Park,2024-01-12T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
341406,Ashwood Park,2024-01-12T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,19.5
341406,Ashwood Park,2024-01-12T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,32.0
341406,Ashwood Park,2024-01-12T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.38
341406,Ashwood Park,2024-01-12T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.5
341406,Ashwood Park,2024-01-12T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,5.0
341406,Ashwood Park,2024-01-12T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
341406,Ashwood Park,2024-01-12T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-135.07
341406,Ashwood Park,2024-01-12T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-47.88
341406,Ashwood Park,2024-01-12T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,21.06
341406,Ashwood Park,2024-01-12T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.02992
341406,Ashwood Park,2024-01-12T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.2347
341406,Ashwood Park,2024-01-12T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.19942
341406,Ashwood Park,2024-01-12T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T13:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T13:10:00.000+00:00,feeder,2,N Current (Max),A,3.88
341406,Ashwood Park,2024-01-12T13:10:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
341406,Ashwood Park,2024-01-12T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.25
341406,Ashwood Park,2024-01-12T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-12T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-12T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
341406,Ashwood Park,2024-01-12T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.31
341406,Ashwood Park,2024-01-12T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
341406,Ashwood Park,2024-01-12T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98703
341406,Ashwood Park,2024-01-12T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99402
341406,Ashwood Park,2024-01-12T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99194
341406,Ashwood Park,2024-01-12T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-12T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-12T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
341406,Ashwood Park,2024-01-12T13:10:00.000+00:00,feeder,1,N Current (Min),A,57.38
341406,Ashwood Park,2024-01-12T13:10:00.000+00:00,feeder,1,N Current (Max),A,25.25
341406,Ashwood Park,2024-01-12T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,34.5
341406,Ashwood Park,2024-01-12T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,50.0
341406,Ashwood Park,2024-01-12T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.88
341406,Ashwood Park,2024-01-12T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,35.12
341406,Ashwood Park,2024-01-12T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,66.88
341406,Ashwood Park,2024-01-12T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
341406,Ashwood Park,2024-01-12T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,44.75
341406,Ashwood Park,2024-01-12T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,101.0
341406,Ashwood Park,2024-01-12T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.75
341406,Ashwood Park,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.8
341406,Ashwood Park,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.08
341406,Ashwood Park,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
341406,Ashwood Park,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.72
341406,Ashwood Park,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.0
341406,Ashwood Park,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
341406,Ashwood Park,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.77
341406,Ashwood Park,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.34
341406,Ashwood Park,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
341406,Ashwood Park,2024-01-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
341406,Ashwood Park,2024-01-12T13:10:00.000+00:00,busbar,,N Current (Min),A,17.12
341406,Ashwood Park,2024-01-12T13:10:00.000+00:00,busbar,,N Current (Max),A,55.62
341406,Ashwood Park,2024-01-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
341406,Ashwood Park,2024-01-12T13:10:00.000+00:00,busbar,,L3 Current (Min),A,40.62
341406,Ashwood Park,2024-01-12T13:10:00.000+00:00,busbar,,L3 Current (Max),A,58.0
341406,Ashwood Park,2024-01-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.88
341406,Ashwood Park,2024-01-12T13:10:00.000+00:00,busbar,,L2 Current (Min),A,58.62
341406,Ashwood Park,2024-01-12T13:10:00.000+00:00,busbar,,L2 Current (Max),A,90.38
341406,Ashwood Park,2024-01-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.62
341406,Ashwood Park,2024-01-12T13:10:00.000+00:00,busbar,,L1 Current (Min),A,48.75
341406,Ashwood Park,2024-01-12T13:10:00.000+00:00,busbar,,L1 Current (Max),A,104.5
341406,Ashwood Park,2024-01-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.62
341406,Ashwood Park,2024-01-12T13:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T13:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.94
341406,Ashwood Park,2024-01-12T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.63
341406,Ashwood Park,2024-01-12T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.31
341406,Ashwood Park,2024-01-12T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99277
341406,Ashwood Park,2024-01-12T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97763
341406,Ashwood Park,2024-01-12T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93021
341406,Ashwood Park,2024-01-12T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-12T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-12T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-12T13:00:00.000+00:00,feeder,3,N Current (Min),A,14.38
341406,Ashwood Park,2024-01-12T13:00:00.000+00:00,feeder,3,N Current (Max),A,29.62
341406,Ashwood Park,2024-01-12T13:00:00.000+00:00,feeder,3,N Current (RMS),A,18.0
341406,Ashwood Park,2024-01-12T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
341406,Ashwood Park,2024-01-12T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,14.12
341406,Ashwood Park,2024-01-12T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.75
341406,Ashwood Park,2024-01-12T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,20.75
341406,Ashwood Park,2024-01-12T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,33.25
341406,Ashwood Park,2024-01-12T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
341406,Ashwood Park,2024-01-12T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.12
341406,Ashwood Park,2024-01-12T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,24.38
341406,Ashwood Park,2024-01-12T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
341406,Ashwood Park,2024-01-12T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,175.06
341406,Ashwood Park,2024-01-12T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-90.5
341406,Ashwood Park,2024-01-12T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,33.0
341406,Ashwood Park,2024-01-12T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.03624
341406,Ashwood Park,2024-01-12T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.26244
341406,Ashwood Park,2024-01-12T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.19008
341406,Ashwood Park,2024-01-12T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T13:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T13:00:00.000+00:00,feeder,2,N Current (Max),A,6.0
341406,Ashwood Park,2024-01-12T13:00:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,2.88
341406,Ashwood Park,2024-01-12T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,2.0
341406,Ashwood Park,2024-01-12T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-12T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-12T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
341406,Ashwood Park,2024-01-12T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
341406,Ashwood Park,2024-01-12T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.31
341406,Ashwood Park,2024-01-12T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98923
341406,Ashwood Park,2024-01-12T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9942
341406,Ashwood Park,2024-01-12T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9931
341406,Ashwood Park,2024-01-12T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-12T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-12T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
341406,Ashwood Park,2024-01-12T13:00:00.000+00:00,feeder,1,N Current (Min),A,43.62
341406,Ashwood Park,2024-01-12T13:00:00.000+00:00,feeder,1,N Current (Max),A,24.38
341406,Ashwood Park,2024-01-12T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,27.38
341406,Ashwood Park,2024-01-12T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,53.25
341406,Ashwood Park,2024-01-12T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.62
341406,Ashwood Park,2024-01-12T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,34.25
341406,Ashwood Park,2024-01-12T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,86.0
341406,Ashwood Park,2024-01-12T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.38
341406,Ashwood Park,2024-01-12T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,53.5
341406,Ashwood Park,2024-01-12T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,89.5
341406,Ashwood Park,2024-01-12T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.5
341406,Ashwood Park,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.77
341406,Ashwood Park,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.94
341406,Ashwood Park,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
341406,Ashwood Park,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.69
341406,Ashwood Park,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.08
341406,Ashwood Park,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
341406,Ashwood Park,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.55
341406,Ashwood Park,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.33
341406,Ashwood Park,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
341406,Ashwood Park,2024-01-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
341406,Ashwood Park,2024-01-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
341406,Ashwood Park,2024-01-12T13:00:00.000+00:00,busbar,,N Current (Min),A,16.12
341406,Ashwood Park,2024-01-12T13:00:00.000+00:00,busbar,,N Current (Max),A,60.0
341406,Ashwood Park,2024-01-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,34.12
341406,Ashwood Park,2024-01-12T13:00:00.000+00:00,busbar,,L3 Current (Min),A,34.0
341406,Ashwood Park,2024-01-12T13:00:00.000+00:00,busbar,,L3 Current (Max),A,60.0
341406,Ashwood Park,2024-01-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.25
341406,Ashwood Park,2024-01-12T13:00:00.000+00:00,busbar,,L2 Current (Min),A,58.5
341406,Ashwood Park,2024-01-12T13:00:00.000+00:00,busbar,,L2 Current (Max),A,108.5
341406,Ashwood Park,2024-01-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.75
341406,Ashwood Park,2024-01-12T13:00:00.000+00:00,busbar,,L1 Current (Min),A,57.5
341406,Ashwood Park,2024-01-12T13:00:00.000+00:00,busbar,,L1 Current (Max),A,95.25
341406,Ashwood Park,2024-01-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
341406,Ashwood Park,2024-01-12T13:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T13:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.94
341406,Ashwood Park,2024-01-12T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.37
341406,Ashwood Park,2024-01-12T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.31
341406,Ashwood Park,2024-01-12T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99158
341406,Ashwood Park,2024-01-12T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97855
341406,Ashwood Park,2024-01-12T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96362
341406,Ashwood Park,2024-01-12T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-12T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-12T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-12T12:50:00.000+00:00,feeder,3,N Current (Min),A,11.5
341406,Ashwood Park,2024-01-12T12:50:00.000+00:00,feeder,3,N Current (Max),A,23.5
341406,Ashwood Park,2024-01-12T12:50:00.000+00:00,feeder,3,N Current (RMS),A,19.0
341406,Ashwood Park,2024-01-12T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
341406,Ashwood Park,2024-01-12T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,18.38
341406,Ashwood Park,2024-01-12T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
341406,Ashwood Park,2024-01-12T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,20.5
341406,Ashwood Park,2024-01-12T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,29.25
341406,Ashwood Park,2024-01-12T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.75
341406,Ashwood Park,2024-01-12T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.5
341406,Ashwood Park,2024-01-12T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,24.5
341406,Ashwood Park,2024-01-12T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
341406,Ashwood Park,2024-01-12T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-40.5
341406,Ashwood Park,2024-01-12T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.25
341406,Ashwood Park,2024-01-12T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,30.19
341406,Ashwood Park,2024-01-12T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.02718
341406,Ashwood Park,2024-01-12T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.37227
341406,Ashwood Park,2024-01-12T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.18502
341406,Ashwood Park,2024-01-12T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T12:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T12:50:00.000+00:00,feeder,2,N Current (Max),A,2.25
341406,Ashwood Park,2024-01-12T12:50:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
341406,Ashwood Park,2024-01-12T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-12T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-12T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-12T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
341406,Ashwood Park,2024-01-12T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.44
341406,Ashwood Park,2024-01-12T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
341406,Ashwood Park,2024-01-12T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99286
341406,Ashwood Park,2024-01-12T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99405
341406,Ashwood Park,2024-01-12T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99152
341406,Ashwood Park,2024-01-12T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-12T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-12T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
341406,Ashwood Park,2024-01-12T12:50:00.000+00:00,feeder,1,N Current (Min),A,44.0
341406,Ashwood Park,2024-01-12T12:50:00.000+00:00,feeder,1,N Current (Max),A,23.12
341406,Ashwood Park,2024-01-12T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,31.12
341406,Ashwood Park,2024-01-12T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,54.5
341406,Ashwood Park,2024-01-12T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.12
341406,Ashwood Park,2024-01-12T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,36.5
341406,Ashwood Park,2024-01-12T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,92.5
341406,Ashwood Park,2024-01-12T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.88
341406,Ashwood Park,2024-01-12T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,45.5
341406,Ashwood Park,2024-01-12T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,81.88
341406,Ashwood Park,2024-01-12T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.75
341406,Ashwood Park,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.05
341406,Ashwood Park,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.72
341406,Ashwood Park,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
341406,Ashwood Park,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.94
341406,Ashwood Park,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.59
341406,Ashwood Park,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
341406,Ashwood Park,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.91
341406,Ashwood Park,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.3
341406,Ashwood Park,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
341406,Ashwood Park,2024-01-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
341406,Ashwood Park,2024-01-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
341406,Ashwood Park,2024-01-12T12:50:00.000+00:00,busbar,,N Current (Min),A,13.75
341406,Ashwood Park,2024-01-12T12:50:00.000+00:00,busbar,,N Current (Max),A,63.5
341406,Ashwood Park,2024-01-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,35.88
341406,Ashwood Park,2024-01-12T12:50:00.000+00:00,busbar,,L3 Current (Min),A,37.62
341406,Ashwood Park,2024-01-12T12:50:00.000+00:00,busbar,,L3 Current (Max),A,66.5
341406,Ashwood Park,2024-01-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
341406,Ashwood Park,2024-01-12T12:50:00.000+00:00,busbar,,L2 Current (Min),A,64.62
341406,Ashwood Park,2024-01-12T12:50:00.000+00:00,busbar,,L2 Current (Max),A,118.0
341406,Ashwood Park,2024-01-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
341406,Ashwood Park,2024-01-12T12:50:00.000+00:00,busbar,,L1 Current (Min),A,49.5
341406,Ashwood Park,2024-01-12T12:50:00.000+00:00,busbar,,L1 Current (Max),A,86.62
341406,Ashwood Park,2024-01-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.25
341406,Ashwood Park,2024-01-12T12:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T12:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.94
341406,Ashwood Park,2024-01-12T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.13
341406,Ashwood Park,2024-01-12T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.94
341406,Ashwood Park,2024-01-12T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99496
341406,Ashwood Park,2024-01-12T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98227
341406,Ashwood Park,2024-01-12T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96005
341406,Ashwood Park,2024-01-12T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-12T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-12T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
341406,Ashwood Park,2024-01-12T12:40:00.000+00:00,feeder,3,N Current (Min),A,10.38
341406,Ashwood Park,2024-01-12T12:40:00.000+00:00,feeder,3,N Current (Max),A,24.62
341406,Ashwood Park,2024-01-12T12:40:00.000+00:00,feeder,3,N Current (RMS),A,17.12
341406,Ashwood Park,2024-01-12T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
341406,Ashwood Park,2024-01-12T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,18.75
341406,Ashwood Park,2024-01-12T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.12
341406,Ashwood Park,2024-01-12T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,20.62
341406,Ashwood Park,2024-01-12T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,30.62
341406,Ashwood Park,2024-01-12T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.62
341406,Ashwood Park,2024-01-12T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.12
341406,Ashwood Park,2024-01-12T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,10.12
341406,Ashwood Park,2024-01-12T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.38
341406,Ashwood Park,2024-01-12T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.87
341406,Ashwood Park,2024-01-12T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-67.25
341406,Ashwood Park,2024-01-12T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,37.69
341406,Ashwood Park,2024-01-12T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.01317
341406,Ashwood Park,2024-01-12T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.27037
341406,Ashwood Park,2024-01-12T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.22344
341406,Ashwood Park,2024-01-12T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
