Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-12T12:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T12:40:00.000+00:00,feeder,2,N Current (Max),A,5.12
341406,Ashwood Park,2024-01-12T12:40:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,2.88
341406,Ashwood Park,2024-01-12T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,1.75
341406,Ashwood Park,2024-01-12T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-12T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-12T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.44
341406,Ashwood Park,2024-01-12T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
341406,Ashwood Park,2024-01-12T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
341406,Ashwood Park,2024-01-12T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99081
341406,Ashwood Park,2024-01-12T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99185
341406,Ashwood Park,2024-01-12T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98874
341406,Ashwood Park,2024-01-12T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-12T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-12T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
341406,Ashwood Park,2024-01-12T12:40:00.000+00:00,feeder,1,N Current (Min),A,39.0
341406,Ashwood Park,2024-01-12T12:40:00.000+00:00,feeder,1,N Current (Max),A,20.62
341406,Ashwood Park,2024-01-12T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,26.5
341406,Ashwood Park,2024-01-12T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,52.38
341406,Ashwood Park,2024-01-12T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.88
341406,Ashwood Park,2024-01-12T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,35.0
341406,Ashwood Park,2024-01-12T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,83.12
341406,Ashwood Park,2024-01-12T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
341406,Ashwood Park,2024-01-12T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,44.75
341406,Ashwood Park,2024-01-12T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,72.25
341406,Ashwood Park,2024-01-12T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.62
341406,Ashwood Park,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.73
341406,Ashwood Park,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.11
341406,Ashwood Park,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
341406,Ashwood Park,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.47
341406,Ashwood Park,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.23
341406,Ashwood Park,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
341406,Ashwood Park,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.08
341406,Ashwood Park,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.52
341406,Ashwood Park,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
341406,Ashwood Park,2024-01-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
341406,Ashwood Park,2024-01-12T12:40:00.000+00:00,busbar,,N Current (Min),A,12.75
341406,Ashwood Park,2024-01-12T12:40:00.000+00:00,busbar,,N Current (Max),A,52.12
341406,Ashwood Park,2024-01-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,28.5
341406,Ashwood Park,2024-01-12T12:40:00.000+00:00,busbar,,L3 Current (Min),A,33.25
341406,Ashwood Park,2024-01-12T12:40:00.000+00:00,busbar,,L3 Current (Max),A,70.62
341406,Ashwood Park,2024-01-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.88
341406,Ashwood Park,2024-01-12T12:40:00.000+00:00,busbar,,L2 Current (Min),A,56.25
341406,Ashwood Park,2024-01-12T12:40:00.000+00:00,busbar,,L2 Current (Max),A,105.12
341406,Ashwood Park,2024-01-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.12
341406,Ashwood Park,2024-01-12T12:40:00.000+00:00,busbar,,L1 Current (Min),A,49.62
341406,Ashwood Park,2024-01-12T12:40:00.000+00:00,busbar,,L1 Current (Max),A,76.88
341406,Ashwood Park,2024-01-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
341406,Ashwood Park,2024-01-12T12:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T12:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.12
341406,Ashwood Park,2024-01-12T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.0
341406,Ashwood Park,2024-01-12T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.0
341406,Ashwood Park,2024-01-12T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97995
341406,Ashwood Park,2024-01-12T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9808
341406,Ashwood Park,2024-01-12T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89368
341406,Ashwood Park,2024-01-12T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-12T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-12T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
341406,Ashwood Park,2024-01-12T12:30:00.000+00:00,feeder,3,N Current (Min),A,15.62
341406,Ashwood Park,2024-01-12T12:30:00.000+00:00,feeder,3,N Current (Max),A,24.62
341406,Ashwood Park,2024-01-12T12:30:00.000+00:00,feeder,3,N Current (RMS),A,20.0
341406,Ashwood Park,2024-01-12T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.38
341406,Ashwood Park,2024-01-12T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,14.88
341406,Ashwood Park,2024-01-12T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.75
341406,Ashwood Park,2024-01-12T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,22.12
341406,Ashwood Park,2024-01-12T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,30.12
341406,Ashwood Park,2024-01-12T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.88
341406,Ashwood Park,2024-01-12T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.25
341406,Ashwood Park,2024-01-12T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,13.0
341406,Ashwood Park,2024-01-12T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.25
341406,Ashwood Park,2024-01-12T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-168.44
341406,Ashwood Park,2024-01-12T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-66.69
341406,Ashwood Park,2024-01-12T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,24.81
341406,Ashwood Park,2024-01-12T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.01216
341406,Ashwood Park,2024-01-12T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.34862
341406,Ashwood Park,2024-01-12T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.27034
341406,Ashwood Park,2024-01-12T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T12:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T12:30:00.000+00:00,feeder,2,N Current (Max),A,1.12
341406,Ashwood Park,2024-01-12T12:30:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
341406,Ashwood Park,2024-01-12T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
341406,Ashwood Park,2024-01-12T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-12T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-12T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
341406,Ashwood Park,2024-01-12T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
341406,Ashwood Park,2024-01-12T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
341406,Ashwood Park,2024-01-12T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9892
341406,Ashwood Park,2024-01-12T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99203
341406,Ashwood Park,2024-01-12T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98877
341406,Ashwood Park,2024-01-12T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-12T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-12T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
341406,Ashwood Park,2024-01-12T12:30:00.000+00:00,feeder,1,N Current (Min),A,50.0
341406,Ashwood Park,2024-01-12T12:30:00.000+00:00,feeder,1,N Current (Max),A,22.75
341406,Ashwood Park,2024-01-12T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,26.12
341406,Ashwood Park,2024-01-12T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,53.12
341406,Ashwood Park,2024-01-12T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.62
341406,Ashwood Park,2024-01-12T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,46.88
341406,Ashwood Park,2024-01-12T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,91.38
341406,Ashwood Park,2024-01-12T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.88
341406,Ashwood Park,2024-01-12T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,41.62
341406,Ashwood Park,2024-01-12T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,72.0
341406,Ashwood Park,2024-01-12T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.25
341406,Ashwood Park,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.8
341406,Ashwood Park,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.73
341406,Ashwood Park,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
341406,Ashwood Park,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.08
341406,Ashwood Park,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.55
341406,Ashwood Park,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
341406,Ashwood Park,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.55
341406,Ashwood Park,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.14
341406,Ashwood Park,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
341406,Ashwood Park,2024-01-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
341406,Ashwood Park,2024-01-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
341406,Ashwood Park,2024-01-12T12:30:00.000+00:00,busbar,,N Current (Min),A,23.0
341406,Ashwood Park,2024-01-12T12:30:00.000+00:00,busbar,,N Current (Max),A,66.75
341406,Ashwood Park,2024-01-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,38.62
341406,Ashwood Park,2024-01-12T12:30:00.000+00:00,busbar,,L3 Current (Min),A,32.75
341406,Ashwood Park,2024-01-12T12:30:00.000+00:00,busbar,,L3 Current (Max),A,59.75
341406,Ashwood Park,2024-01-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
341406,Ashwood Park,2024-01-12T12:30:00.000+00:00,busbar,,L2 Current (Min),A,74.0
341406,Ashwood Park,2024-01-12T12:30:00.000+00:00,busbar,,L2 Current (Max),A,114.12
341406,Ashwood Park,2024-01-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.88
341406,Ashwood Park,2024-01-12T12:30:00.000+00:00,busbar,,L1 Current (Min),A,46.0
341406,Ashwood Park,2024-01-12T12:30:00.000+00:00,busbar,,L1 Current (Max),A,75.88
341406,Ashwood Park,2024-01-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.38
341406,Ashwood Park,2024-01-12T12:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T12:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.5
341406,Ashwood Park,2024-01-12T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.31
341406,Ashwood Park,2024-01-12T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.62
341406,Ashwood Park,2024-01-12T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98108
341406,Ashwood Park,2024-01-12T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98224
341406,Ashwood Park,2024-01-12T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83432
341406,Ashwood Park,2024-01-12T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-12T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-12T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
341406,Ashwood Park,2024-01-12T12:20:00.000+00:00,feeder,3,N Current (Min),A,16.0
341406,Ashwood Park,2024-01-12T12:20:00.000+00:00,feeder,3,N Current (Max),A,34.12
341406,Ashwood Park,2024-01-12T12:20:00.000+00:00,feeder,3,N Current (RMS),A,20.12
341406,Ashwood Park,2024-01-12T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
341406,Ashwood Park,2024-01-12T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,20.88
341406,Ashwood Park,2024-01-12T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.75
341406,Ashwood Park,2024-01-12T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,21.25
341406,Ashwood Park,2024-01-12T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,40.0
341406,Ashwood Park,2024-01-12T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.88
341406,Ashwood Park,2024-01-12T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.0
341406,Ashwood Park,2024-01-12T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,4.75
341406,Ashwood Park,2024-01-12T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.75
341406,Ashwood Park,2024-01-12T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.06
341406,Ashwood Park,2024-01-12T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-49.06
341406,Ashwood Park,2024-01-12T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,45.62
341406,Ashwood Park,2024-01-12T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.02074
341406,Ashwood Park,2024-01-12T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.26961
341406,Ashwood Park,2024-01-12T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.18251
341406,Ashwood Park,2024-01-12T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T12:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T12:20:00.000+00:00,feeder,2,N Current (Max),A,5.38
341406,Ashwood Park,2024-01-12T12:20:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,2.88
341406,Ashwood Park,2024-01-12T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.75
341406,Ashwood Park,2024-01-12T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-12T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-12T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
341406,Ashwood Park,2024-01-12T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
341406,Ashwood Park,2024-01-12T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
341406,Ashwood Park,2024-01-12T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99426
341406,Ashwood Park,2024-01-12T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98825
341406,Ashwood Park,2024-01-12T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99106
341406,Ashwood Park,2024-01-12T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-12T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-12T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
341406,Ashwood Park,2024-01-12T12:20:00.000+00:00,feeder,1,N Current (Min),A,48.75
341406,Ashwood Park,2024-01-12T12:20:00.000+00:00,feeder,1,N Current (Max),A,20.12
341406,Ashwood Park,2024-01-12T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,30.5
341406,Ashwood Park,2024-01-12T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,72.62
341406,Ashwood Park,2024-01-12T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.38
341406,Ashwood Park,2024-01-12T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,40.25
341406,Ashwood Park,2024-01-12T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,64.0
341406,Ashwood Park,2024-01-12T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
341406,Ashwood Park,2024-01-12T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,42.75
341406,Ashwood Park,2024-01-12T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,87.25
341406,Ashwood Park,2024-01-12T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.12
341406,Ashwood Park,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.66
341406,Ashwood Park,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.2
341406,Ashwood Park,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
341406,Ashwood Park,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.94
341406,Ashwood Park,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.25
341406,Ashwood Park,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
341406,Ashwood Park,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.58
341406,Ashwood Park,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.03
341406,Ashwood Park,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
341406,Ashwood Park,2024-01-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
341406,Ashwood Park,2024-01-12T12:20:00.000+00:00,busbar,,N Current (Min),A,14.25
341406,Ashwood Park,2024-01-12T12:20:00.000+00:00,busbar,,N Current (Max),A,48.5
341406,Ashwood Park,2024-01-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,23.75
341406,Ashwood Park,2024-01-12T12:20:00.000+00:00,busbar,,L3 Current (Min),A,37.25
341406,Ashwood Park,2024-01-12T12:20:00.000+00:00,busbar,,L3 Current (Max),A,79.62
341406,Ashwood Park,2024-01-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.12
341406,Ashwood Park,2024-01-12T12:20:00.000+00:00,busbar,,L2 Current (Min),A,62.0
341406,Ashwood Park,2024-01-12T12:20:00.000+00:00,busbar,,L2 Current (Max),A,92.62
341406,Ashwood Park,2024-01-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.88
341406,Ashwood Park,2024-01-12T12:20:00.000+00:00,busbar,,L1 Current (Min),A,46.0
341406,Ashwood Park,2024-01-12T12:20:00.000+00:00,busbar,,L1 Current (Max),A,90.38
341406,Ashwood Park,2024-01-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.62
341406,Ashwood Park,2024-01-12T12:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T12:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.44
341406,Ashwood Park,2024-01-12T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.06
341406,Ashwood Park,2024-01-12T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.37
341406,Ashwood Park,2024-01-12T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9971
341406,Ashwood Park,2024-01-12T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98175
341406,Ashwood Park,2024-01-12T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77758
341406,Ashwood Park,2024-01-12T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-12T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-12T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
341406,Ashwood Park,2024-01-12T12:10:00.000+00:00,feeder,3,N Current (Min),A,15.88
341406,Ashwood Park,2024-01-12T12:10:00.000+00:00,feeder,3,N Current (Max),A,26.5
341406,Ashwood Park,2024-01-12T12:10:00.000+00:00,feeder,3,N Current (RMS),A,18.38
341406,Ashwood Park,2024-01-12T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.38
341406,Ashwood Park,2024-01-12T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,26.25
341406,Ashwood Park,2024-01-12T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
341406,Ashwood Park,2024-01-12T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,21.25
341406,Ashwood Park,2024-01-12T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,33.12
341406,Ashwood Park,2024-01-12T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.75
341406,Ashwood Park,2024-01-12T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.75
341406,Ashwood Park,2024-01-12T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,4.88
341406,Ashwood Park,2024-01-12T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.25
341406,Ashwood Park,2024-01-12T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,94.38
341406,Ashwood Park,2024-01-12T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-72.0
341406,Ashwood Park,2024-01-12T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,87.94
341406,Ashwood Park,2024-01-12T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.02406
341406,Ashwood Park,2024-01-12T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.29787
341406,Ashwood Park,2024-01-12T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.19191
341406,Ashwood Park,2024-01-12T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T12:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T12:10:00.000+00:00,feeder,2,N Current (Max),A,3.12
341406,Ashwood Park,2024-01-12T12:10:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
341406,Ashwood Park,2024-01-12T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-12T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-12T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-12T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
341406,Ashwood Park,2024-01-12T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
341406,Ashwood Park,2024-01-12T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
341406,Ashwood Park,2024-01-12T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99561
341406,Ashwood Park,2024-01-12T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99191
341406,Ashwood Park,2024-01-12T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99399
341406,Ashwood Park,2024-01-12T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-12T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-12T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
341406,Ashwood Park,2024-01-12T12:10:00.000+00:00,feeder,1,N Current (Min),A,64.62
341406,Ashwood Park,2024-01-12T12:10:00.000+00:00,feeder,1,N Current (Max),A,30.38
341406,Ashwood Park,2024-01-12T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,38.12
341406,Ashwood Park,2024-01-12T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,67.75
341406,Ashwood Park,2024-01-12T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.25
341406,Ashwood Park,2024-01-12T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,40.75
341406,Ashwood Park,2024-01-12T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,82.25
341406,Ashwood Park,2024-01-12T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.88
341406,Ashwood Park,2024-01-12T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,36.12
341406,Ashwood Park,2024-01-12T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,111.5
341406,Ashwood Park,2024-01-12T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.38
341406,Ashwood Park,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.48
341406,Ashwood Park,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.42
341406,Ashwood Park,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
341406,Ashwood Park,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.17
341406,Ashwood Park,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.95
341406,Ashwood Park,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
341406,Ashwood Park,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.83
341406,Ashwood Park,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.45
341406,Ashwood Park,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
341406,Ashwood Park,2024-01-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
341406,Ashwood Park,2024-01-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
341406,Ashwood Park,2024-01-12T12:10:00.000+00:00,busbar,,N Current (Min),A,14.5
341406,Ashwood Park,2024-01-12T12:10:00.000+00:00,busbar,,N Current (Max),A,52.25
341406,Ashwood Park,2024-01-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,29.88
341406,Ashwood Park,2024-01-12T12:10:00.000+00:00,busbar,,L3 Current (Min),A,59.0
341406,Ashwood Park,2024-01-12T12:10:00.000+00:00,busbar,,L3 Current (Max),A,88.38
341406,Ashwood Park,2024-01-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.88
341406,Ashwood Park,2024-01-12T12:10:00.000+00:00,busbar,,L2 Current (Min),A,62.5
341406,Ashwood Park,2024-01-12T12:10:00.000+00:00,busbar,,L2 Current (Max),A,108.88
341406,Ashwood Park,2024-01-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.62
341406,Ashwood Park,2024-01-12T12:10:00.000+00:00,busbar,,L1 Current (Min),A,39.0
341406,Ashwood Park,2024-01-12T12:10:00.000+00:00,busbar,,L1 Current (Max),A,114.25
341406,Ashwood Park,2024-01-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.25
341406,Ashwood Park,2024-01-12T12:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T12:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.38
341406,Ashwood Park,2024-01-12T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.31
341406,Ashwood Park,2024-01-12T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.62
341406,Ashwood Park,2024-01-12T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99643
341406,Ashwood Park,2024-01-12T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98364
341406,Ashwood Park,2024-01-12T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77819
341406,Ashwood Park,2024-01-12T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-12T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-12T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
341406,Ashwood Park,2024-01-12T12:00:00.000+00:00,feeder,3,N Current (Min),A,15.12
341406,Ashwood Park,2024-01-12T12:00:00.000+00:00,feeder,3,N Current (Max),A,22.0
341406,Ashwood Park,2024-01-12T12:00:00.000+00:00,feeder,3,N Current (RMS),A,18.75
341406,Ashwood Park,2024-01-12T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,19.75
341406,Ashwood Park,2024-01-12T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,22.75
341406,Ashwood Park,2024-01-12T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.38
341406,Ashwood Park,2024-01-12T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,21.62
341406,Ashwood Park,2024-01-12T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,29.75
341406,Ashwood Park,2024-01-12T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.62
341406,Ashwood Park,2024-01-12T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.88
341406,Ashwood Park,2024-01-12T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,4.25
341406,Ashwood Park,2024-01-12T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.25
341406,Ashwood Park,2024-01-12T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,90.88
341406,Ashwood Park,2024-01-12T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-61.06
341406,Ashwood Park,2024-01-12T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.06
341406,Ashwood Park,2024-01-12T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.04097
341406,Ashwood Park,2024-01-12T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.26995
341406,Ashwood Park,2024-01-12T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.20998
341406,Ashwood Park,2024-01-12T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T12:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T12:00:00.000+00:00,feeder,2,N Current (Max),A,4.0
341406,Ashwood Park,2024-01-12T12:00:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,2.25
341406,Ashwood Park,2024-01-12T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,1.38
341406,Ashwood Park,2024-01-12T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-12T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-12T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
341406,Ashwood Park,2024-01-12T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
341406,Ashwood Park,2024-01-12T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
341406,Ashwood Park,2024-01-12T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99124
341406,Ashwood Park,2024-01-12T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99286
341406,Ashwood Park,2024-01-12T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99741
341406,Ashwood Park,2024-01-12T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-12T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-12T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
341406,Ashwood Park,2024-01-12T12:00:00.000+00:00,feeder,1,N Current (Min),A,72.12
341406,Ashwood Park,2024-01-12T12:00:00.000+00:00,feeder,1,N Current (Max),A,48.5
341406,Ashwood Park,2024-01-12T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,30.5
341406,Ashwood Park,2024-01-12T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,60.88
341406,Ashwood Park,2024-01-12T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.62
341406,Ashwood Park,2024-01-12T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,47.5
341406,Ashwood Park,2024-01-12T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,94.25
341406,Ashwood Park,2024-01-12T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.88
341406,Ashwood Park,2024-01-12T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,74.12
341406,Ashwood Park,2024-01-12T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,114.88
341406,Ashwood Park,2024-01-12T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,90.75
341406,Ashwood Park,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.64
341406,Ashwood Park,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.5
341406,Ashwood Park,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
341406,Ashwood Park,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.31
341406,Ashwood Park,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.06
341406,Ashwood Park,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
341406,Ashwood Park,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.38
341406,Ashwood Park,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.64
341406,Ashwood Park,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
341406,Ashwood Park,2024-01-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
341406,Ashwood Park,2024-01-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
341406,Ashwood Park,2024-01-12T12:00:00.000+00:00,busbar,,N Current (Min),A,20.75
341406,Ashwood Park,2024-01-12T12:00:00.000+00:00,busbar,,N Current (Max),A,62.62
341406,Ashwood Park,2024-01-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,41.38
341406,Ashwood Park,2024-01-12T12:00:00.000+00:00,busbar,,L3 Current (Min),A,50.62
341406,Ashwood Park,2024-01-12T12:00:00.000+00:00,busbar,,L3 Current (Max),A,81.0
341406,Ashwood Park,2024-01-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
341406,Ashwood Park,2024-01-12T12:00:00.000+00:00,busbar,,L2 Current (Min),A,68.75
341406,Ashwood Park,2024-01-12T12:00:00.000+00:00,busbar,,L2 Current (Max),A,121.75
341406,Ashwood Park,2024-01-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
341406,Ashwood Park,2024-01-12T12:00:00.000+00:00,busbar,,L1 Current (Min),A,76.75
341406,Ashwood Park,2024-01-12T12:00:00.000+00:00,busbar,,L1 Current (Max),A,117.88
341406,Ashwood Park,2024-01-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
341406,Ashwood Park,2024-01-12T12:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T12:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.81
341406,Ashwood Park,2024-01-12T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.5
341406,Ashwood Park,2024-01-12T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.19
341406,Ashwood Park,2024-01-12T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99756
341406,Ashwood Park,2024-01-12T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98602
341406,Ashwood Park,2024-01-12T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88397
341406,Ashwood Park,2024-01-12T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-12T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-12T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
341406,Ashwood Park,2024-01-12T11:50:00.000+00:00,feeder,3,N Current (Min),A,6.75
341406,Ashwood Park,2024-01-12T11:50:00.000+00:00,feeder,3,N Current (Max),A,28.38
341406,Ashwood Park,2024-01-12T11:50:00.000+00:00,feeder,3,N Current (RMS),A,16.88
341406,Ashwood Park,2024-01-12T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,20.0
341406,Ashwood Park,2024-01-12T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,23.12
341406,Ashwood Park,2024-01-12T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.12
341406,Ashwood Park,2024-01-12T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,21.75
341406,Ashwood Park,2024-01-12T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,35.25
341406,Ashwood Park,2024-01-12T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.25
341406,Ashwood Park,2024-01-12T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.62
341406,Ashwood Park,2024-01-12T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,15.25
341406,Ashwood Park,2024-01-12T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
341406,Ashwood Park,2024-01-12T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,20.68
341406,Ashwood Park,2024-01-12T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-76.44
341406,Ashwood Park,2024-01-12T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.44
341406,Ashwood Park,2024-01-12T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.04649
341406,Ashwood Park,2024-01-12T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.20903
341406,Ashwood Park,2024-01-12T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.17128
341406,Ashwood Park,2024-01-12T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T11:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T11:50:00.000+00:00,feeder,2,N Current (Max),A,2.38
341406,Ashwood Park,2024-01-12T11:50:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
341406,Ashwood Park,2024-01-12T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-12T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-12T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-12T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
341406,Ashwood Park,2024-01-12T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
341406,Ashwood Park,2024-01-12T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
341406,Ashwood Park,2024-01-12T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
