Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-12T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99014
341406,Ashwood Park,2024-01-12T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99036
341406,Ashwood Park,2024-01-12T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99652
341406,Ashwood Park,2024-01-12T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-12T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-12T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
341406,Ashwood Park,2024-01-12T11:50:00.000+00:00,feeder,1,N Current (Min),A,57.75
341406,Ashwood Park,2024-01-12T11:50:00.000+00:00,feeder,1,N Current (Max),A,38.25
341406,Ashwood Park,2024-01-12T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,27.88
341406,Ashwood Park,2024-01-12T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,47.62
341406,Ashwood Park,2024-01-12T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.62
341406,Ashwood Park,2024-01-12T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,43.38
341406,Ashwood Park,2024-01-12T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,75.75
341406,Ashwood Park,2024-01-12T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.25
341406,Ashwood Park,2024-01-12T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,64.5
341406,Ashwood Park,2024-01-12T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,101.0
341406,Ashwood Park,2024-01-12T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,80.0
341406,Ashwood Park,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.12
341406,Ashwood Park,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.94
341406,Ashwood Park,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
341406,Ashwood Park,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.22
341406,Ashwood Park,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.38
341406,Ashwood Park,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
341406,Ashwood Park,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.3
341406,Ashwood Park,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.92
341406,Ashwood Park,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
341406,Ashwood Park,2024-01-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
341406,Ashwood Park,2024-01-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
341406,Ashwood Park,2024-01-12T11:50:00.000+00:00,busbar,,N Current (Min),A,16.62
341406,Ashwood Park,2024-01-12T11:50:00.000+00:00,busbar,,N Current (Max),A,50.62
341406,Ashwood Park,2024-01-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,31.88
341406,Ashwood Park,2024-01-12T11:50:00.000+00:00,busbar,,L3 Current (Min),A,49.12
341406,Ashwood Park,2024-01-12T11:50:00.000+00:00,busbar,,L3 Current (Max),A,69.5
341406,Ashwood Park,2024-01-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.75
341406,Ashwood Park,2024-01-12T11:50:00.000+00:00,busbar,,L2 Current (Min),A,68.0
341406,Ashwood Park,2024-01-12T11:50:00.000+00:00,busbar,,L2 Current (Max),A,103.12
341406,Ashwood Park,2024-01-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
341406,Ashwood Park,2024-01-12T11:50:00.000+00:00,busbar,,L1 Current (Min),A,66.75
341406,Ashwood Park,2024-01-12T11:50:00.000+00:00,busbar,,L1 Current (Max),A,104.75
341406,Ashwood Park,2024-01-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.38
341406,Ashwood Park,2024-01-12T11:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T11:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.19
341406,Ashwood Park,2024-01-12T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.56
341406,Ashwood Park,2024-01-12T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.25
341406,Ashwood Park,2024-01-12T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99814
341406,Ashwood Park,2024-01-12T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9841
341406,Ashwood Park,2024-01-12T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92819
341406,Ashwood Park,2024-01-12T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-12T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-12T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
341406,Ashwood Park,2024-01-12T11:40:00.000+00:00,feeder,3,N Current (Min),A,13.75
341406,Ashwood Park,2024-01-12T11:40:00.000+00:00,feeder,3,N Current (Max),A,42.75
341406,Ashwood Park,2024-01-12T11:40:00.000+00:00,feeder,3,N Current (RMS),A,21.12
341406,Ashwood Park,2024-01-12T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.5
341406,Ashwood Park,2024-01-12T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,27.38
341406,Ashwood Park,2024-01-12T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.62
341406,Ashwood Park,2024-01-12T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.0
341406,Ashwood Park,2024-01-12T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,53.5
341406,Ashwood Park,2024-01-12T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.88
341406,Ashwood Park,2024-01-12T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,2.62
341406,Ashwood Park,2024-01-12T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,11.75
341406,Ashwood Park,2024-01-12T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.25
341406,Ashwood Park,2024-01-12T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-67.5
341406,Ashwood Park,2024-01-12T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-81.13
341406,Ashwood Park,2024-01-12T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.63
341406,Ashwood Park,2024-01-12T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.0363
341406,Ashwood Park,2024-01-12T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.269
341406,Ashwood Park,2024-01-12T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.19136
341406,Ashwood Park,2024-01-12T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T11:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T11:40:00.000+00:00,feeder,2,N Current (Max),A,3.12
341406,Ashwood Park,2024-01-12T11:40:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
341406,Ashwood Park,2024-01-12T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
341406,Ashwood Park,2024-01-12T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-12T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-12T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
341406,Ashwood Park,2024-01-12T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
341406,Ashwood Park,2024-01-12T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
341406,Ashwood Park,2024-01-12T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98773
341406,Ashwood Park,2024-01-12T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99219
341406,Ashwood Park,2024-01-12T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99472
341406,Ashwood Park,2024-01-12T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
341406,Ashwood Park,2024-01-12T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-12T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
341406,Ashwood Park,2024-01-12T11:40:00.000+00:00,feeder,1,N Current (Min),A,52.0
341406,Ashwood Park,2024-01-12T11:40:00.000+00:00,feeder,1,N Current (Max),A,35.62
341406,Ashwood Park,2024-01-12T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,25.88
341406,Ashwood Park,2024-01-12T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,46.25
341406,Ashwood Park,2024-01-12T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.88
341406,Ashwood Park,2024-01-12T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,48.88
341406,Ashwood Park,2024-01-12T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,79.62
341406,Ashwood Park,2024-01-12T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.88
341406,Ashwood Park,2024-01-12T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,59.12
341406,Ashwood Park,2024-01-12T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,89.38
341406,Ashwood Park,2024-01-12T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,74.12
341406,Ashwood Park,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.39
341406,Ashwood Park,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.89
341406,Ashwood Park,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
341406,Ashwood Park,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.56
341406,Ashwood Park,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.3
341406,Ashwood Park,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
341406,Ashwood Park,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.97
341406,Ashwood Park,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.86
341406,Ashwood Park,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
341406,Ashwood Park,2024-01-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
341406,Ashwood Park,2024-01-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
341406,Ashwood Park,2024-01-12T11:40:00.000+00:00,busbar,,N Current (Min),A,15.75
341406,Ashwood Park,2024-01-12T11:40:00.000+00:00,busbar,,N Current (Max),A,70.75
341406,Ashwood Park,2024-01-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
341406,Ashwood Park,2024-01-12T11:40:00.000+00:00,busbar,,L3 Current (Min),A,46.62
341406,Ashwood Park,2024-01-12T11:40:00.000+00:00,busbar,,L3 Current (Max),A,67.88
341406,Ashwood Park,2024-01-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
341406,Ashwood Park,2024-01-12T11:40:00.000+00:00,busbar,,L2 Current (Min),A,64.62
341406,Ashwood Park,2024-01-12T11:40:00.000+00:00,busbar,,L2 Current (Max),A,132.5
341406,Ashwood Park,2024-01-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.75
341406,Ashwood Park,2024-01-12T11:40:00.000+00:00,busbar,,L1 Current (Min),A,62.38
341406,Ashwood Park,2024-01-12T11:40:00.000+00:00,busbar,,L1 Current (Max),A,92.88
341406,Ashwood Park,2024-01-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.38
341406,Ashwood Park,2024-01-12T11:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T11:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.69
341406,Ashwood Park,2024-01-12T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.06
341406,Ashwood Park,2024-01-12T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.19
341406,Ashwood Park,2024-01-12T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99884
341406,Ashwood Park,2024-01-12T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97934
341406,Ashwood Park,2024-01-12T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9158
341406,Ashwood Park,2024-01-12T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-12T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-12T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
341406,Ashwood Park,2024-01-12T11:30:00.000+00:00,feeder,3,N Current (Min),A,5.0
341406,Ashwood Park,2024-01-12T11:30:00.000+00:00,feeder,3,N Current (Max),A,27.62
341406,Ashwood Park,2024-01-12T11:30:00.000+00:00,feeder,3,N Current (RMS),A,18.62
341406,Ashwood Park,2024-01-12T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,21.12
341406,Ashwood Park,2024-01-12T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,39.5
341406,Ashwood Park,2024-01-12T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.12
341406,Ashwood Park,2024-01-12T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,14.25
341406,Ashwood Park,2024-01-12T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,29.12
341406,Ashwood Park,2024-01-12T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.12
341406,Ashwood Park,2024-01-12T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
341406,Ashwood Park,2024-01-12T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,15.88
341406,Ashwood Park,2024-01-12T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.38
341406,Ashwood Park,2024-01-12T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-116.81
341406,Ashwood Park,2024-01-12T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-74.62
341406,Ashwood Park,2024-01-12T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
341406,Ashwood Park,2024-01-12T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.01204
341406,Ashwood Park,2024-01-12T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.26958
341406,Ashwood Park,2024-01-12T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.18654
341406,Ashwood Park,2024-01-12T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T11:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T11:30:00.000+00:00,feeder,2,N Current (Max),A,1.25
341406,Ashwood Park,2024-01-12T11:30:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
341406,Ashwood Park,2024-01-12T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
341406,Ashwood Park,2024-01-12T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-12T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-12T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.31
341406,Ashwood Park,2024-01-12T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
341406,Ashwood Park,2024-01-12T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
341406,Ashwood Park,2024-01-12T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98987
341406,Ashwood Park,2024-01-12T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99316
341406,Ashwood Park,2024-01-12T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99585
341406,Ashwood Park,2024-01-12T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-12T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-12T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
341406,Ashwood Park,2024-01-12T11:30:00.000+00:00,feeder,1,N Current (Min),A,48.25
341406,Ashwood Park,2024-01-12T11:30:00.000+00:00,feeder,1,N Current (Max),A,35.12
341406,Ashwood Park,2024-01-12T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,25.75
341406,Ashwood Park,2024-01-12T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,46.62
341406,Ashwood Park,2024-01-12T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.38
341406,Ashwood Park,2024-01-12T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,44.0
341406,Ashwood Park,2024-01-12T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,80.5
341406,Ashwood Park,2024-01-12T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.0
341406,Ashwood Park,2024-01-12T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,61.5
341406,Ashwood Park,2024-01-12T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,85.0
341406,Ashwood Park,2024-01-12T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.88
341406,Ashwood Park,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.34
341406,Ashwood Park,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.48
341406,Ashwood Park,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
341406,Ashwood Park,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.58
341406,Ashwood Park,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.84
341406,Ashwood Park,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
341406,Ashwood Park,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.78
341406,Ashwood Park,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.97
341406,Ashwood Park,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
341406,Ashwood Park,2024-01-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
341406,Ashwood Park,2024-01-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
341406,Ashwood Park,2024-01-12T11:30:00.000+00:00,busbar,,N Current (Min),A,13.0
341406,Ashwood Park,2024-01-12T11:30:00.000+00:00,busbar,,N Current (Max),A,36.25
341406,Ashwood Park,2024-01-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,23.38
341406,Ashwood Park,2024-01-12T11:30:00.000+00:00,busbar,,L3 Current (Min),A,52.5
341406,Ashwood Park,2024-01-12T11:30:00.000+00:00,busbar,,L3 Current (Max),A,78.75
341406,Ashwood Park,2024-01-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.38
341406,Ashwood Park,2024-01-12T11:30:00.000+00:00,busbar,,L2 Current (Min),A,59.0
341406,Ashwood Park,2024-01-12T11:30:00.000+00:00,busbar,,L2 Current (Max),A,98.38
341406,Ashwood Park,2024-01-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.12
341406,Ashwood Park,2024-01-12T11:30:00.000+00:00,busbar,,L1 Current (Min),A,68.38
341406,Ashwood Park,2024-01-12T11:30:00.000+00:00,busbar,,L1 Current (Max),A,97.25
341406,Ashwood Park,2024-01-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.12
341406,Ashwood Park,2024-01-12T11:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T11:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.19
341406,Ashwood Park,2024-01-12T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.56
341406,Ashwood Park,2024-01-12T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.44
341406,Ashwood Park,2024-01-12T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99854
341406,Ashwood Park,2024-01-12T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97937
341406,Ashwood Park,2024-01-12T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8229
341406,Ashwood Park,2024-01-12T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-12T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-12T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
341406,Ashwood Park,2024-01-12T11:20:00.000+00:00,feeder,3,N Current (Min),A,14.88
341406,Ashwood Park,2024-01-12T11:20:00.000+00:00,feeder,3,N Current (Max),A,28.5
341406,Ashwood Park,2024-01-12T11:20:00.000+00:00,feeder,3,N Current (RMS),A,20.88
341406,Ashwood Park,2024-01-12T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,20.62
341406,Ashwood Park,2024-01-12T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,39.75
341406,Ashwood Park,2024-01-12T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.62
341406,Ashwood Park,2024-01-12T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,18.12
341406,Ashwood Park,2024-01-12T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,31.0
341406,Ashwood Park,2024-01-12T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.75
341406,Ashwood Park,2024-01-12T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.75
341406,Ashwood Park,2024-01-12T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,4.0
341406,Ashwood Park,2024-01-12T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.38
341406,Ashwood Park,2024-01-12T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-133.69
341406,Ashwood Park,2024-01-12T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-62.06
341406,Ashwood Park,2024-01-12T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,68.94
341406,Ashwood Park,2024-01-12T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.02303
341406,Ashwood Park,2024-01-12T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.31432
341406,Ashwood Park,2024-01-12T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.19277
341406,Ashwood Park,2024-01-12T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T11:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T11:20:00.000+00:00,feeder,2,N Current (Max),A,2.62
341406,Ashwood Park,2024-01-12T11:20:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
341406,Ashwood Park,2024-01-12T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-12T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-12T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-12T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
341406,Ashwood Park,2024-01-12T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
341406,Ashwood Park,2024-01-12T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
341406,Ashwood Park,2024-01-12T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99063
341406,Ashwood Park,2024-01-12T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99475
341406,Ashwood Park,2024-01-12T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99368
341406,Ashwood Park,2024-01-12T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-12T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-12T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
341406,Ashwood Park,2024-01-12T11:20:00.000+00:00,feeder,1,N Current (Min),A,351.25
341406,Ashwood Park,2024-01-12T11:20:00.000+00:00,feeder,1,N Current (Max),A,29.88
341406,Ashwood Park,2024-01-12T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,27.25
341406,Ashwood Park,2024-01-12T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,51.75
341406,Ashwood Park,2024-01-12T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.88
341406,Ashwood Park,2024-01-12T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,54.38
341406,Ashwood Park,2024-01-12T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,76.75
341406,Ashwood Park,2024-01-12T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.0
341406,Ashwood Park,2024-01-12T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,44.75
341406,Ashwood Park,2024-01-12T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,311.75
341406,Ashwood Park,2024-01-12T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.25
341406,Ashwood Park,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.66
341406,Ashwood Park,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.39
341406,Ashwood Park,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
341406,Ashwood Park,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.19
341406,Ashwood Park,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.91
341406,Ashwood Park,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
341406,Ashwood Park,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.84
341406,Ashwood Park,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.8
341406,Ashwood Park,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
341406,Ashwood Park,2024-01-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
341406,Ashwood Park,2024-01-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
341406,Ashwood Park,2024-01-12T11:20:00.000+00:00,busbar,,N Current (Min),A,13.75
341406,Ashwood Park,2024-01-12T11:20:00.000+00:00,busbar,,N Current (Max),A,366.75
341406,Ashwood Park,2024-01-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,22.38
341406,Ashwood Park,2024-01-12T11:20:00.000+00:00,busbar,,L3 Current (Min),A,48.62
341406,Ashwood Park,2024-01-12T11:20:00.000+00:00,busbar,,L3 Current (Max),A,85.12
341406,Ashwood Park,2024-01-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.38
341406,Ashwood Park,2024-01-12T11:20:00.000+00:00,busbar,,L2 Current (Min),A,76.25
341406,Ashwood Park,2024-01-12T11:20:00.000+00:00,busbar,,L2 Current (Max),A,98.38
341406,Ashwood Park,2024-01-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.75
341406,Ashwood Park,2024-01-12T11:20:00.000+00:00,busbar,,L1 Current (Min),A,47.88
341406,Ashwood Park,2024-01-12T11:20:00.000+00:00,busbar,,L1 Current (Max),A,310.0
341406,Ashwood Park,2024-01-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.25
341406,Ashwood Park,2024-01-12T11:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T11:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.38
341406,Ashwood Park,2024-01-12T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.25
341406,Ashwood Park,2024-01-12T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.25
341406,Ashwood Park,2024-01-12T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99841
341406,Ashwood Park,2024-01-12T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98373
341406,Ashwood Park,2024-01-12T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.7713
341406,Ashwood Park,2024-01-12T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
341406,Ashwood Park,2024-01-12T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-12T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
341406,Ashwood Park,2024-01-12T11:10:00.000+00:00,feeder,3,N Current (Min),A,11.0
341406,Ashwood Park,2024-01-12T11:10:00.000+00:00,feeder,3,N Current (Max),A,26.25
341406,Ashwood Park,2024-01-12T11:10:00.000+00:00,feeder,3,N Current (RMS),A,19.62
341406,Ashwood Park,2024-01-12T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,20.0
341406,Ashwood Park,2024-01-12T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,36.38
341406,Ashwood Park,2024-01-12T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
341406,Ashwood Park,2024-01-12T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,18.5
341406,Ashwood Park,2024-01-12T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,27.0
341406,Ashwood Park,2024-01-12T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.88
341406,Ashwood Park,2024-01-12T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.0
341406,Ashwood Park,2024-01-12T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,10.25
341406,Ashwood Park,2024-01-12T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
341406,Ashwood Park,2024-01-12T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,178.06
341406,Ashwood Park,2024-01-12T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-58.63
341406,Ashwood Park,2024-01-12T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
341406,Ashwood Park,2024-01-12T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.04475
341406,Ashwood Park,2024-01-12T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.26
341406,Ashwood Park,2024-01-12T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.18917
341406,Ashwood Park,2024-01-12T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T11:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T11:10:00.000+00:00,feeder,2,N Current (Max),A,3.38
341406,Ashwood Park,2024-01-12T11:10:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.0
341406,Ashwood Park,2024-01-12T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
341406,Ashwood Park,2024-01-12T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-12T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-12T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
341406,Ashwood Park,2024-01-12T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
341406,Ashwood Park,2024-01-12T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
341406,Ashwood Park,2024-01-12T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9931
341406,Ashwood Park,2024-01-12T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99365
341406,Ashwood Park,2024-01-12T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99683
341406,Ashwood Park,2024-01-12T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-12T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-12T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
341406,Ashwood Park,2024-01-12T11:10:00.000+00:00,feeder,1,N Current (Min),A,59.0
341406,Ashwood Park,2024-01-12T11:10:00.000+00:00,feeder,1,N Current (Max),A,34.88
341406,Ashwood Park,2024-01-12T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,26.62
341406,Ashwood Park,2024-01-12T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,53.88
341406,Ashwood Park,2024-01-12T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
341406,Ashwood Park,2024-01-12T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,46.5
341406,Ashwood Park,2024-01-12T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,94.12
341406,Ashwood Park,2024-01-12T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.88
341406,Ashwood Park,2024-01-12T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,64.5
341406,Ashwood Park,2024-01-12T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,90.12
341406,Ashwood Park,2024-01-12T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,76.0
341406,Ashwood Park,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.73
341406,Ashwood Park,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.59
341406,Ashwood Park,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
341406,Ashwood Park,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.64
341406,Ashwood Park,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.02
341406,Ashwood Park,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
341406,Ashwood Park,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.75
341406,Ashwood Park,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.73
341406,Ashwood Park,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
341406,Ashwood Park,2024-01-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
341406,Ashwood Park,2024-01-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
341406,Ashwood Park,2024-01-12T11:10:00.000+00:00,busbar,,N Current (Min),A,14.5
341406,Ashwood Park,2024-01-12T11:10:00.000+00:00,busbar,,N Current (Max),A,58.25
341406,Ashwood Park,2024-01-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,25.75
341406,Ashwood Park,2024-01-12T11:10:00.000+00:00,busbar,,L3 Current (Min),A,47.75
341406,Ashwood Park,2024-01-12T11:10:00.000+00:00,busbar,,L3 Current (Max),A,78.0
341406,Ashwood Park,2024-01-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
341406,Ashwood Park,2024-01-12T11:10:00.000+00:00,busbar,,L2 Current (Min),A,68.25
341406,Ashwood Park,2024-01-12T11:10:00.000+00:00,busbar,,L2 Current (Max),A,116.5
341406,Ashwood Park,2024-01-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.75
341406,Ashwood Park,2024-01-12T11:10:00.000+00:00,busbar,,L1 Current (Min),A,67.38
341406,Ashwood Park,2024-01-12T11:10:00.000+00:00,busbar,,L1 Current (Max),A,92.75
341406,Ashwood Park,2024-01-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
341406,Ashwood Park,2024-01-12T11:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T11:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.88
341406,Ashwood Park,2024-01-12T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.94
341406,Ashwood Park,2024-01-12T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-37.0
341406,Ashwood Park,2024-01-12T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99905
341406,Ashwood Park,2024-01-12T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97995
341406,Ashwood Park,2024-01-12T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.62194
341406,Ashwood Park,2024-01-12T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-12T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-12T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T11:00:00.000+00:00,feeder,3,N Current (Min),A,16.38
341406,Ashwood Park,2024-01-12T11:00:00.000+00:00,feeder,3,N Current (Max),A,28.25
341406,Ashwood Park,2024-01-12T11:00:00.000+00:00,feeder,3,N Current (RMS),A,23.5
341406,Ashwood Park,2024-01-12T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,29.25
341406,Ashwood Park,2024-01-12T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,37.88
341406,Ashwood Park,2024-01-12T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.62
341406,Ashwood Park,2024-01-12T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,18.0
341406,Ashwood Park,2024-01-12T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,31.25
341406,Ashwood Park,2024-01-12T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
341406,Ashwood Park,2024-01-12T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.75
341406,Ashwood Park,2024-01-12T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,9.25
341406,Ashwood Park,2024-01-12T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.25
341406,Ashwood Park,2024-01-12T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-171.32
341406,Ashwood Park,2024-01-12T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-80.31
341406,Ashwood Park,2024-01-12T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.13
341406,Ashwood Park,2024-01-12T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.0276
341406,Ashwood Park,2024-01-12T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.34108
341406,Ashwood Park,2024-01-12T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.22264
341406,Ashwood Park,2024-01-12T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T11:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T11:00:00.000+00:00,feeder,2,N Current (Max),A,3.5
341406,Ashwood Park,2024-01-12T11:00:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
341406,Ashwood Park,2024-01-12T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,1.25
341406,Ashwood Park,2024-01-12T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-12T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-12T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
341406,Ashwood Park,2024-01-12T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
341406,Ashwood Park,2024-01-12T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
341406,Ashwood Park,2024-01-12T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99091
341406,Ashwood Park,2024-01-12T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99475
341406,Ashwood Park,2024-01-12T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99585
341406,Ashwood Park,2024-01-12T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
341406,Ashwood Park,2024-01-12T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
341406,Ashwood Park,2024-01-12T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
341406,Ashwood Park,2024-01-12T11:00:00.000+00:00,feeder,1,N Current (Min),A,77.25
341406,Ashwood Park,2024-01-12T11:00:00.000+00:00,feeder,1,N Current (Max),A,46.38
341406,Ashwood Park,2024-01-12T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,22.88
341406,Ashwood Park,2024-01-12T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,52.5
341406,Ashwood Park,2024-01-12T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.88
341406,Ashwood Park,2024-01-12T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,50.5
341406,Ashwood Park,2024-01-12T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,123.5
341406,Ashwood Park,2024-01-12T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,78.38
341406,Ashwood Park,2024-01-12T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,64.25
341406,Ashwood Park,2024-01-12T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,88.88
341406,Ashwood Park,2024-01-12T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,79.62
341406,Ashwood Park,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.14
341406,Ashwood Park,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.53
