Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
341406,Ashwood Park,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.52
341406,Ashwood Park,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.02
341406,Ashwood Park,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
341406,Ashwood Park,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.14
341406,Ashwood Park,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.73
341406,Ashwood Park,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
341406,Ashwood Park,2024-01-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
341406,Ashwood Park,2024-01-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
341406,Ashwood Park,2024-01-12T11:00:00.000+00:00,busbar,,N Current (Min),A,17.0
341406,Ashwood Park,2024-01-12T11:00:00.000+00:00,busbar,,N Current (Max),A,72.5
341406,Ashwood Park,2024-01-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,33.88
341406,Ashwood Park,2024-01-12T11:00:00.000+00:00,busbar,,L3 Current (Min),A,53.12
341406,Ashwood Park,2024-01-12T11:00:00.000+00:00,busbar,,L3 Current (Max),A,83.25
341406,Ashwood Park,2024-01-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
341406,Ashwood Park,2024-01-12T11:00:00.000+00:00,busbar,,L2 Current (Min),A,75.88
341406,Ashwood Park,2024-01-12T11:00:00.000+00:00,busbar,,L2 Current (Max),A,142.5
341406,Ashwood Park,2024-01-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.25
341406,Ashwood Park,2024-01-12T11:00:00.000+00:00,busbar,,L1 Current (Min),A,66.75
341406,Ashwood Park,2024-01-12T11:00:00.000+00:00,busbar,,L1 Current (Max),A,91.25
341406,Ashwood Park,2024-01-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
341406,Ashwood Park,2024-01-12T11:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T11:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.56
341406,Ashwood Park,2024-01-12T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.0
341406,Ashwood Park,2024-01-12T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-34.37
341406,Ashwood Park,2024-01-12T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9989
341406,Ashwood Park,2024-01-12T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98984
341406,Ashwood Park,2024-01-12T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79889
341406,Ashwood Park,2024-01-12T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-12T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-12T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
341406,Ashwood Park,2024-01-12T10:50:00.000+00:00,feeder,3,N Current (Min),A,19.75
341406,Ashwood Park,2024-01-12T10:50:00.000+00:00,feeder,3,N Current (Max),A,39.0
341406,Ashwood Park,2024-01-12T10:50:00.000+00:00,feeder,3,N Current (RMS),A,30.0
341406,Ashwood Park,2024-01-12T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,29.12
341406,Ashwood Park,2024-01-12T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,37.88
341406,Ashwood Park,2024-01-12T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.75
341406,Ashwood Park,2024-01-12T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,17.62
341406,Ashwood Park,2024-01-12T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,53.25
341406,Ashwood Park,2024-01-12T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.88
341406,Ashwood Park,2024-01-12T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.62
341406,Ashwood Park,2024-01-12T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,15.12
341406,Ashwood Park,2024-01-12T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
341406,Ashwood Park,2024-01-12T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-92.31
341406,Ashwood Park,2024-01-12T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.31
341406,Ashwood Park,2024-01-12T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
341406,Ashwood Park,2024-01-12T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.0024
341406,Ashwood Park,2024-01-12T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.6123
341406,Ashwood Park,2024-01-12T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.25005
341406,Ashwood Park,2024-01-12T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T10:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T10:50:00.000+00:00,feeder,2,N Current (Max),A,4.75
341406,Ashwood Park,2024-01-12T10:50:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,2.38
341406,Ashwood Park,2024-01-12T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,1.5
341406,Ashwood Park,2024-01-12T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-12T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-12T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-12T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
341406,Ashwood Park,2024-01-12T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.31
341406,Ashwood Park,2024-01-12T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
341406,Ashwood Park,2024-01-12T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98975
341406,Ashwood Park,2024-01-12T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99854
341406,Ashwood Park,2024-01-12T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.61834
341406,Ashwood Park,2024-01-12T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
341406,Ashwood Park,2024-01-12T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
341406,Ashwood Park,2024-01-12T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
341406,Ashwood Park,2024-01-12T10:50:00.000+00:00,feeder,1,N Current (Min),A,484.88
341406,Ashwood Park,2024-01-12T10:50:00.000+00:00,feeder,1,N Current (Max),A,81.25
341406,Ashwood Park,2024-01-12T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,22.5
341406,Ashwood Park,2024-01-12T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,45.5
341406,Ashwood Park,2024-01-12T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.75
341406,Ashwood Park,2024-01-12T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,82.38
341406,Ashwood Park,2024-01-12T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,127.5
341406,Ashwood Park,2024-01-12T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,109.12
341406,Ashwood Park,2024-01-12T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,483.62
341406,Ashwood Park,2024-01-12T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.38
341406,Ashwood Park,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.09
341406,Ashwood Park,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.64
341406,Ashwood Park,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
341406,Ashwood Park,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.36
341406,Ashwood Park,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.83
341406,Ashwood Park,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
341406,Ashwood Park,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.36
341406,Ashwood Park,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.94
341406,Ashwood Park,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
341406,Ashwood Park,2024-01-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
341406,Ashwood Park,2024-01-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
341406,Ashwood Park,2024-01-12T10:50:00.000+00:00,busbar,,N Current (Min),A,38.25
341406,Ashwood Park,2024-01-12T10:50:00.000+00:00,busbar,,N Current (Max),A,485.12
341406,Ashwood Park,2024-01-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,97.88
341406,Ashwood Park,2024-01-12T10:50:00.000+00:00,busbar,,L3 Current (Min),A,52.88
341406,Ashwood Park,2024-01-12T10:50:00.000+00:00,busbar,,L3 Current (Max),A,76.75
341406,Ashwood Park,2024-01-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
341406,Ashwood Park,2024-01-12T10:50:00.000+00:00,busbar,,L2 Current (Min),A,122.0
341406,Ashwood Park,2024-01-12T10:50:00.000+00:00,busbar,,L2 Current (Max),A,174.38
341406,Ashwood Park,2024-01-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.88
341406,Ashwood Park,2024-01-12T10:50:00.000+00:00,busbar,,L1 Current (Min),A,3.25
341406,Ashwood Park,2024-01-12T10:50:00.000+00:00,busbar,,L1 Current (Max),A,484.0
341406,Ashwood Park,2024-01-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.38
341406,Ashwood Park,2024-01-12T10:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T10:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.62
341406,Ashwood Park,2024-01-12T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.44
341406,Ashwood Park,2024-01-12T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.63
341406,Ashwood Park,2024-01-12T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99893
341406,Ashwood Park,2024-01-12T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98978
341406,Ashwood Park,2024-01-12T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91144
341406,Ashwood Park,2024-01-12T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
341406,Ashwood Park,2024-01-12T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-12T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
341406,Ashwood Park,2024-01-12T10:40:00.000+00:00,feeder,3,N Current (Min),A,28.12
341406,Ashwood Park,2024-01-12T10:40:00.000+00:00,feeder,3,N Current (Max),A,39.75
341406,Ashwood Park,2024-01-12T10:40:00.000+00:00,feeder,3,N Current (RMS),A,33.88
341406,Ashwood Park,2024-01-12T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,29.0
341406,Ashwood Park,2024-01-12T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,50.88
341406,Ashwood Park,2024-01-12T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.38
341406,Ashwood Park,2024-01-12T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,38.88
341406,Ashwood Park,2024-01-12T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,50.38
341406,Ashwood Park,2024-01-12T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.5
341406,Ashwood Park,2024-01-12T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.75
341406,Ashwood Park,2024-01-12T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,7.88
341406,Ashwood Park,2024-01-12T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
341406,Ashwood Park,2024-01-12T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,66.12
341406,Ashwood Park,2024-01-12T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-47.06
341406,Ashwood Park,2024-01-12T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.0
341406,Ashwood Park,2024-01-12T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.00417
341406,Ashwood Park,2024-01-12T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.46883
341406,Ashwood Park,2024-01-12T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.22179
341406,Ashwood Park,2024-01-12T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T10:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T10:40:00.000+00:00,feeder,2,N Current (Max),A,3.25
341406,Ashwood Park,2024-01-12T10:40:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,2.12
341406,Ashwood Park,2024-01-12T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-12T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-12T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-12T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-12T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
341406,Ashwood Park,2024-01-12T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
341406,Ashwood Park,2024-01-12T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
341406,Ashwood Park,2024-01-12T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98892
341406,Ashwood Park,2024-01-12T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99698
341406,Ashwood Park,2024-01-12T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85779
341406,Ashwood Park,2024-01-12T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-12T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
341406,Ashwood Park,2024-01-12T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
341406,Ashwood Park,2024-01-12T10:40:00.000+00:00,feeder,1,N Current (Min),A,962.0
341406,Ashwood Park,2024-01-12T10:40:00.000+00:00,feeder,1,N Current (Max),A,59.0
341406,Ashwood Park,2024-01-12T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,22.75
341406,Ashwood Park,2024-01-12T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,56.25
341406,Ashwood Park,2024-01-12T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.75
341406,Ashwood Park,2024-01-12T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,61.25
341406,Ashwood Park,2024-01-12T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,105.62
341406,Ashwood Park,2024-01-12T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,83.5
341406,Ashwood Park,2024-01-12T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,960.62
341406,Ashwood Park,2024-01-12T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,80.38
341406,Ashwood Park,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,235.89
341406,Ashwood Park,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.12
341406,Ashwood Park,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
341406,Ashwood Park,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.78
341406,Ashwood Park,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.83
341406,Ashwood Park,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
341406,Ashwood Park,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.3
341406,Ashwood Park,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.36
341406,Ashwood Park,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
341406,Ashwood Park,2024-01-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
341406,Ashwood Park,2024-01-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
341406,Ashwood Park,2024-01-12T10:40:00.000+00:00,busbar,,N Current (Min),A,22.75
341406,Ashwood Park,2024-01-12T10:40:00.000+00:00,busbar,,N Current (Max),A,966.5
341406,Ashwood Park,2024-01-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,66.62
341406,Ashwood Park,2024-01-12T10:40:00.000+00:00,busbar,,L3 Current (Min),A,53.12
341406,Ashwood Park,2024-01-12T10:40:00.000+00:00,busbar,,L3 Current (Max),A,93.0
341406,Ashwood Park,2024-01-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.12
341406,Ashwood Park,2024-01-12T10:40:00.000+00:00,busbar,,L2 Current (Min),A,105.25
341406,Ashwood Park,2024-01-12T10:40:00.000+00:00,busbar,,L2 Current (Max),A,149.88
341406,Ashwood Park,2024-01-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
341406,Ashwood Park,2024-01-12T10:40:00.000+00:00,busbar,,L1 Current (Min),A,3.88
341406,Ashwood Park,2024-01-12T10:40:00.000+00:00,busbar,,L1 Current (Max),A,962.0
341406,Ashwood Park,2024-01-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.38
341406,Ashwood Park,2024-01-12T10:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T10:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.94
341406,Ashwood Park,2024-01-12T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.87
341406,Ashwood Park,2024-01-12T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.75
341406,Ashwood Park,2024-01-12T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99896
341406,Ashwood Park,2024-01-12T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99075
341406,Ashwood Park,2024-01-12T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90201
341406,Ashwood Park,2024-01-12T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
341406,Ashwood Park,2024-01-12T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-12T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
341406,Ashwood Park,2024-01-12T10:30:00.000+00:00,feeder,3,N Current (Min),A,25.38
341406,Ashwood Park,2024-01-12T10:30:00.000+00:00,feeder,3,N Current (Max),A,39.0
341406,Ashwood Park,2024-01-12T10:30:00.000+00:00,feeder,3,N Current (RMS),A,31.88
341406,Ashwood Park,2024-01-12T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,29.25
341406,Ashwood Park,2024-01-12T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,40.88
341406,Ashwood Park,2024-01-12T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.75
341406,Ashwood Park,2024-01-12T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,38.0
341406,Ashwood Park,2024-01-12T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,50.25
341406,Ashwood Park,2024-01-12T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.75
341406,Ashwood Park,2024-01-12T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,4.0
341406,Ashwood Park,2024-01-12T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,7.62
341406,Ashwood Park,2024-01-12T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
341406,Ashwood Park,2024-01-12T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-149.25
341406,Ashwood Park,2024-01-12T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-59.19
341406,Ashwood Park,2024-01-12T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,23.81
341406,Ashwood Park,2024-01-12T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.03392
341406,Ashwood Park,2024-01-12T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.40465
341406,Ashwood Park,2024-01-12T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.22707
341406,Ashwood Park,2024-01-12T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T10:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T10:30:00.000+00:00,feeder,2,N Current (Max),A,5.62
341406,Ashwood Park,2024-01-12T10:30:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,3.0
341406,Ashwood Park,2024-01-12T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,1.75
341406,Ashwood Park,2024-01-12T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-12T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-12T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
341406,Ashwood Park,2024-01-12T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
341406,Ashwood Park,2024-01-12T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
341406,Ashwood Park,2024-01-12T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99048
341406,Ashwood Park,2024-01-12T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99716
341406,Ashwood Park,2024-01-12T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99707
341406,Ashwood Park,2024-01-12T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-12T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
341406,Ashwood Park,2024-01-12T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
341406,Ashwood Park,2024-01-12T10:30:00.000+00:00,feeder,1,N Current (Min),A,87.75
341406,Ashwood Park,2024-01-12T10:30:00.000+00:00,feeder,1,N Current (Max),A,55.5
341406,Ashwood Park,2024-01-12T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,22.75
341406,Ashwood Park,2024-01-12T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,54.75
341406,Ashwood Park,2024-01-12T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.12
341406,Ashwood Park,2024-01-12T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,65.5
341406,Ashwood Park,2024-01-12T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,118.75
341406,Ashwood Park,2024-01-12T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,88.75
341406,Ashwood Park,2024-01-12T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,76.12
341406,Ashwood Park,2024-01-12T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,125.88
341406,Ashwood Park,2024-01-12T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,100.12
341406,Ashwood Park,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,235.89
341406,Ashwood Park,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.12
341406,Ashwood Park,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
341406,Ashwood Park,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.27
341406,Ashwood Park,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.95
341406,Ashwood Park,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
341406,Ashwood Park,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.45
341406,Ashwood Park,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.62
341406,Ashwood Park,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
341406,Ashwood Park,2024-01-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
341406,Ashwood Park,2024-01-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
341406,Ashwood Park,2024-01-12T10:30:00.000+00:00,busbar,,N Current (Min),A,23.25
341406,Ashwood Park,2024-01-12T10:30:00.000+00:00,busbar,,N Current (Max),A,91.62
341406,Ashwood Park,2024-01-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,55.62
341406,Ashwood Park,2024-01-12T10:30:00.000+00:00,busbar,,L3 Current (Min),A,55.38
341406,Ashwood Park,2024-01-12T10:30:00.000+00:00,busbar,,L3 Current (Max),A,94.38
341406,Ashwood Park,2024-01-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.88
341406,Ashwood Park,2024-01-12T10:30:00.000+00:00,busbar,,L2 Current (Min),A,105.12
341406,Ashwood Park,2024-01-12T10:30:00.000+00:00,busbar,,L2 Current (Max),A,161.25
341406,Ashwood Park,2024-01-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
341406,Ashwood Park,2024-01-12T10:30:00.000+00:00,busbar,,L1 Current (Min),A,80.25
341406,Ashwood Park,2024-01-12T10:30:00.000+00:00,busbar,,L1 Current (Max),A,131.88
341406,Ashwood Park,2024-01-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.75
341406,Ashwood Park,2024-01-12T10:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T10:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.19
341406,Ashwood Park,2024-01-12T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.94
341406,Ashwood Park,2024-01-12T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.87
341406,Ashwood Park,2024-01-12T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99908
341406,Ashwood Park,2024-01-12T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97379
341406,Ashwood Park,2024-01-12T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88363
341406,Ashwood Park,2024-01-12T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-12T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-12T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
341406,Ashwood Park,2024-01-12T10:20:00.000+00:00,feeder,3,N Current (Min),A,16.25
341406,Ashwood Park,2024-01-12T10:20:00.000+00:00,feeder,3,N Current (Max),A,43.62
341406,Ashwood Park,2024-01-12T10:20:00.000+00:00,feeder,3,N Current (RMS),A,23.88
341406,Ashwood Park,2024-01-12T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,29.62
341406,Ashwood Park,2024-01-12T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,39.0
341406,Ashwood Park,2024-01-12T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.12
341406,Ashwood Park,2024-01-12T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.62
341406,Ashwood Park,2024-01-12T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,54.5
341406,Ashwood Park,2024-01-12T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.25
341406,Ashwood Park,2024-01-12T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.75
341406,Ashwood Park,2024-01-12T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,12.12
341406,Ashwood Park,2024-01-12T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.62
341406,Ashwood Park,2024-01-12T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,16.87
341406,Ashwood Park,2024-01-12T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-57.31
341406,Ashwood Park,2024-01-12T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-39.87
341406,Ashwood Park,2024-01-12T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.08074
341406,Ashwood Park,2024-01-12T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.07466
341406,Ashwood Park,2024-01-12T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.19301
341406,Ashwood Park,2024-01-12T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T10:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T10:20:00.000+00:00,feeder,2,N Current (Max),A,3.5
341406,Ashwood Park,2024-01-12T10:20:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,2.12
341406,Ashwood Park,2024-01-12T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.25
341406,Ashwood Park,2024-01-12T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-12T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-12T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-12T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
341406,Ashwood Park,2024-01-12T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.19
341406,Ashwood Park,2024-01-12T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.56
341406,Ashwood Park,2024-01-12T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98367
341406,Ashwood Park,2024-01-12T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9968
341406,Ashwood Park,2024-01-12T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99933
341406,Ashwood Park,2024-01-12T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-12T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-12T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
341406,Ashwood Park,2024-01-12T10:20:00.000+00:00,feeder,1,N Current (Min),A,134.12
341406,Ashwood Park,2024-01-12T10:20:00.000+00:00,feeder,1,N Current (Max),A,97.62
341406,Ashwood Park,2024-01-12T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,24.12
341406,Ashwood Park,2024-01-12T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,47.75
341406,Ashwood Park,2024-01-12T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.38
341406,Ashwood Park,2024-01-12T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,46.38
341406,Ashwood Park,2024-01-12T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,113.25
341406,Ashwood Park,2024-01-12T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,70.25
341406,Ashwood Park,2024-01-12T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,109.75
341406,Ashwood Park,2024-01-12T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,175.75
341406,Ashwood Park,2024-01-12T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,146.12
341406,Ashwood Park,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.42
341406,Ashwood Park,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.38
341406,Ashwood Park,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
341406,Ashwood Park,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.05
341406,Ashwood Park,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.34
341406,Ashwood Park,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
341406,Ashwood Park,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.38
341406,Ashwood Park,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.38
341406,Ashwood Park,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
341406,Ashwood Park,2024-01-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
341406,Ashwood Park,2024-01-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
341406,Ashwood Park,2024-01-12T10:20:00.000+00:00,busbar,,N Current (Min),A,54.88
341406,Ashwood Park,2024-01-12T10:20:00.000+00:00,busbar,,N Current (Max),A,120.25
341406,Ashwood Park,2024-01-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,81.62
341406,Ashwood Park,2024-01-12T10:20:00.000+00:00,busbar,,L3 Current (Min),A,54.5
341406,Ashwood Park,2024-01-12T10:20:00.000+00:00,busbar,,L3 Current (Max),A,79.12
341406,Ashwood Park,2024-01-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.25
341406,Ashwood Park,2024-01-12T10:20:00.000+00:00,busbar,,L2 Current (Min),A,59.5
341406,Ashwood Park,2024-01-12T10:20:00.000+00:00,busbar,,L2 Current (Max),A,152.38
341406,Ashwood Park,2024-01-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.25
341406,Ashwood Park,2024-01-12T10:20:00.000+00:00,busbar,,L1 Current (Min),A,113.88
341406,Ashwood Park,2024-01-12T10:20:00.000+00:00,busbar,,L1 Current (Max),A,180.0
341406,Ashwood Park,2024-01-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.38
341406,Ashwood Park,2024-01-12T10:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T10:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.44
341406,Ashwood Park,2024-01-12T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.38
341406,Ashwood Park,2024-01-12T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.69
341406,Ashwood Park,2024-01-12T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99655
341406,Ashwood Park,2024-01-12T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96088
341406,Ashwood Park,2024-01-12T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86822
341406,Ashwood Park,2024-01-12T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-12T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-12T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
341406,Ashwood Park,2024-01-12T10:10:00.000+00:00,feeder,3,N Current (Min),A,4.0
341406,Ashwood Park,2024-01-12T10:10:00.000+00:00,feeder,3,N Current (Max),A,27.88
341406,Ashwood Park,2024-01-12T10:10:00.000+00:00,feeder,3,N Current (RMS),A,14.12
341406,Ashwood Park,2024-01-12T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,16.0
341406,Ashwood Park,2024-01-12T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,34.25
341406,Ashwood Park,2024-01-12T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
341406,Ashwood Park,2024-01-12T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.88
341406,Ashwood Park,2024-01-12T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,34.75
341406,Ashwood Park,2024-01-12T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.38
341406,Ashwood Park,2024-01-12T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.38
341406,Ashwood Park,2024-01-12T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,13.0
341406,Ashwood Park,2024-01-12T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
341406,Ashwood Park,2024-01-12T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,162.12
341406,Ashwood Park,2024-01-12T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-97.31
341406,Ashwood Park,2024-01-12T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
341406,Ashwood Park,2024-01-12T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.01854
341406,Ashwood Park,2024-01-12T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.22841
341406,Ashwood Park,2024-01-12T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.2296
341406,Ashwood Park,2024-01-12T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T10:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T10:10:00.000+00:00,feeder,2,N Current (Max),A,2.25
341406,Ashwood Park,2024-01-12T10:10:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
341406,Ashwood Park,2024-01-12T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
341406,Ashwood Park,2024-01-12T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-12T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
341406,Ashwood Park,2024-01-12T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
341406,Ashwood Park,2024-01-12T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.25
341406,Ashwood Park,2024-01-12T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9852
341406,Ashwood Park,2024-01-12T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99588
341406,Ashwood Park,2024-01-12T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99619
341406,Ashwood Park,2024-01-12T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
341406,Ashwood Park,2024-01-12T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-12T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
341406,Ashwood Park,2024-01-12T10:10:00.000+00:00,feeder,1,N Current (Min),A,87.75
341406,Ashwood Park,2024-01-12T10:10:00.000+00:00,feeder,1,N Current (Max),A,33.5
341406,Ashwood Park,2024-01-12T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,23.75
341406,Ashwood Park,2024-01-12T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,46.88
341406,Ashwood Park,2024-01-12T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.75
341406,Ashwood Park,2024-01-12T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,43.62
341406,Ashwood Park,2024-01-12T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,72.75
341406,Ashwood Park,2024-01-12T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.0
341406,Ashwood Park,2024-01-12T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,45.25
341406,Ashwood Park,2024-01-12T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,132.12
341406,Ashwood Park,2024-01-12T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.0
341406,Ashwood Park,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.86
341406,Ashwood Park,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.66
341406,Ashwood Park,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
341406,Ashwood Park,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.09
341406,Ashwood Park,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.94
341406,Ashwood Park,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
341406,Ashwood Park,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.7
341406,Ashwood Park,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.56
341406,Ashwood Park,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
341406,Ashwood Park,2024-01-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
341406,Ashwood Park,2024-01-12T10:10:00.000+00:00,busbar,,N Current (Min),A,16.0
341406,Ashwood Park,2024-01-12T10:10:00.000+00:00,busbar,,N Current (Max),A,72.88
341406,Ashwood Park,2024-01-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
341406,Ashwood Park,2024-01-12T10:10:00.000+00:00,busbar,,L3 Current (Min),A,40.12
341406,Ashwood Park,2024-01-12T10:10:00.000+00:00,busbar,,L3 Current (Max),A,80.5
341406,Ashwood Park,2024-01-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.75
341406,Ashwood Park,2024-01-12T10:10:00.000+00:00,busbar,,L2 Current (Min),A,62.5
341406,Ashwood Park,2024-01-12T10:10:00.000+00:00,busbar,,L2 Current (Max),A,91.5
