Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.25
341406,Ashwood Park,2024-01-12T10:10:00.000+00:00,busbar,,L1 Current (Min),A,48.5
341406,Ashwood Park,2024-01-12T10:10:00.000+00:00,busbar,,L1 Current (Max),A,136.5
341406,Ashwood Park,2024-01-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
341406,Ashwood Park,2024-01-12T10:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T10:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.25
341406,Ashwood Park,2024-01-12T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.56
341406,Ashwood Park,2024-01-12T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,18.31
341406,Ashwood Park,2024-01-12T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99548
341406,Ashwood Park,2024-01-12T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96478
341406,Ashwood Park,2024-01-12T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88278
341406,Ashwood Park,2024-01-12T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-12T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-12T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-12T10:00:00.000+00:00,feeder,3,N Current (Min),A,4.75
341406,Ashwood Park,2024-01-12T10:00:00.000+00:00,feeder,3,N Current (Max),A,22.38
341406,Ashwood Park,2024-01-12T10:00:00.000+00:00,feeder,3,N Current (RMS),A,14.38
341406,Ashwood Park,2024-01-12T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.5
341406,Ashwood Park,2024-01-12T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,24.75
341406,Ashwood Park,2024-01-12T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.75
341406,Ashwood Park,2024-01-12T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.0
341406,Ashwood Park,2024-01-12T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,29.62
341406,Ashwood Park,2024-01-12T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
341406,Ashwood Park,2024-01-12T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.0
341406,Ashwood Park,2024-01-12T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,17.38
341406,Ashwood Park,2024-01-12T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.12
341406,Ashwood Park,2024-01-12T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-155.87
341406,Ashwood Park,2024-01-12T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-57.56
341406,Ashwood Park,2024-01-12T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.87
341406,Ashwood Park,2024-01-12T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00829
341406,Ashwood Park,2024-01-12T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.29018
341406,Ashwood Park,2024-01-12T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.22512
341406,Ashwood Park,2024-01-12T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T10:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T10:00:00.000+00:00,feeder,2,N Current (Max),A,3.38
341406,Ashwood Park,2024-01-12T10:00:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,2.12
341406,Ashwood Park,2024-01-12T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,1.25
341406,Ashwood Park,2024-01-12T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-12T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-12T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.56
341406,Ashwood Park,2024-01-12T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
341406,Ashwood Park,2024-01-12T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
341406,Ashwood Park,2024-01-12T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97913
341406,Ashwood Park,2024-01-12T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99493
341406,Ashwood Park,2024-01-12T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99164
341406,Ashwood Park,2024-01-12T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-12T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-12T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
341406,Ashwood Park,2024-01-12T10:00:00.000+00:00,feeder,1,N Current (Min),A,39.62
341406,Ashwood Park,2024-01-12T10:00:00.000+00:00,feeder,1,N Current (Max),A,21.75
341406,Ashwood Park,2024-01-12T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,21.0
341406,Ashwood Park,2024-01-12T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,42.75
341406,Ashwood Park,2024-01-12T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
341406,Ashwood Park,2024-01-12T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,39.75
341406,Ashwood Park,2024-01-12T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,65.88
341406,Ashwood Park,2024-01-12T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.75
341406,Ashwood Park,2024-01-12T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,34.75
341406,Ashwood Park,2024-01-12T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,63.5
341406,Ashwood Park,2024-01-12T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.38
341406,Ashwood Park,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.59
341406,Ashwood Park,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.27
341406,Ashwood Park,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
341406,Ashwood Park,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.0
341406,Ashwood Park,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.08
341406,Ashwood Park,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
341406,Ashwood Park,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.75
341406,Ashwood Park,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.8
341406,Ashwood Park,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
341406,Ashwood Park,2024-01-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
341406,Ashwood Park,2024-01-12T10:00:00.000+00:00,busbar,,N Current (Min),A,11.5
341406,Ashwood Park,2024-01-12T10:00:00.000+00:00,busbar,,N Current (Max),A,50.88
341406,Ashwood Park,2024-01-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,26.62
341406,Ashwood Park,2024-01-12T10:00:00.000+00:00,busbar,,L3 Current (Min),A,36.75
341406,Ashwood Park,2024-01-12T10:00:00.000+00:00,busbar,,L3 Current (Max),A,61.25
341406,Ashwood Park,2024-01-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.12
341406,Ashwood Park,2024-01-12T10:00:00.000+00:00,busbar,,L2 Current (Min),A,54.88
341406,Ashwood Park,2024-01-12T10:00:00.000+00:00,busbar,,L2 Current (Max),A,91.25
341406,Ashwood Park,2024-01-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
341406,Ashwood Park,2024-01-12T10:00:00.000+00:00,busbar,,L1 Current (Min),A,39.88
341406,Ashwood Park,2024-01-12T10:00:00.000+00:00,busbar,,L1 Current (Max),A,78.62
341406,Ashwood Park,2024-01-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
341406,Ashwood Park,2024-01-12T10:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T10:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.88
341406,Ashwood Park,2024-01-12T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.06
341406,Ashwood Park,2024-01-12T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.63
341406,Ashwood Park,2024-01-12T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99731
341406,Ashwood Park,2024-01-12T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94437
341406,Ashwood Park,2024-01-12T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97162
341406,Ashwood Park,2024-01-12T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-12T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-12T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-12T09:50:00.000+00:00,feeder,3,N Current (Min),A,4.62
341406,Ashwood Park,2024-01-12T09:50:00.000+00:00,feeder,3,N Current (Max),A,13.25
341406,Ashwood Park,2024-01-12T09:50:00.000+00:00,feeder,3,N Current (RMS),A,7.88
341406,Ashwood Park,2024-01-12T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,16.5
341406,Ashwood Park,2024-01-12T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,27.62
341406,Ashwood Park,2024-01-12T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
341406,Ashwood Park,2024-01-12T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.88
341406,Ashwood Park,2024-01-12T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,24.88
341406,Ashwood Park,2024-01-12T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.75
341406,Ashwood Park,2024-01-12T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,4.12
341406,Ashwood Park,2024-01-12T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,22.0
341406,Ashwood Park,2024-01-12T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
341406,Ashwood Park,2024-01-12T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,82.19
341406,Ashwood Park,2024-01-12T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-41.25
341406,Ashwood Park,2024-01-12T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,19.75
341406,Ashwood Park,2024-01-12T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02821
341406,Ashwood Park,2024-01-12T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.24977
341406,Ashwood Park,2024-01-12T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.22963
341406,Ashwood Park,2024-01-12T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T09:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T09:50:00.000+00:00,feeder,2,N Current (Max),A,4.38
341406,Ashwood Park,2024-01-12T09:50:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,2.0
341406,Ashwood Park,2024-01-12T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,1.25
341406,Ashwood Park,2024-01-12T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-12T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.44
341406,Ashwood Park,2024-01-12T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
341406,Ashwood Park,2024-01-12T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
341406,Ashwood Park,2024-01-12T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97943
341406,Ashwood Park,2024-01-12T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99472
341406,Ashwood Park,2024-01-12T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98257
341406,Ashwood Park,2024-01-12T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-12T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-12T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
341406,Ashwood Park,2024-01-12T09:50:00.000+00:00,feeder,1,N Current (Min),A,39.88
341406,Ashwood Park,2024-01-12T09:50:00.000+00:00,feeder,1,N Current (Max),A,19.25
341406,Ashwood Park,2024-01-12T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,22.12
341406,Ashwood Park,2024-01-12T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,43.5
341406,Ashwood Park,2024-01-12T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
341406,Ashwood Park,2024-01-12T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,36.0
341406,Ashwood Park,2024-01-12T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,70.25
341406,Ashwood Park,2024-01-12T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.88
341406,Ashwood Park,2024-01-12T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,27.12
341406,Ashwood Park,2024-01-12T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,54.0
341406,Ashwood Park,2024-01-12T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.75
341406,Ashwood Park,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.69
341406,Ashwood Park,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.08
341406,Ashwood Park,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
341406,Ashwood Park,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.16
341406,Ashwood Park,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.03
341406,Ashwood Park,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
341406,Ashwood Park,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.55
341406,Ashwood Park,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.27
341406,Ashwood Park,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
341406,Ashwood Park,2024-01-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
341406,Ashwood Park,2024-01-12T09:50:00.000+00:00,busbar,,N Current (Min),A,10.5
341406,Ashwood Park,2024-01-12T09:50:00.000+00:00,busbar,,N Current (Max),A,38.5
341406,Ashwood Park,2024-01-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,18.62
341406,Ashwood Park,2024-01-12T09:50:00.000+00:00,busbar,,L3 Current (Min),A,42.25
341406,Ashwood Park,2024-01-12T09:50:00.000+00:00,busbar,,L3 Current (Max),A,64.5
341406,Ashwood Park,2024-01-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.88
341406,Ashwood Park,2024-01-12T09:50:00.000+00:00,busbar,,L2 Current (Min),A,46.75
341406,Ashwood Park,2024-01-12T09:50:00.000+00:00,busbar,,L2 Current (Max),A,81.0
341406,Ashwood Park,2024-01-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.38
341406,Ashwood Park,2024-01-12T09:50:00.000+00:00,busbar,,L1 Current (Min),A,39.25
341406,Ashwood Park,2024-01-12T09:50:00.000+00:00,busbar,,L1 Current (Max),A,74.5
341406,Ashwood Park,2024-01-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
341406,Ashwood Park,2024-01-12T09:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T09:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.0
341406,Ashwood Park,2024-01-12T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.94
341406,Ashwood Park,2024-01-12T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.81
341406,Ashwood Park,2024-01-12T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99689
341406,Ashwood Park,2024-01-12T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96081
341406,Ashwood Park,2024-01-12T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97742
341406,Ashwood Park,2024-01-12T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-12T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-12T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-12T09:40:00.000+00:00,feeder,3,N Current (Min),A,4.0
341406,Ashwood Park,2024-01-12T09:40:00.000+00:00,feeder,3,N Current (Max),A,14.12
341406,Ashwood Park,2024-01-12T09:40:00.000+00:00,feeder,3,N Current (RMS),A,9.0
341406,Ashwood Park,2024-01-12T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,16.38
341406,Ashwood Park,2024-01-12T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,29.12
341406,Ashwood Park,2024-01-12T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.75
341406,Ashwood Park,2024-01-12T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,19.75
341406,Ashwood Park,2024-01-12T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,28.75
341406,Ashwood Park,2024-01-12T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.88
341406,Ashwood Park,2024-01-12T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.0
341406,Ashwood Park,2024-01-12T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,22.75
341406,Ashwood Park,2024-01-12T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.12
341406,Ashwood Park,2024-01-12T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-125.44
341406,Ashwood Park,2024-01-12T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.31
341406,Ashwood Park,2024-01-12T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,45.25
341406,Ashwood Park,2024-01-12T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04027
341406,Ashwood Park,2024-01-12T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.3362
341406,Ashwood Park,2024-01-12T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.22963
341406,Ashwood Park,2024-01-12T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T09:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T09:40:00.000+00:00,feeder,2,N Current (Max),A,3.12
341406,Ashwood Park,2024-01-12T09:40:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,2.0
341406,Ashwood Park,2024-01-12T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
341406,Ashwood Park,2024-01-12T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-12T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
341406,Ashwood Park,2024-01-12T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.75
341406,Ashwood Park,2024-01-12T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.13
341406,Ashwood Park,2024-01-12T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98202
341406,Ashwood Park,2024-01-12T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99384
341406,Ashwood Park,2024-01-12T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98343
341406,Ashwood Park,2024-01-12T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-12T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-12T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
341406,Ashwood Park,2024-01-12T09:40:00.000+00:00,feeder,1,N Current (Min),A,44.62
341406,Ashwood Park,2024-01-12T09:40:00.000+00:00,feeder,1,N Current (Max),A,19.0
341406,Ashwood Park,2024-01-12T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,22.75
341406,Ashwood Park,2024-01-12T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,49.62
341406,Ashwood Park,2024-01-12T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.75
341406,Ashwood Park,2024-01-12T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,35.0
341406,Ashwood Park,2024-01-12T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,73.0
341406,Ashwood Park,2024-01-12T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.88
341406,Ashwood Park,2024-01-12T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,25.62
341406,Ashwood Park,2024-01-12T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,49.75
341406,Ashwood Park,2024-01-12T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.38
341406,Ashwood Park,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.61
341406,Ashwood Park,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.39
341406,Ashwood Park,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
341406,Ashwood Park,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.25
341406,Ashwood Park,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.28
341406,Ashwood Park,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
341406,Ashwood Park,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.12
341406,Ashwood Park,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.88
341406,Ashwood Park,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
341406,Ashwood Park,2024-01-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
341406,Ashwood Park,2024-01-12T09:40:00.000+00:00,busbar,,N Current (Min),A,12.5
341406,Ashwood Park,2024-01-12T09:40:00.000+00:00,busbar,,N Current (Max),A,46.25
341406,Ashwood Park,2024-01-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,24.88
341406,Ashwood Park,2024-01-12T09:40:00.000+00:00,busbar,,L3 Current (Min),A,43.88
341406,Ashwood Park,2024-01-12T09:40:00.000+00:00,busbar,,L3 Current (Max),A,70.5
341406,Ashwood Park,2024-01-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.25
341406,Ashwood Park,2024-01-12T09:40:00.000+00:00,busbar,,L2 Current (Min),A,55.0
341406,Ashwood Park,2024-01-12T09:40:00.000+00:00,busbar,,L2 Current (Max),A,93.25
341406,Ashwood Park,2024-01-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.62
341406,Ashwood Park,2024-01-12T09:40:00.000+00:00,busbar,,L1 Current (Min),A,31.25
341406,Ashwood Park,2024-01-12T09:40:00.000+00:00,busbar,,L1 Current (Max),A,64.12
341406,Ashwood Park,2024-01-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.38
341406,Ashwood Park,2024-01-12T09:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T09:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.75
341406,Ashwood Park,2024-01-12T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.75
341406,Ashwood Park,2024-01-12T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.56
341406,Ashwood Park,2024-01-12T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99063
341406,Ashwood Park,2024-01-12T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96188
341406,Ashwood Park,2024-01-12T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97827
341406,Ashwood Park,2024-01-12T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-12T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-12T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
341406,Ashwood Park,2024-01-12T09:30:00.000+00:00,feeder,3,N Current (Min),A,5.25
341406,Ashwood Park,2024-01-12T09:30:00.000+00:00,feeder,3,N Current (Max),A,20.5
341406,Ashwood Park,2024-01-12T09:30:00.000+00:00,feeder,3,N Current (RMS),A,11.12
341406,Ashwood Park,2024-01-12T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,16.12
341406,Ashwood Park,2024-01-12T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,31.25
341406,Ashwood Park,2024-01-12T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
341406,Ashwood Park,2024-01-12T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.5
341406,Ashwood Park,2024-01-12T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,27.0
341406,Ashwood Park,2024-01-12T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.25
341406,Ashwood Park,2024-01-12T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,4.5
341406,Ashwood Park,2024-01-12T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,18.0
341406,Ashwood Park,2024-01-12T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
341406,Ashwood Park,2024-01-12T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,23.75
341406,Ashwood Park,2024-01-12T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-44.06
341406,Ashwood Park,2024-01-12T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,21.12
341406,Ashwood Park,2024-01-12T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01744
341406,Ashwood Park,2024-01-12T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.37227
341406,Ashwood Park,2024-01-12T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.22847
341406,Ashwood Park,2024-01-12T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T09:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T09:30:00.000+00:00,feeder,2,N Current (Max),A,2.38
341406,Ashwood Park,2024-01-12T09:30:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
341406,Ashwood Park,2024-01-12T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-12T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-12T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
341406,Ashwood Park,2024-01-12T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
341406,Ashwood Park,2024-01-12T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
341406,Ashwood Park,2024-01-12T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98767
341406,Ashwood Park,2024-01-12T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99423
341406,Ashwood Park,2024-01-12T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97717
341406,Ashwood Park,2024-01-12T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
341406,Ashwood Park,2024-01-12T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-12T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-12T09:30:00.000+00:00,feeder,1,N Current (Min),A,50.25
341406,Ashwood Park,2024-01-12T09:30:00.000+00:00,feeder,1,N Current (Max),A,25.88
341406,Ashwood Park,2024-01-12T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,27.62
341406,Ashwood Park,2024-01-12T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,45.88
341406,Ashwood Park,2024-01-12T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.88
341406,Ashwood Park,2024-01-12T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,41.25
341406,Ashwood Park,2024-01-12T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,86.88
341406,Ashwood Park,2024-01-12T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.38
341406,Ashwood Park,2024-01-12T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,26.12
341406,Ashwood Park,2024-01-12T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,48.88
341406,Ashwood Park,2024-01-12T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
341406,Ashwood Park,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,236.41
341406,Ashwood Park,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,237.94
341406,Ashwood Park,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
341406,Ashwood Park,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.73
341406,Ashwood Park,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.19
341406,Ashwood Park,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
341406,Ashwood Park,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.06
341406,Ashwood Park,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.77
341406,Ashwood Park,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
341406,Ashwood Park,2024-01-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
341406,Ashwood Park,2024-01-12T09:30:00.000+00:00,busbar,,N Current (Min),A,12.62
341406,Ashwood Park,2024-01-12T09:30:00.000+00:00,busbar,,N Current (Max),A,59.88
341406,Ashwood Park,2024-01-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
341406,Ashwood Park,2024-01-12T09:30:00.000+00:00,busbar,,L3 Current (Min),A,44.88
341406,Ashwood Park,2024-01-12T09:30:00.000+00:00,busbar,,L3 Current (Max),A,71.25
341406,Ashwood Park,2024-01-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.62
341406,Ashwood Park,2024-01-12T09:30:00.000+00:00,busbar,,L2 Current (Min),A,53.12
341406,Ashwood Park,2024-01-12T09:30:00.000+00:00,busbar,,L2 Current (Max),A,107.12
341406,Ashwood Park,2024-01-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
341406,Ashwood Park,2024-01-12T09:30:00.000+00:00,busbar,,L1 Current (Min),A,31.38
341406,Ashwood Park,2024-01-12T09:30:00.000+00:00,busbar,,L1 Current (Max),A,55.75
341406,Ashwood Park,2024-01-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
341406,Ashwood Park,2024-01-12T09:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T09:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.31
341406,Ashwood Park,2024-01-12T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.31
341406,Ashwood Park,2024-01-12T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.81
341406,Ashwood Park,2024-01-12T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99631
341406,Ashwood Park,2024-01-12T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97629
341406,Ashwood Park,2024-01-12T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97906
341406,Ashwood Park,2024-01-12T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
341406,Ashwood Park,2024-01-12T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-12T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-12T09:20:00.000+00:00,feeder,3,N Current (Min),A,4.62
341406,Ashwood Park,2024-01-12T09:20:00.000+00:00,feeder,3,N Current (Max),A,41.5
341406,Ashwood Park,2024-01-12T09:20:00.000+00:00,feeder,3,N Current (RMS),A,19.25
341406,Ashwood Park,2024-01-12T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,23.88
341406,Ashwood Park,2024-01-12T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,32.88
341406,Ashwood Park,2024-01-12T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.62
341406,Ashwood Park,2024-01-12T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.62
341406,Ashwood Park,2024-01-12T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,53.75
341406,Ashwood Park,2024-01-12T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.88
341406,Ashwood Park,2024-01-12T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.25
341406,Ashwood Park,2024-01-12T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,26.12
341406,Ashwood Park,2024-01-12T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.38
341406,Ashwood Park,2024-01-12T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,179.5
341406,Ashwood Park,2024-01-12T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-45.75
341406,Ashwood Park,2024-01-12T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.94
341406,Ashwood Park,2024-01-12T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03273
341406,Ashwood Park,2024-01-12T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.32274
341406,Ashwood Park,2024-01-12T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.21578
341406,Ashwood Park,2024-01-12T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T09:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T09:20:00.000+00:00,feeder,2,N Current (Max),A,3.62
341406,Ashwood Park,2024-01-12T09:20:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
341406,Ashwood Park,2024-01-12T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.25
341406,Ashwood Park,2024-01-12T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-12T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.37
341406,Ashwood Park,2024-01-12T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
341406,Ashwood Park,2024-01-12T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
341406,Ashwood Park,2024-01-12T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9805
341406,Ashwood Park,2024-01-12T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99228
341406,Ashwood Park,2024-01-12T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97894
341406,Ashwood Park,2024-01-12T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-12T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-12T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
341406,Ashwood Park,2024-01-12T09:20:00.000+00:00,feeder,1,N Current (Min),A,44.5
341406,Ashwood Park,2024-01-12T09:20:00.000+00:00,feeder,1,N Current (Max),A,19.88
341406,Ashwood Park,2024-01-12T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,21.5
341406,Ashwood Park,2024-01-12T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,48.75
341406,Ashwood Park,2024-01-12T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.88
341406,Ashwood Park,2024-01-12T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,37.38
341406,Ashwood Park,2024-01-12T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,84.62
341406,Ashwood Park,2024-01-12T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.88
341406,Ashwood Park,2024-01-12T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,23.38
341406,Ashwood Park,2024-01-12T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,72.75
341406,Ashwood Park,2024-01-12T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
341406,Ashwood Park,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,234.98
341406,Ashwood Park,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,237.03
341406,Ashwood Park,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.19
341406,Ashwood Park,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.81
341406,Ashwood Park,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.05
341406,Ashwood Park,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
341406,Ashwood Park,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.75
341406,Ashwood Park,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.34
341406,Ashwood Park,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
341406,Ashwood Park,2024-01-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
341406,Ashwood Park,2024-01-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
341406,Ashwood Park,2024-01-12T09:20:00.000+00:00,busbar,,N Current (Min),A,11.62
341406,Ashwood Park,2024-01-12T09:20:00.000+00:00,busbar,,N Current (Max),A,62.38
341406,Ashwood Park,2024-01-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,31.38
341406,Ashwood Park,2024-01-12T09:20:00.000+00:00,busbar,,L3 Current (Min),A,45.38
341406,Ashwood Park,2024-01-12T09:20:00.000+00:00,busbar,,L3 Current (Max),A,72.88
341406,Ashwood Park,2024-01-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.38
341406,Ashwood Park,2024-01-12T09:20:00.000+00:00,busbar,,L2 Current (Min),A,56.62
341406,Ashwood Park,2024-01-12T09:20:00.000+00:00,busbar,,L2 Current (Max),A,129.25
341406,Ashwood Park,2024-01-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.75
341406,Ashwood Park,2024-01-12T09:20:00.000+00:00,busbar,,L1 Current (Min),A,33.88
341406,Ashwood Park,2024-01-12T09:20:00.000+00:00,busbar,,L1 Current (Max),A,83.88
341406,Ashwood Park,2024-01-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.38
341406,Ashwood Park,2024-01-12T09:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T09:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.81
341406,Ashwood Park,2024-01-12T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.87
341406,Ashwood Park,2024-01-12T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
341406,Ashwood Park,2024-01-12T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99738
341406,Ashwood Park,2024-01-12T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98795
341406,Ashwood Park,2024-01-12T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99399
341406,Ashwood Park,2024-01-12T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
341406,Ashwood Park,2024-01-12T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
