Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-12T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-12T09:10:00.000+00:00,feeder,3,N Current (Min),A,3.62
341406,Ashwood Park,2024-01-12T09:10:00.000+00:00,feeder,3,N Current (Max),A,30.25
341406,Ashwood Park,2024-01-12T09:10:00.000+00:00,feeder,3,N Current (RMS),A,12.88
341406,Ashwood Park,2024-01-12T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,31.75
341406,Ashwood Park,2024-01-12T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,34.25
341406,Ashwood Park,2024-01-12T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
341406,Ashwood Park,2024-01-12T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,24.12
341406,Ashwood Park,2024-01-12T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,40.75
341406,Ashwood Park,2024-01-12T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.62
341406,Ashwood Park,2024-01-12T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.62
341406,Ashwood Park,2024-01-12T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,50.88
341406,Ashwood Park,2024-01-12T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.12
341406,Ashwood Park,2024-01-12T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.62
341406,Ashwood Park,2024-01-12T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-47.31
341406,Ashwood Park,2024-01-12T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.62
341406,Ashwood Park,2024-01-12T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01515
341406,Ashwood Park,2024-01-12T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.2777
341406,Ashwood Park,2024-01-12T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.18428
341406,Ashwood Park,2024-01-12T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T09:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T09:10:00.000+00:00,feeder,2,N Current (Max),A,1.62
341406,Ashwood Park,2024-01-12T09:10:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
341406,Ashwood Park,2024-01-12T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.5
341406,Ashwood Park,2024-01-12T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-12T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
341406,Ashwood Park,2024-01-12T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
341406,Ashwood Park,2024-01-12T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
341406,Ashwood Park,2024-01-12T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98727
341406,Ashwood Park,2024-01-12T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99353
341406,Ashwood Park,2024-01-12T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98953
341406,Ashwood Park,2024-01-12T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-12T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-12T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
341406,Ashwood Park,2024-01-12T09:10:00.000+00:00,feeder,1,N Current (Min),A,45.0
341406,Ashwood Park,2024-01-12T09:10:00.000+00:00,feeder,1,N Current (Max),A,25.62
341406,Ashwood Park,2024-01-12T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,25.75
341406,Ashwood Park,2024-01-12T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,72.0
341406,Ashwood Park,2024-01-12T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
341406,Ashwood Park,2024-01-12T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,38.75
341406,Ashwood Park,2024-01-12T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,78.0
341406,Ashwood Park,2024-01-12T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.62
341406,Ashwood Park,2024-01-12T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,40.5
341406,Ashwood Park,2024-01-12T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,72.5
341406,Ashwood Park,2024-01-12T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.75
341406,Ashwood Park,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,234.83
341406,Ashwood Park,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,237.36
341406,Ashwood Park,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.11
341406,Ashwood Park,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.06
341406,Ashwood Park,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.09
341406,Ashwood Park,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
341406,Ashwood Park,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.92
341406,Ashwood Park,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.86
341406,Ashwood Park,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
341406,Ashwood Park,2024-01-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
341406,Ashwood Park,2024-01-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
341406,Ashwood Park,2024-01-12T09:10:00.000+00:00,busbar,,N Current (Min),A,11.0
341406,Ashwood Park,2024-01-12T09:10:00.000+00:00,busbar,,N Current (Max),A,53.88
341406,Ashwood Park,2024-01-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,27.12
341406,Ashwood Park,2024-01-12T09:10:00.000+00:00,busbar,,L3 Current (Min),A,58.0
341406,Ashwood Park,2024-01-12T09:10:00.000+00:00,busbar,,L3 Current (Max),A,104.38
341406,Ashwood Park,2024-01-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.88
341406,Ashwood Park,2024-01-12T09:10:00.000+00:00,busbar,,L2 Current (Min),A,70.38
341406,Ashwood Park,2024-01-12T09:10:00.000+00:00,busbar,,L2 Current (Max),A,111.38
341406,Ashwood Park,2024-01-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.38
341406,Ashwood Park,2024-01-12T09:10:00.000+00:00,busbar,,L1 Current (Min),A,49.25
341406,Ashwood Park,2024-01-12T09:10:00.000+00:00,busbar,,L1 Current (Max),A,112.5
341406,Ashwood Park,2024-01-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.88
341406,Ashwood Park,2024-01-12T09:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T09:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.94
341406,Ashwood Park,2024-01-12T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.31
341406,Ashwood Park,2024-01-12T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
341406,Ashwood Park,2024-01-12T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99738
341406,Ashwood Park,2024-01-12T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98889
341406,Ashwood Park,2024-01-12T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99271
341406,Ashwood Park,2024-01-12T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
341406,Ashwood Park,2024-01-12T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-12T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-12T09:00:00.000+00:00,feeder,3,N Current (Min),A,7.38
341406,Ashwood Park,2024-01-12T09:00:00.000+00:00,feeder,3,N Current (Max),A,25.25
341406,Ashwood Park,2024-01-12T09:00:00.000+00:00,feeder,3,N Current (RMS),A,13.25
341406,Ashwood Park,2024-01-12T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,32.12
341406,Ashwood Park,2024-01-12T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,42.62
341406,Ashwood Park,2024-01-12T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.12
341406,Ashwood Park,2024-01-12T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,29.5
341406,Ashwood Park,2024-01-12T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,40.75
341406,Ashwood Park,2024-01-12T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
341406,Ashwood Park,2024-01-12T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.75
341406,Ashwood Park,2024-01-12T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,21.0
341406,Ashwood Park,2024-01-12T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.75
341406,Ashwood Park,2024-01-12T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,109.06
341406,Ashwood Park,2024-01-12T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-68.31
341406,Ashwood Park,2024-01-12T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.13
341406,Ashwood Park,2024-01-12T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01222
341406,Ashwood Park,2024-01-12T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.24938
341406,Ashwood Park,2024-01-12T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.14711
341406,Ashwood Park,2024-01-12T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T09:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T09:00:00.000+00:00,feeder,2,N Current (Max),A,2.88
341406,Ashwood Park,2024-01-12T09:00:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
341406,Ashwood Park,2024-01-12T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-12T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-12T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
341406,Ashwood Park,2024-01-12T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
341406,Ashwood Park,2024-01-12T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
341406,Ashwood Park,2024-01-12T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98804
341406,Ashwood Park,2024-01-12T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99271
341406,Ashwood Park,2024-01-12T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98694
341406,Ashwood Park,2024-01-12T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-12T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-12T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
341406,Ashwood Park,2024-01-12T09:00:00.000+00:00,feeder,1,N Current (Min),A,33.62
341406,Ashwood Park,2024-01-12T09:00:00.000+00:00,feeder,1,N Current (Max),A,20.88
341406,Ashwood Park,2024-01-12T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,32.75
341406,Ashwood Park,2024-01-12T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,49.75
341406,Ashwood Park,2024-01-12T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.38
341406,Ashwood Park,2024-01-12T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,35.88
341406,Ashwood Park,2024-01-12T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,64.75
341406,Ashwood Park,2024-01-12T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
341406,Ashwood Park,2024-01-12T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.75
341406,Ashwood Park,2024-01-12T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,75.75
341406,Ashwood Park,2024-01-12T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.5
341406,Ashwood Park,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,235.73
341406,Ashwood Park,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,237.19
341406,Ashwood Park,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.52
341406,Ashwood Park,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.73
341406,Ashwood Park,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.33
341406,Ashwood Park,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
341406,Ashwood Park,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.97
341406,Ashwood Park,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.84
341406,Ashwood Park,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
341406,Ashwood Park,2024-01-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
341406,Ashwood Park,2024-01-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
341406,Ashwood Park,2024-01-12T09:00:00.000+00:00,busbar,,N Current (Min),A,10.62
341406,Ashwood Park,2024-01-12T09:00:00.000+00:00,busbar,,N Current (Max),A,45.5
341406,Ashwood Park,2024-01-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,21.0
341406,Ashwood Park,2024-01-12T09:00:00.000+00:00,busbar,,L3 Current (Min),A,65.0
341406,Ashwood Park,2024-01-12T09:00:00.000+00:00,busbar,,L3 Current (Max),A,82.38
341406,Ashwood Park,2024-01-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.25
341406,Ashwood Park,2024-01-12T09:00:00.000+00:00,busbar,,L2 Current (Min),A,67.0
341406,Ashwood Park,2024-01-12T09:00:00.000+00:00,busbar,,L2 Current (Max),A,96.75
341406,Ashwood Park,2024-01-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
341406,Ashwood Park,2024-01-12T09:00:00.000+00:00,busbar,,L1 Current (Min),A,42.0
341406,Ashwood Park,2024-01-12T09:00:00.000+00:00,busbar,,L1 Current (Max),A,93.38
341406,Ashwood Park,2024-01-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.25
341406,Ashwood Park,2024-01-12T09:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T09:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.19
341406,Ashwood Park,2024-01-12T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.87
341406,Ashwood Park,2024-01-12T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.69
341406,Ashwood Park,2024-01-12T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99594
341406,Ashwood Park,2024-01-12T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98804
341406,Ashwood Park,2024-01-12T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99847
341406,Ashwood Park,2024-01-12T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-12T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-12T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-12T08:50:00.000+00:00,feeder,3,N Current (Min),A,3.75
341406,Ashwood Park,2024-01-12T08:50:00.000+00:00,feeder,3,N Current (Max),A,19.25
341406,Ashwood Park,2024-01-12T08:50:00.000+00:00,feeder,3,N Current (RMS),A,10.25
341406,Ashwood Park,2024-01-12T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.12
341406,Ashwood Park,2024-01-12T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,43.62
341406,Ashwood Park,2024-01-12T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.38
341406,Ashwood Park,2024-01-12T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,24.5
341406,Ashwood Park,2024-01-12T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,34.88
341406,Ashwood Park,2024-01-12T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.88
341406,Ashwood Park,2024-01-12T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,17.25
341406,Ashwood Park,2024-01-12T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,26.5
341406,Ashwood Park,2024-01-12T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
341406,Ashwood Park,2024-01-12T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,22.06
341406,Ashwood Park,2024-01-12T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.81
341406,Ashwood Park,2024-01-12T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,49.0
341406,Ashwood Park,2024-01-12T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01204
341406,Ashwood Park,2024-01-12T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.18254
341406,Ashwood Park,2024-01-12T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.18465
341406,Ashwood Park,2024-01-12T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T08:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T08:50:00.000+00:00,feeder,2,N Current (Max),A,3.38
341406,Ashwood Park,2024-01-12T08:50:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
341406,Ashwood Park,2024-01-12T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
341406,Ashwood Park,2024-01-12T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-12T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
341406,Ashwood Park,2024-01-12T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.56
341406,Ashwood Park,2024-01-12T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.37
341406,Ashwood Park,2024-01-12T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99017
341406,Ashwood Park,2024-01-12T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99326
341406,Ashwood Park,2024-01-12T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98245
341406,Ashwood Park,2024-01-12T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-12T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-12T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
341406,Ashwood Park,2024-01-12T08:50:00.000+00:00,feeder,1,N Current (Min),A,34.62
341406,Ashwood Park,2024-01-12T08:50:00.000+00:00,feeder,1,N Current (Max),A,16.38
341406,Ashwood Park,2024-01-12T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,34.75
341406,Ashwood Park,2024-01-12T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,61.62
341406,Ashwood Park,2024-01-12T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.25
341406,Ashwood Park,2024-01-12T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,32.38
341406,Ashwood Park,2024-01-12T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,67.5
341406,Ashwood Park,2024-01-12T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
341406,Ashwood Park,2024-01-12T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,25.38
341406,Ashwood Park,2024-01-12T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,55.62
341406,Ashwood Park,2024-01-12T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.12
341406,Ashwood Park,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.22
341406,Ashwood Park,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.39
341406,Ashwood Park,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
341406,Ashwood Park,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.22
341406,Ashwood Park,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.14
341406,Ashwood Park,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
341406,Ashwood Park,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.67
341406,Ashwood Park,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.06
341406,Ashwood Park,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
341406,Ashwood Park,2024-01-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
341406,Ashwood Park,2024-01-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
341406,Ashwood Park,2024-01-12T08:50:00.000+00:00,busbar,,N Current (Min),A,11.12
341406,Ashwood Park,2024-01-12T08:50:00.000+00:00,busbar,,N Current (Max),A,43.0
341406,Ashwood Park,2024-01-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,20.5
341406,Ashwood Park,2024-01-12T08:50:00.000+00:00,busbar,,L3 Current (Min),A,62.25
341406,Ashwood Park,2024-01-12T08:50:00.000+00:00,busbar,,L3 Current (Max),A,88.75
341406,Ashwood Park,2024-01-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.38
341406,Ashwood Park,2024-01-12T08:50:00.000+00:00,busbar,,L2 Current (Min),A,62.88
341406,Ashwood Park,2024-01-12T08:50:00.000+00:00,busbar,,L2 Current (Max),A,97.12
341406,Ashwood Park,2024-01-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
341406,Ashwood Park,2024-01-12T08:50:00.000+00:00,busbar,,L1 Current (Min),A,42.88
341406,Ashwood Park,2024-01-12T08:50:00.000+00:00,busbar,,L1 Current (Max),A,81.25
341406,Ashwood Park,2024-01-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.12
341406,Ashwood Park,2024-01-12T08:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T08:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.38
341406,Ashwood Park,2024-01-12T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.12
341406,Ashwood Park,2024-01-12T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.56
341406,Ashwood Park,2024-01-12T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
341406,Ashwood Park,2024-01-12T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98642
341406,Ashwood Park,2024-01-12T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98935
341406,Ashwood Park,2024-01-12T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99872
341406,Ashwood Park,2024-01-12T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
341406,Ashwood Park,2024-01-12T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-12T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-12T08:40:00.000+00:00,feeder,3,N Current (Min),A,3.12
341406,Ashwood Park,2024-01-12T08:40:00.000+00:00,feeder,3,N Current (Max),A,23.12
341406,Ashwood Park,2024-01-12T08:40:00.000+00:00,feeder,3,N Current (RMS),A,11.38
341406,Ashwood Park,2024-01-12T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,18.0
341406,Ashwood Park,2024-01-12T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,41.38
341406,Ashwood Park,2024-01-12T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.12
341406,Ashwood Park,2024-01-12T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,30.25
341406,Ashwood Park,2024-01-12T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,40.5
341406,Ashwood Park,2024-01-12T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.75
341406,Ashwood Park,2024-01-12T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,16.5
341406,Ashwood Park,2024-01-12T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,39.0
341406,Ashwood Park,2024-01-12T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.25
341406,Ashwood Park,2024-01-12T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-60.5
341406,Ashwood Park,2024-01-12T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-93.19
341406,Ashwood Park,2024-01-12T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.69
341406,Ashwood Park,2024-01-12T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.00056
341406,Ashwood Park,2024-01-12T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.07799
341406,Ashwood Park,2024-01-12T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.21431
341406,Ashwood Park,2024-01-12T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T08:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T08:40:00.000+00:00,feeder,2,N Current (Max),A,2.5
341406,Ashwood Park,2024-01-12T08:40:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
341406,Ashwood Park,2024-01-12T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
341406,Ashwood Park,2024-01-12T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-12T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
341406,Ashwood Park,2024-01-12T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
341406,Ashwood Park,2024-01-12T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.06
341406,Ashwood Park,2024-01-12T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9939
341406,Ashwood Park,2024-01-12T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99112
341406,Ashwood Park,2024-01-12T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98465
341406,Ashwood Park,2024-01-12T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-12T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-12T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
341406,Ashwood Park,2024-01-12T08:40:00.000+00:00,feeder,1,N Current (Min),A,31.88
341406,Ashwood Park,2024-01-12T08:40:00.000+00:00,feeder,1,N Current (Max),A,22.75
341406,Ashwood Park,2024-01-12T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,51.38
341406,Ashwood Park,2024-01-12T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,63.75
341406,Ashwood Park,2024-01-12T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.62
341406,Ashwood Park,2024-01-12T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,31.88
341406,Ashwood Park,2024-01-12T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,66.88
341406,Ashwood Park,2024-01-12T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.38
341406,Ashwood Park,2024-01-12T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,26.5
341406,Ashwood Park,2024-01-12T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,62.0
341406,Ashwood Park,2024-01-12T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.75
341406,Ashwood Park,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.28
341406,Ashwood Park,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.3
341406,Ashwood Park,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
341406,Ashwood Park,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.95
341406,Ashwood Park,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.52
341406,Ashwood Park,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
341406,Ashwood Park,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.91
341406,Ashwood Park,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.23
341406,Ashwood Park,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
341406,Ashwood Park,2024-01-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
341406,Ashwood Park,2024-01-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
341406,Ashwood Park,2024-01-12T08:40:00.000+00:00,busbar,,N Current (Min),A,10.75
341406,Ashwood Park,2024-01-12T08:40:00.000+00:00,busbar,,N Current (Max),A,41.62
341406,Ashwood Park,2024-01-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,24.0
341406,Ashwood Park,2024-01-12T08:40:00.000+00:00,busbar,,L3 Current (Min),A,70.0
341406,Ashwood Park,2024-01-12T08:40:00.000+00:00,busbar,,L3 Current (Max),A,101.5
341406,Ashwood Park,2024-01-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.25
341406,Ashwood Park,2024-01-12T08:40:00.000+00:00,busbar,,L2 Current (Min),A,63.0
341406,Ashwood Park,2024-01-12T08:40:00.000+00:00,busbar,,L2 Current (Max),A,102.25
341406,Ashwood Park,2024-01-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.12
341406,Ashwood Park,2024-01-12T08:40:00.000+00:00,busbar,,L1 Current (Min),A,45.75
341406,Ashwood Park,2024-01-12T08:40:00.000+00:00,busbar,,L1 Current (Max),A,99.75
341406,Ashwood Park,2024-01-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
341406,Ashwood Park,2024-01-12T08:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T08:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.5
341406,Ashwood Park,2024-01-12T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.56
341406,Ashwood Park,2024-01-12T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.75
341406,Ashwood Park,2024-01-12T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99384
341406,Ashwood Park,2024-01-12T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9902
341406,Ashwood Park,2024-01-12T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99802
341406,Ashwood Park,2024-01-12T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-12T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-12T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-12T08:30:00.000+00:00,feeder,3,N Current (Min),A,4.38
341406,Ashwood Park,2024-01-12T08:30:00.000+00:00,feeder,3,N Current (Max),A,37.12
341406,Ashwood Park,2024-01-12T08:30:00.000+00:00,feeder,3,N Current (RMS),A,15.5
341406,Ashwood Park,2024-01-12T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.25
341406,Ashwood Park,2024-01-12T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,39.12
341406,Ashwood Park,2024-01-12T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.38
341406,Ashwood Park,2024-01-12T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,25.25
341406,Ashwood Park,2024-01-12T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,58.5
341406,Ashwood Park,2024-01-12T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.12
341406,Ashwood Park,2024-01-12T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,16.12
341406,Ashwood Park,2024-01-12T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,30.5
341406,Ashwood Park,2024-01-12T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.75
341406,Ashwood Park,2024-01-12T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-58.69
341406,Ashwood Park,2024-01-12T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.69
341406,Ashwood Park,2024-01-12T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.44
341406,Ashwood Park,2024-01-12T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00371
341406,Ashwood Park,2024-01-12T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.40124
341406,Ashwood Park,2024-01-12T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.23433
341406,Ashwood Park,2024-01-12T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T08:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T08:30:00.000+00:00,feeder,2,N Current (Max),A,2.38
341406,Ashwood Park,2024-01-12T08:30:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
341406,Ashwood Park,2024-01-12T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-12T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-12T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
341406,Ashwood Park,2024-01-12T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
341406,Ashwood Park,2024-01-12T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
341406,Ashwood Park,2024-01-12T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99393
341406,Ashwood Park,2024-01-12T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99619
341406,Ashwood Park,2024-01-12T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98526
341406,Ashwood Park,2024-01-12T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-12T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-12T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
341406,Ashwood Park,2024-01-12T08:30:00.000+00:00,feeder,1,N Current (Min),A,54.12
341406,Ashwood Park,2024-01-12T08:30:00.000+00:00,feeder,1,N Current (Max),A,29.25
341406,Ashwood Park,2024-01-12T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,49.88
341406,Ashwood Park,2024-01-12T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,67.75
341406,Ashwood Park,2024-01-12T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.38
341406,Ashwood Park,2024-01-12T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,48.38
341406,Ashwood Park,2024-01-12T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,98.0
341406,Ashwood Park,2024-01-12T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,72.12
341406,Ashwood Park,2024-01-12T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,28.25
341406,Ashwood Park,2024-01-12T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,58.25
341406,Ashwood Park,2024-01-12T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.62
341406,Ashwood Park,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,236.58
341406,Ashwood Park,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.03
341406,Ashwood Park,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
341406,Ashwood Park,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.11
341406,Ashwood Park,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.84
341406,Ashwood Park,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
341406,Ashwood Park,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.28
341406,Ashwood Park,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.95
341406,Ashwood Park,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
341406,Ashwood Park,2024-01-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
341406,Ashwood Park,2024-01-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
341406,Ashwood Park,2024-01-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
341406,Ashwood Park,2024-01-12T08:30:00.000+00:00,busbar,,N Current (Min),A,14.12
341406,Ashwood Park,2024-01-12T08:30:00.000+00:00,busbar,,N Current (Max),A,77.25
341406,Ashwood Park,2024-01-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,39.25
341406,Ashwood Park,2024-01-12T08:30:00.000+00:00,busbar,,L3 Current (Min),A,69.25
341406,Ashwood Park,2024-01-12T08:30:00.000+00:00,busbar,,L3 Current (Max),A,94.38
341406,Ashwood Park,2024-01-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.62
341406,Ashwood Park,2024-01-12T08:30:00.000+00:00,busbar,,L2 Current (Min),A,87.12
341406,Ashwood Park,2024-01-12T08:30:00.000+00:00,busbar,,L2 Current (Max),A,137.88
341406,Ashwood Park,2024-01-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.25
341406,Ashwood Park,2024-01-12T08:30:00.000+00:00,busbar,,L1 Current (Min),A,44.88
341406,Ashwood Park,2024-01-12T08:30:00.000+00:00,busbar,,L1 Current (Max),A,88.12
341406,Ashwood Park,2024-01-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.38
341406,Ashwood Park,2024-01-12T08:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T08:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.25
341406,Ashwood Park,2024-01-12T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.19
341406,Ashwood Park,2024-01-12T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.19
341406,Ashwood Park,2024-01-12T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99539
341406,Ashwood Park,2024-01-12T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99622
341406,Ashwood Park,2024-01-12T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99548
341406,Ashwood Park,2024-01-12T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-12T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-12T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-12T08:20:00.000+00:00,feeder,3,N Current (Min),A,26.75
341406,Ashwood Park,2024-01-12T08:20:00.000+00:00,feeder,3,N Current (Max),A,58.88
341406,Ashwood Park,2024-01-12T08:20:00.000+00:00,feeder,3,N Current (RMS),A,41.25
341406,Ashwood Park,2024-01-12T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,18.38
341406,Ashwood Park,2024-01-12T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,74.25
341406,Ashwood Park,2024-01-12T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.12
341406,Ashwood Park,2024-01-12T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,49.12
341406,Ashwood Park,2024-01-12T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,80.25
341406,Ashwood Park,2024-01-12T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,60.38
341406,Ashwood Park,2024-01-12T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,14.88
341406,Ashwood Park,2024-01-12T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,29.25
341406,Ashwood Park,2024-01-12T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.62
341406,Ashwood Park,2024-01-12T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,23.31
341406,Ashwood Park,2024-01-12T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.63
341406,Ashwood Park,2024-01-12T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,44.94
341406,Ashwood Park,2024-01-12T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
