Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-12T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02638
341406,Ashwood Park,2024-01-12T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.50726
341406,Ashwood Park,2024-01-12T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.28264
341406,Ashwood Park,2024-01-12T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T08:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T08:20:00.000+00:00,feeder,2,N Current (Max),A,3.12
341406,Ashwood Park,2024-01-12T08:20:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
341406,Ashwood Park,2024-01-12T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-12T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-12T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
341406,Ashwood Park,2024-01-12T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.19
341406,Ashwood Park,2024-01-12T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.31
341406,Ashwood Park,2024-01-12T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99353
341406,Ashwood Park,2024-01-12T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99771
341406,Ashwood Park,2024-01-12T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98431
341406,Ashwood Park,2024-01-12T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-12T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-12T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
341406,Ashwood Park,2024-01-12T08:20:00.000+00:00,feeder,1,N Current (Min),A,50.25
341406,Ashwood Park,2024-01-12T08:20:00.000+00:00,feeder,1,N Current (Max),A,33.62
341406,Ashwood Park,2024-01-12T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,48.38
341406,Ashwood Park,2024-01-12T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,59.75
341406,Ashwood Park,2024-01-12T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.25
341406,Ashwood Park,2024-01-12T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,53.25
341406,Ashwood Park,2024-01-12T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,96.25
341406,Ashwood Park,2024-01-12T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,74.25
341406,Ashwood Park,2024-01-12T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,22.12
341406,Ashwood Park,2024-01-12T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,52.62
341406,Ashwood Park,2024-01-12T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
341406,Ashwood Park,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.27
341406,Ashwood Park,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,237.88
341406,Ashwood Park,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
341406,Ashwood Park,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.61
341406,Ashwood Park,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.22
341406,Ashwood Park,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
341406,Ashwood Park,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.7
341406,Ashwood Park,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.69
341406,Ashwood Park,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
341406,Ashwood Park,2024-01-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
341406,Ashwood Park,2024-01-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
341406,Ashwood Park,2024-01-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
341406,Ashwood Park,2024-01-12T08:20:00.000+00:00,busbar,,N Current (Min),A,46.12
341406,Ashwood Park,2024-01-12T08:20:00.000+00:00,busbar,,N Current (Max),A,93.0
341406,Ashwood Park,2024-01-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,70.75
341406,Ashwood Park,2024-01-12T08:20:00.000+00:00,busbar,,L3 Current (Min),A,67.0
341406,Ashwood Park,2024-01-12T08:20:00.000+00:00,busbar,,L3 Current (Max),A,128.38
341406,Ashwood Park,2024-01-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.12
341406,Ashwood Park,2024-01-12T08:20:00.000+00:00,busbar,,L2 Current (Min),A,105.88
341406,Ashwood Park,2024-01-12T08:20:00.000+00:00,busbar,,L2 Current (Max),A,160.5
341406,Ashwood Park,2024-01-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.75
341406,Ashwood Park,2024-01-12T08:20:00.000+00:00,busbar,,L1 Current (Min),A,37.0
341406,Ashwood Park,2024-01-12T08:20:00.000+00:00,busbar,,L1 Current (Max),A,71.0
341406,Ashwood Park,2024-01-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.75
341406,Ashwood Park,2024-01-12T08:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T08:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.5
341406,Ashwood Park,2024-01-12T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.06
341406,Ashwood Park,2024-01-12T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.06
341406,Ashwood Park,2024-01-12T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9975
341406,Ashwood Park,2024-01-12T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99704
341406,Ashwood Park,2024-01-12T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99341
341406,Ashwood Park,2024-01-12T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-12T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-12T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-12T08:10:00.000+00:00,feeder,3,N Current (Min),A,9.25
341406,Ashwood Park,2024-01-12T08:10:00.000+00:00,feeder,3,N Current (Max),A,58.62
341406,Ashwood Park,2024-01-12T08:10:00.000+00:00,feeder,3,N Current (RMS),A,38.88
341406,Ashwood Park,2024-01-12T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.25
341406,Ashwood Park,2024-01-12T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,86.75
341406,Ashwood Park,2024-01-12T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.88
341406,Ashwood Park,2024-01-12T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,43.25
341406,Ashwood Park,2024-01-12T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,70.12
341406,Ashwood Park,2024-01-12T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.25
341406,Ashwood Park,2024-01-12T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,15.25
341406,Ashwood Park,2024-01-12T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,24.88
341406,Ashwood Park,2024-01-12T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.88
341406,Ashwood Park,2024-01-12T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.12
341406,Ashwood Park,2024-01-12T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.88
341406,Ashwood Park,2024-01-12T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.31
341406,Ashwood Park,2024-01-12T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01781
341406,Ashwood Park,2024-01-12T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.4934
341406,Ashwood Park,2024-01-12T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.25154
341406,Ashwood Park,2024-01-12T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T08:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T08:10:00.000+00:00,feeder,2,N Current (Max),A,5.75
341406,Ashwood Park,2024-01-12T08:10:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.88
341406,Ashwood Park,2024-01-12T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.5
341406,Ashwood Park,2024-01-12T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.5
341406,Ashwood Park,2024-01-12T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
341406,Ashwood Park,2024-01-12T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
341406,Ashwood Park,2024-01-12T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.25
341406,Ashwood Park,2024-01-12T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99377
341406,Ashwood Park,2024-01-12T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99808
341406,Ashwood Park,2024-01-12T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98938
341406,Ashwood Park,2024-01-12T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-12T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
341406,Ashwood Park,2024-01-12T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
341406,Ashwood Park,2024-01-12T08:10:00.000+00:00,feeder,1,N Current (Min),A,97.0
341406,Ashwood Park,2024-01-12T08:10:00.000+00:00,feeder,1,N Current (Max),A,38.5
341406,Ashwood Park,2024-01-12T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,43.38
341406,Ashwood Park,2024-01-12T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,70.38
341406,Ashwood Park,2024-01-12T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.5
341406,Ashwood Park,2024-01-12T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,56.38
341406,Ashwood Park,2024-01-12T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,137.75
341406,Ashwood Park,2024-01-12T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,77.38
341406,Ashwood Park,2024-01-12T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,23.0
341406,Ashwood Park,2024-01-12T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,60.12
341406,Ashwood Park,2024-01-12T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.62
341406,Ashwood Park,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.03
341406,Ashwood Park,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.0
341406,Ashwood Park,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
341406,Ashwood Park,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.59
341406,Ashwood Park,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.06
341406,Ashwood Park,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
341406,Ashwood Park,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.67
341406,Ashwood Park,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.83
341406,Ashwood Park,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
341406,Ashwood Park,2024-01-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
341406,Ashwood Park,2024-01-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
341406,Ashwood Park,2024-01-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
341406,Ashwood Park,2024-01-12T08:10:00.000+00:00,busbar,,N Current (Min),A,51.5
341406,Ashwood Park,2024-01-12T08:10:00.000+00:00,busbar,,N Current (Max),A,114.5
341406,Ashwood Park,2024-01-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,74.88
341406,Ashwood Park,2024-01-12T08:10:00.000+00:00,busbar,,L3 Current (Min),A,54.5
341406,Ashwood Park,2024-01-12T08:10:00.000+00:00,busbar,,L3 Current (Max),A,154.38
341406,Ashwood Park,2024-01-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.25
341406,Ashwood Park,2024-01-12T08:10:00.000+00:00,busbar,,L2 Current (Min),A,106.75
341406,Ashwood Park,2024-01-12T08:10:00.000+00:00,busbar,,L2 Current (Max),A,180.88
341406,Ashwood Park,2024-01-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.62
341406,Ashwood Park,2024-01-12T08:10:00.000+00:00,busbar,,L1 Current (Min),A,38.62
341406,Ashwood Park,2024-01-12T08:10:00.000+00:00,busbar,,L1 Current (Max),A,85.0
341406,Ashwood Park,2024-01-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.62
341406,Ashwood Park,2024-01-12T08:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T08:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.0
341406,Ashwood Park,2024-01-12T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.19
341406,Ashwood Park,2024-01-12T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.38
341406,Ashwood Park,2024-01-12T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93094
341406,Ashwood Park,2024-01-12T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99713
341406,Ashwood Park,2024-01-12T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92926
341406,Ashwood Park,2024-01-12T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-12T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-12T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-12T08:00:00.000+00:00,feeder,3,N Current (Min),A,30.0
341406,Ashwood Park,2024-01-12T08:00:00.000+00:00,feeder,3,N Current (Max),A,63.38
341406,Ashwood Park,2024-01-12T08:00:00.000+00:00,feeder,3,N Current (RMS),A,47.25
341406,Ashwood Park,2024-01-12T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
341406,Ashwood Park,2024-01-12T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,13.75
341406,Ashwood Park,2024-01-12T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.75
341406,Ashwood Park,2024-01-12T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,49.5
341406,Ashwood Park,2024-01-12T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,71.38
341406,Ashwood Park,2024-01-12T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.88
341406,Ashwood Park,2024-01-12T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.38
341406,Ashwood Park,2024-01-12T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,24.88
341406,Ashwood Park,2024-01-12T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.25
341406,Ashwood Park,2024-01-12T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,75.82
341406,Ashwood Park,2024-01-12T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.5
341406,Ashwood Park,2024-01-12T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.81
341406,Ashwood Park,2024-01-12T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.06767
341406,Ashwood Park,2024-01-12T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.38372
341406,Ashwood Park,2024-01-12T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.27422
341406,Ashwood Park,2024-01-12T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T08:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T08:00:00.000+00:00,feeder,2,N Current (Max),A,5.62
341406,Ashwood Park,2024-01-12T08:00:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,3.12
341406,Ashwood Park,2024-01-12T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,1.62
341406,Ashwood Park,2024-01-12T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-12T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
341406,Ashwood Park,2024-01-12T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.62
341406,Ashwood Park,2024-01-12T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
341406,Ashwood Park,2024-01-12T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99322
341406,Ashwood Park,2024-01-12T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99792
341406,Ashwood Park,2024-01-12T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99539
341406,Ashwood Park,2024-01-12T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-12T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-12T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
341406,Ashwood Park,2024-01-12T08:00:00.000+00:00,feeder,1,N Current (Min),A,57.0
341406,Ashwood Park,2024-01-12T08:00:00.000+00:00,feeder,1,N Current (Max),A,32.88
341406,Ashwood Park,2024-01-12T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,43.0
341406,Ashwood Park,2024-01-12T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,72.38
341406,Ashwood Park,2024-01-12T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.25
341406,Ashwood Park,2024-01-12T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,54.88
341406,Ashwood Park,2024-01-12T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,103.12
341406,Ashwood Park,2024-01-12T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,75.38
341406,Ashwood Park,2024-01-12T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,35.0
341406,Ashwood Park,2024-01-12T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,109.5
341406,Ashwood Park,2024-01-12T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.62
341406,Ashwood Park,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.53
341406,Ashwood Park,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.16
341406,Ashwood Park,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
341406,Ashwood Park,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.03
341406,Ashwood Park,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.84
341406,Ashwood Park,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
341406,Ashwood Park,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.78
341406,Ashwood Park,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.52
341406,Ashwood Park,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
341406,Ashwood Park,2024-01-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
341406,Ashwood Park,2024-01-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
341406,Ashwood Park,2024-01-12T08:00:00.000+00:00,busbar,,N Current (Min),A,33.12
341406,Ashwood Park,2024-01-12T08:00:00.000+00:00,busbar,,N Current (Max),A,101.62
341406,Ashwood Park,2024-01-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
341406,Ashwood Park,2024-01-12T08:00:00.000+00:00,busbar,,L3 Current (Min),A,46.5
341406,Ashwood Park,2024-01-12T08:00:00.000+00:00,busbar,,L3 Current (Max),A,82.0
341406,Ashwood Park,2024-01-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
341406,Ashwood Park,2024-01-12T08:00:00.000+00:00,busbar,,L2 Current (Min),A,114.0
341406,Ashwood Park,2024-01-12T08:00:00.000+00:00,busbar,,L2 Current (Max),A,155.75
341406,Ashwood Park,2024-01-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.25
341406,Ashwood Park,2024-01-12T08:00:00.000+00:00,busbar,,L1 Current (Min),A,51.0
341406,Ashwood Park,2024-01-12T08:00:00.000+00:00,busbar,,L1 Current (Max),A,112.88
341406,Ashwood Park,2024-01-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.88
341406,Ashwood Park,2024-01-12T08:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T08:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.87
341406,Ashwood Park,2024-01-12T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.19
341406,Ashwood Park,2024-01-12T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.44
341406,Ashwood Park,2024-01-12T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96884
341406,Ashwood Park,2024-01-12T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9968
341406,Ashwood Park,2024-01-12T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93136
341406,Ashwood Park,2024-01-12T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-12T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-12T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-12T07:50:00.000+00:00,feeder,3,N Current (Min),A,27.5
341406,Ashwood Park,2024-01-12T07:50:00.000+00:00,feeder,3,N Current (Max),A,67.5
341406,Ashwood Park,2024-01-12T07:50:00.000+00:00,feeder,3,N Current (RMS),A,43.5
341406,Ashwood Park,2024-01-12T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.75
341406,Ashwood Park,2024-01-12T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,19.5
341406,Ashwood Park,2024-01-12T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.25
341406,Ashwood Park,2024-01-12T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,43.12
341406,Ashwood Park,2024-01-12T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,78.0
341406,Ashwood Park,2024-01-12T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.25
341406,Ashwood Park,2024-01-12T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.75
341406,Ashwood Park,2024-01-12T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,18.0
341406,Ashwood Park,2024-01-12T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.38
341406,Ashwood Park,2024-01-12T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,145.0
341406,Ashwood Park,2024-01-12T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-54.19
341406,Ashwood Park,2024-01-12T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.38
341406,Ashwood Park,2024-01-12T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.09191
341406,Ashwood Park,2024-01-12T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.17501
341406,Ashwood Park,2024-01-12T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.18923
341406,Ashwood Park,2024-01-12T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T07:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T07:50:00.000+00:00,feeder,2,N Current (Max),A,4.38
341406,Ashwood Park,2024-01-12T07:50:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,2.38
341406,Ashwood Park,2024-01-12T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,1.5
341406,Ashwood Park,2024-01-12T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-12T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
341406,Ashwood Park,2024-01-12T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
341406,Ashwood Park,2024-01-12T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
341406,Ashwood Park,2024-01-12T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99133
341406,Ashwood Park,2024-01-12T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99545
341406,Ashwood Park,2024-01-12T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99612
341406,Ashwood Park,2024-01-12T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-12T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-12T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
341406,Ashwood Park,2024-01-12T07:50:00.000+00:00,feeder,1,N Current (Min),A,59.0
341406,Ashwood Park,2024-01-12T07:50:00.000+00:00,feeder,1,N Current (Max),A,29.62
341406,Ashwood Park,2024-01-12T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,34.0
341406,Ashwood Park,2024-01-12T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,71.62
341406,Ashwood Park,2024-01-12T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.88
341406,Ashwood Park,2024-01-12T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,40.5
341406,Ashwood Park,2024-01-12T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,72.12
341406,Ashwood Park,2024-01-12T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
341406,Ashwood Park,2024-01-12T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,46.25
341406,Ashwood Park,2024-01-12T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,106.75
341406,Ashwood Park,2024-01-12T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,77.5
341406,Ashwood Park,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.55
341406,Ashwood Park,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.05
341406,Ashwood Park,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
341406,Ashwood Park,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.88
341406,Ashwood Park,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
341406,Ashwood Park,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
341406,Ashwood Park,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.02
341406,Ashwood Park,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.84
341406,Ashwood Park,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
341406,Ashwood Park,2024-01-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
341406,Ashwood Park,2024-01-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
341406,Ashwood Park,2024-01-12T07:50:00.000+00:00,busbar,,N Current (Min),A,15.25
341406,Ashwood Park,2024-01-12T07:50:00.000+00:00,busbar,,N Current (Max),A,74.5
341406,Ashwood Park,2024-01-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,40.25
341406,Ashwood Park,2024-01-12T07:50:00.000+00:00,busbar,,L3 Current (Min),A,43.12
341406,Ashwood Park,2024-01-12T07:50:00.000+00:00,busbar,,L3 Current (Max),A,81.62
341406,Ashwood Park,2024-01-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.75
341406,Ashwood Park,2024-01-12T07:50:00.000+00:00,busbar,,L2 Current (Min),A,88.5
341406,Ashwood Park,2024-01-12T07:50:00.000+00:00,busbar,,L2 Current (Max),A,146.62
341406,Ashwood Park,2024-01-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.25
341406,Ashwood Park,2024-01-12T07:50:00.000+00:00,busbar,,L1 Current (Min),A,50.38
341406,Ashwood Park,2024-01-12T07:50:00.000+00:00,busbar,,L1 Current (Max),A,110.75
341406,Ashwood Park,2024-01-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.75
341406,Ashwood Park,2024-01-12T07:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T07:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.94
341406,Ashwood Park,2024-01-12T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.62
341406,Ashwood Park,2024-01-12T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.94
341406,Ashwood Park,2024-01-12T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9856
341406,Ashwood Park,2024-01-12T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99625
341406,Ashwood Park,2024-01-12T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94199
341406,Ashwood Park,2024-01-12T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-12T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-12T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
341406,Ashwood Park,2024-01-12T07:40:00.000+00:00,feeder,3,N Current (Min),A,35.88
341406,Ashwood Park,2024-01-12T07:40:00.000+00:00,feeder,3,N Current (Max),A,83.12
341406,Ashwood Park,2024-01-12T07:40:00.000+00:00,feeder,3,N Current (RMS),A,55.5
341406,Ashwood Park,2024-01-12T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
341406,Ashwood Park,2024-01-12T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,31.25
341406,Ashwood Park,2024-01-12T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
341406,Ashwood Park,2024-01-12T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,47.38
341406,Ashwood Park,2024-01-12T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,90.75
341406,Ashwood Park,2024-01-12T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,67.0
341406,Ashwood Park,2024-01-12T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.25
341406,Ashwood Park,2024-01-12T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,16.62
341406,Ashwood Park,2024-01-12T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
341406,Ashwood Park,2024-01-12T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,148.19
341406,Ashwood Park,2024-01-12T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-81.06
341406,Ashwood Park,2024-01-12T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-12T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.06398
341406,Ashwood Park,2024-01-12T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.16585
341406,Ashwood Park,2024-01-12T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.21968
341406,Ashwood Park,2024-01-12T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T07:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T07:40:00.000+00:00,feeder,2,N Current (Max),A,3.0
341406,Ashwood Park,2024-01-12T07:40:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
341406,Ashwood Park,2024-01-12T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-12T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-12T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
341406,Ashwood Park,2024-01-12T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
341406,Ashwood Park,2024-01-12T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.62
341406,Ashwood Park,2024-01-12T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98874
341406,Ashwood Park,2024-01-12T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99539
341406,Ashwood Park,2024-01-12T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99863
341406,Ashwood Park,2024-01-12T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-12T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-12T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
341406,Ashwood Park,2024-01-12T07:40:00.000+00:00,feeder,1,N Current (Min),A,97.0
341406,Ashwood Park,2024-01-12T07:40:00.000+00:00,feeder,1,N Current (Max),A,50.75
341406,Ashwood Park,2024-01-12T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,37.75
341406,Ashwood Park,2024-01-12T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,94.12
341406,Ashwood Park,2024-01-12T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.75
341406,Ashwood Park,2024-01-12T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,40.0
341406,Ashwood Park,2024-01-12T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,88.62
341406,Ashwood Park,2024-01-12T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.12
341406,Ashwood Park,2024-01-12T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,80.38
341406,Ashwood Park,2024-01-12T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,170.75
341406,Ashwood Park,2024-01-12T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,106.38
341406,Ashwood Park,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.86
341406,Ashwood Park,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.47
341406,Ashwood Park,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
341406,Ashwood Park,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.84
341406,Ashwood Park,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
341406,Ashwood Park,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
341406,Ashwood Park,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.38
341406,Ashwood Park,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.36
341406,Ashwood Park,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
341406,Ashwood Park,2024-01-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
341406,Ashwood Park,2024-01-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
341406,Ashwood Park,2024-01-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
341406,Ashwood Park,2024-01-12T07:40:00.000+00:00,busbar,,N Current (Min),A,24.62
341406,Ashwood Park,2024-01-12T07:40:00.000+00:00,busbar,,N Current (Max),A,73.12
341406,Ashwood Park,2024-01-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,46.38
341406,Ashwood Park,2024-01-12T07:40:00.000+00:00,busbar,,L3 Current (Min),A,46.88
341406,Ashwood Park,2024-01-12T07:40:00.000+00:00,busbar,,L3 Current (Max),A,125.0
341406,Ashwood Park,2024-01-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.12
341406,Ashwood Park,2024-01-12T07:40:00.000+00:00,busbar,,L2 Current (Min),A,88.88
341406,Ashwood Park,2024-01-12T07:40:00.000+00:00,busbar,,L2 Current (Max),A,152.12
341406,Ashwood Park,2024-01-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.12
341406,Ashwood Park,2024-01-12T07:40:00.000+00:00,busbar,,L1 Current (Min),A,84.38
341406,Ashwood Park,2024-01-12T07:40:00.000+00:00,busbar,,L1 Current (Max),A,177.88
341406,Ashwood Park,2024-01-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.38
341406,Ashwood Park,2024-01-12T07:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T07:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.88
341406,Ashwood Park,2024-01-12T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.81
341406,Ashwood Park,2024-01-12T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.56
341406,Ashwood Park,2024-01-12T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99857
341406,Ashwood Park,2024-01-12T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99664
341406,Ashwood Park,2024-01-12T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98303
341406,Ashwood Park,2024-01-12T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-12T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-12T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-12T07:30:00.000+00:00,feeder,3,N Current (Min),A,29.5
341406,Ashwood Park,2024-01-12T07:30:00.000+00:00,feeder,3,N Current (Max),A,58.5
341406,Ashwood Park,2024-01-12T07:30:00.000+00:00,feeder,3,N Current (RMS),A,46.38
341406,Ashwood Park,2024-01-12T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.38
341406,Ashwood Park,2024-01-12T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,44.88
341406,Ashwood Park,2024-01-12T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.75
341406,Ashwood Park,2024-01-12T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,39.88
341406,Ashwood Park,2024-01-12T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,73.75
341406,Ashwood Park,2024-01-12T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.88
341406,Ashwood Park,2024-01-12T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
341406,Ashwood Park,2024-01-12T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,13.12
341406,Ashwood Park,2024-01-12T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.38
341406,Ashwood Park,2024-01-12T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,125.19
341406,Ashwood Park,2024-01-12T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-79.5
341406,Ashwood Park,2024-01-12T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,53.25
341406,Ashwood Park,2024-01-12T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.07304
341406,Ashwood Park,2024-01-12T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.04854
341406,Ashwood Park,2024-01-12T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.27102
341406,Ashwood Park,2024-01-12T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T07:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T07:30:00.000+00:00,feeder,2,N Current (Max),A,2.5
341406,Ashwood Park,2024-01-12T07:30:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
341406,Ashwood Park,2024-01-12T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-12T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-12T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-12T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
