Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-12T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
341406,Ashwood Park,2024-01-12T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
341406,Ashwood Park,2024-01-12T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.31
341406,Ashwood Park,2024-01-12T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99118
341406,Ashwood Park,2024-01-12T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99496
341406,Ashwood Park,2024-01-12T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99966
341406,Ashwood Park,2024-01-12T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-12T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-12T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,44.0
341406,Ashwood Park,2024-01-12T07:30:00.000+00:00,feeder,1,N Current (Min),A,145.25
341406,Ashwood Park,2024-01-12T07:30:00.000+00:00,feeder,1,N Current (Max),A,115.75
341406,Ashwood Park,2024-01-12T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,50.12
341406,Ashwood Park,2024-01-12T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,89.0
341406,Ashwood Park,2024-01-12T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.88
341406,Ashwood Park,2024-01-12T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,46.88
341406,Ashwood Park,2024-01-12T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,117.88
341406,Ashwood Park,2024-01-12T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.25
341406,Ashwood Park,2024-01-12T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,150.88
341406,Ashwood Park,2024-01-12T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,210.5
341406,Ashwood Park,2024-01-12T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,181.5
341406,Ashwood Park,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.73
341406,Ashwood Park,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.39
341406,Ashwood Park,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
341406,Ashwood Park,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.8
341406,Ashwood Park,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.22
341406,Ashwood Park,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
341406,Ashwood Park,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.34
341406,Ashwood Park,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.44
341406,Ashwood Park,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
341406,Ashwood Park,2024-01-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
341406,Ashwood Park,2024-01-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
341406,Ashwood Park,2024-01-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
341406,Ashwood Park,2024-01-12T07:30:00.000+00:00,busbar,,N Current (Min),A,42.5
341406,Ashwood Park,2024-01-12T07:30:00.000+00:00,busbar,,N Current (Max),A,121.5
341406,Ashwood Park,2024-01-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,91.62
341406,Ashwood Park,2024-01-12T07:30:00.000+00:00,busbar,,L3 Current (Min),A,65.62
341406,Ashwood Park,2024-01-12T07:30:00.000+00:00,busbar,,L3 Current (Max),A,126.5
341406,Ashwood Park,2024-01-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
341406,Ashwood Park,2024-01-12T07:30:00.000+00:00,busbar,,L2 Current (Min),A,92.12
341406,Ashwood Park,2024-01-12T07:30:00.000+00:00,busbar,,L2 Current (Max),A,175.25
341406,Ashwood Park,2024-01-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
341406,Ashwood Park,2024-01-12T07:30:00.000+00:00,busbar,,L1 Current (Min),A,157.0
341406,Ashwood Park,2024-01-12T07:30:00.000+00:00,busbar,,L1 Current (Max),A,216.38
341406,Ashwood Park,2024-01-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.88
341406,Ashwood Park,2024-01-12T07:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T07:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.5
341406,Ashwood Park,2024-01-12T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.0
341406,Ashwood Park,2024-01-12T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.56
341406,Ashwood Park,2024-01-12T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99734
341406,Ashwood Park,2024-01-12T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99121
341406,Ashwood Park,2024-01-12T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98776
341406,Ashwood Park,2024-01-12T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-12T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-12T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-12T07:20:00.000+00:00,feeder,3,N Current (Min),A,8.62
341406,Ashwood Park,2024-01-12T07:20:00.000+00:00,feeder,3,N Current (Max),A,32.12
341406,Ashwood Park,2024-01-12T07:20:00.000+00:00,feeder,3,N Current (RMS),A,20.12
341406,Ashwood Park,2024-01-12T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.25
341406,Ashwood Park,2024-01-12T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,34.75
341406,Ashwood Park,2024-01-12T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.88
341406,Ashwood Park,2024-01-12T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,27.75
341406,Ashwood Park,2024-01-12T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,42.0
341406,Ashwood Park,2024-01-12T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.62
341406,Ashwood Park,2024-01-12T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
341406,Ashwood Park,2024-01-12T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,31.75
341406,Ashwood Park,2024-01-12T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
341406,Ashwood Park,2024-01-12T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,111.07
341406,Ashwood Park,2024-01-12T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-59.37
341406,Ashwood Park,2024-01-12T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.19
341406,Ashwood Park,2024-01-12T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.03713
341406,Ashwood Park,2024-01-12T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.14565
341406,Ashwood Park,2024-01-12T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.34978
341406,Ashwood Park,2024-01-12T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T07:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T07:20:00.000+00:00,feeder,2,N Current (Max),A,4.38
341406,Ashwood Park,2024-01-12T07:20:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,2.0
341406,Ashwood Park,2024-01-12T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.38
341406,Ashwood Park,2024-01-12T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-12T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-12T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
341406,Ashwood Park,2024-01-12T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.19
341406,Ashwood Park,2024-01-12T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.0
341406,Ashwood Park,2024-01-12T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9895
341406,Ashwood Park,2024-01-12T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99832
341406,Ashwood Park,2024-01-12T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99954
341406,Ashwood Park,2024-01-12T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-12T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
341406,Ashwood Park,2024-01-12T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,38.0
341406,Ashwood Park,2024-01-12T07:20:00.000+00:00,feeder,1,N Current (Min),A,116.75
341406,Ashwood Park,2024-01-12T07:20:00.000+00:00,feeder,1,N Current (Max),A,89.75
341406,Ashwood Park,2024-01-12T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,44.12
341406,Ashwood Park,2024-01-12T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,66.75
341406,Ashwood Park,2024-01-12T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.88
341406,Ashwood Park,2024-01-12T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,59.88
341406,Ashwood Park,2024-01-12T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,118.38
341406,Ashwood Park,2024-01-12T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,93.25
341406,Ashwood Park,2024-01-12T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,136.12
341406,Ashwood Park,2024-01-12T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,180.62
341406,Ashwood Park,2024-01-12T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,158.62
341406,Ashwood Park,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,234.31
341406,Ashwood Park,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.05
341406,Ashwood Park,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
341406,Ashwood Park,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.61
341406,Ashwood Park,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.19
341406,Ashwood Park,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
341406,Ashwood Park,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,234.62
341406,Ashwood Park,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.16
341406,Ashwood Park,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
341406,Ashwood Park,2024-01-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
341406,Ashwood Park,2024-01-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
341406,Ashwood Park,2024-01-12T07:20:00.000+00:00,busbar,,N Current (Min),A,61.5
341406,Ashwood Park,2024-01-12T07:20:00.000+00:00,busbar,,N Current (Max),A,119.25
341406,Ashwood Park,2024-01-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,91.12
341406,Ashwood Park,2024-01-12T07:20:00.000+00:00,busbar,,L3 Current (Min),A,58.75
341406,Ashwood Park,2024-01-12T07:20:00.000+00:00,busbar,,L3 Current (Max),A,90.38
341406,Ashwood Park,2024-01-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.62
341406,Ashwood Park,2024-01-12T07:20:00.000+00:00,busbar,,L2 Current (Min),A,99.5
341406,Ashwood Park,2024-01-12T07:20:00.000+00:00,busbar,,L2 Current (Max),A,158.62
341406,Ashwood Park,2024-01-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.88
341406,Ashwood Park,2024-01-12T07:20:00.000+00:00,busbar,,L1 Current (Min),A,147.62
341406,Ashwood Park,2024-01-12T07:20:00.000+00:00,busbar,,L1 Current (Max),A,197.88
341406,Ashwood Park,2024-01-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.75
341406,Ashwood Park,2024-01-12T07:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T07:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.44
341406,Ashwood Park,2024-01-12T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.44
341406,Ashwood Park,2024-01-12T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.38
341406,Ashwood Park,2024-01-12T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96023
341406,Ashwood Park,2024-01-12T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98828
341406,Ashwood Park,2024-01-12T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98404
341406,Ashwood Park,2024-01-12T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-12T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-12T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-12T07:10:00.000+00:00,feeder,3,N Current (Min),A,9.62
341406,Ashwood Park,2024-01-12T07:10:00.000+00:00,feeder,3,N Current (Max),A,35.12
341406,Ashwood Park,2024-01-12T07:10:00.000+00:00,feeder,3,N Current (RMS),A,23.38
341406,Ashwood Park,2024-01-12T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
341406,Ashwood Park,2024-01-12T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,49.38
341406,Ashwood Park,2024-01-12T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.38
341406,Ashwood Park,2024-01-12T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,27.0
341406,Ashwood Park,2024-01-12T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,45.75
341406,Ashwood Park,2024-01-12T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.38
341406,Ashwood Park,2024-01-12T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,9.62
341406,Ashwood Park,2024-01-12T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,25.5
341406,Ashwood Park,2024-01-12T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.75
341406,Ashwood Park,2024-01-12T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,132.87
341406,Ashwood Park,2024-01-12T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-93.81
341406,Ashwood Park,2024-01-12T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.87
341406,Ashwood Park,2024-01-12T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.06621
341406,Ashwood Park,2024-01-12T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.04015
341406,Ashwood Park,2024-01-12T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.27666
341406,Ashwood Park,2024-01-12T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T07:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T07:10:00.000+00:00,feeder,2,N Current (Max),A,3.0
341406,Ashwood Park,2024-01-12T07:10:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
341406,Ashwood Park,2024-01-12T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-12T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-12T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-12T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
341406,Ashwood Park,2024-01-12T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.5
341406,Ashwood Park,2024-01-12T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.56
341406,Ashwood Park,2024-01-12T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98935
341406,Ashwood Park,2024-01-12T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99789
341406,Ashwood Park,2024-01-12T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99969
341406,Ashwood Park,2024-01-12T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-12T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
341406,Ashwood Park,2024-01-12T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,44.0
341406,Ashwood Park,2024-01-12T07:10:00.000+00:00,feeder,1,N Current (Min),A,161.12
341406,Ashwood Park,2024-01-12T07:10:00.000+00:00,feeder,1,N Current (Max),A,121.25
341406,Ashwood Park,2024-01-12T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,38.38
341406,Ashwood Park,2024-01-12T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,68.5
341406,Ashwood Park,2024-01-12T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.88
341406,Ashwood Park,2024-01-12T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,57.62
341406,Ashwood Park,2024-01-12T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,120.12
341406,Ashwood Park,2024-01-12T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,81.25
341406,Ashwood Park,2024-01-12T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,141.88
341406,Ashwood Park,2024-01-12T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,220.62
341406,Ashwood Park,2024-01-12T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,187.5
341406,Ashwood Park,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,235.25
341406,Ashwood Park,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,237.53
341406,Ashwood Park,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
341406,Ashwood Park,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.3
341406,Ashwood Park,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.28
341406,Ashwood Park,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
341406,Ashwood Park,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,234.42
341406,Ashwood Park,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,236.45
341406,Ashwood Park,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.52
341406,Ashwood Park,2024-01-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
341406,Ashwood Park,2024-01-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,47.0
341406,Ashwood Park,2024-01-12T07:10:00.000+00:00,busbar,,N Current (Min),A,72.0
341406,Ashwood Park,2024-01-12T07:10:00.000+00:00,busbar,,N Current (Max),A,164.88
341406,Ashwood Park,2024-01-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,118.62
341406,Ashwood Park,2024-01-12T07:10:00.000+00:00,busbar,,L3 Current (Min),A,43.62
341406,Ashwood Park,2024-01-12T07:10:00.000+00:00,busbar,,L3 Current (Max),A,117.62
341406,Ashwood Park,2024-01-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
341406,Ashwood Park,2024-01-12T07:10:00.000+00:00,busbar,,L2 Current (Min),A,91.12
341406,Ashwood Park,2024-01-12T07:10:00.000+00:00,busbar,,L2 Current (Max),A,149.38
341406,Ashwood Park,2024-01-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
341406,Ashwood Park,2024-01-12T07:10:00.000+00:00,busbar,,L1 Current (Min),A,151.75
341406,Ashwood Park,2024-01-12T07:10:00.000+00:00,busbar,,L1 Current (Max),A,231.75
341406,Ashwood Park,2024-01-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.25
341406,Ashwood Park,2024-01-12T07:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T07:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.75
341406,Ashwood Park,2024-01-12T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
341406,Ashwood Park,2024-01-12T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.75
341406,Ashwood Park,2024-01-12T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99948
341406,Ashwood Park,2024-01-12T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99329
341406,Ashwood Park,2024-01-12T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99829
341406,Ashwood Park,2024-01-12T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-12T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-12T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
341406,Ashwood Park,2024-01-12T07:00:00.000+00:00,feeder,3,N Current (Min),A,3.62
341406,Ashwood Park,2024-01-12T07:00:00.000+00:00,feeder,3,N Current (Max),A,27.25
341406,Ashwood Park,2024-01-12T07:00:00.000+00:00,feeder,3,N Current (RMS),A,12.38
341406,Ashwood Park,2024-01-12T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,25.25
341406,Ashwood Park,2024-01-12T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,64.5
341406,Ashwood Park,2024-01-12T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
341406,Ashwood Park,2024-01-12T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,29.38
341406,Ashwood Park,2024-01-12T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,55.62
341406,Ashwood Park,2024-01-12T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.5
341406,Ashwood Park,2024-01-12T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,25.0
341406,Ashwood Park,2024-01-12T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,48.62
341406,Ashwood Park,2024-01-12T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.88
341406,Ashwood Park,2024-01-12T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,150.31
341406,Ashwood Park,2024-01-12T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-82.13
341406,Ashwood Park,2024-01-12T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
341406,Ashwood Park,2024-01-12T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.00584
341406,Ashwood Park,2024-01-12T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.05095
341406,Ashwood Park,2024-01-12T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.25097
341406,Ashwood Park,2024-01-12T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T07:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T07:00:00.000+00:00,feeder,2,N Current (Max),A,3.25
341406,Ashwood Park,2024-01-12T07:00:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
341406,Ashwood Park,2024-01-12T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-12T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-12T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-12T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
341406,Ashwood Park,2024-01-12T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.5
341406,Ashwood Park,2024-01-12T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-12T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99356
341406,Ashwood Park,2024-01-12T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99579
341406,Ashwood Park,2024-01-12T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99966
341406,Ashwood Park,2024-01-12T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
341406,Ashwood Park,2024-01-12T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-12T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,41.0
341406,Ashwood Park,2024-01-12T07:00:00.000+00:00,feeder,1,N Current (Min),A,135.75
341406,Ashwood Park,2024-01-12T07:00:00.000+00:00,feeder,1,N Current (Max),A,98.62
341406,Ashwood Park,2024-01-12T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,51.75
341406,Ashwood Park,2024-01-12T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,94.62
341406,Ashwood Park,2024-01-12T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,78.88
341406,Ashwood Park,2024-01-12T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,46.25
341406,Ashwood Park,2024-01-12T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,121.38
341406,Ashwood Park,2024-01-12T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,73.25
341406,Ashwood Park,2024-01-12T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,147.88
341406,Ashwood Park,2024-01-12T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,204.38
341406,Ashwood Park,2024-01-12T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,174.25
341406,Ashwood Park,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,235.2
341406,Ashwood Park,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,236.97
341406,Ashwood Park,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.08
341406,Ashwood Park,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.19
341406,Ashwood Park,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.77
341406,Ashwood Park,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
341406,Ashwood Park,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,233.81
341406,Ashwood Park,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,235.5
341406,Ashwood Park,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.7
341406,Ashwood Park,2024-01-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
341406,Ashwood Park,2024-01-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
341406,Ashwood Park,2024-01-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,50.0
341406,Ashwood Park,2024-01-12T07:00:00.000+00:00,busbar,,N Current (Min),A,71.12
341406,Ashwood Park,2024-01-12T07:00:00.000+00:00,busbar,,N Current (Max),A,133.38
341406,Ashwood Park,2024-01-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,98.0
341406,Ashwood Park,2024-01-12T07:00:00.000+00:00,busbar,,L3 Current (Min),A,100.12
341406,Ashwood Park,2024-01-12T07:00:00.000+00:00,busbar,,L3 Current (Max),A,150.12
341406,Ashwood Park,2024-01-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.75
341406,Ashwood Park,2024-01-12T07:00:00.000+00:00,busbar,,L2 Current (Min),A,88.25
341406,Ashwood Park,2024-01-12T07:00:00.000+00:00,busbar,,L2 Current (Max),A,160.0
341406,Ashwood Park,2024-01-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.75
341406,Ashwood Park,2024-01-12T07:00:00.000+00:00,busbar,,L1 Current (Min),A,190.38
341406,Ashwood Park,2024-01-12T07:00:00.000+00:00,busbar,,L1 Current (Max),A,231.75
341406,Ashwood Park,2024-01-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.25
341406,Ashwood Park,2024-01-12T07:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T07:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.44
341406,Ashwood Park,2024-01-12T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.06
341406,Ashwood Park,2024-01-12T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.75
341406,Ashwood Park,2024-01-12T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99884
341406,Ashwood Park,2024-01-12T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99014
341406,Ashwood Park,2024-01-12T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99854
341406,Ashwood Park,2024-01-12T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-12T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-12T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
341406,Ashwood Park,2024-01-12T06:50:00.000+00:00,feeder,3,N Current (Min),A,14.25
341406,Ashwood Park,2024-01-12T06:50:00.000+00:00,feeder,3,N Current (Max),A,35.75
341406,Ashwood Park,2024-01-12T06:50:00.000+00:00,feeder,3,N Current (RMS),A,25.12
341406,Ashwood Park,2024-01-12T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,25.0
341406,Ashwood Park,2024-01-12T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,39.25
341406,Ashwood Park,2024-01-12T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
341406,Ashwood Park,2024-01-12T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,22.5
341406,Ashwood Park,2024-01-12T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,56.62
341406,Ashwood Park,2024-01-12T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.62
341406,Ashwood Park,2024-01-12T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,41.62
341406,Ashwood Park,2024-01-12T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,61.75
341406,Ashwood Park,2024-01-12T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.38
341406,Ashwood Park,2024-01-12T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-146.88
341406,Ashwood Park,2024-01-12T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-89.81
341406,Ashwood Park,2024-01-12T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,31.25
341406,Ashwood Park,2024-01-12T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02962
341406,Ashwood Park,2024-01-12T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.02123
341406,Ashwood Park,2024-01-12T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.31823
341406,Ashwood Park,2024-01-12T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T06:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T06:50:00.000+00:00,feeder,2,N Current (Max),A,4.5
341406,Ashwood Park,2024-01-12T06:50:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,2.38
341406,Ashwood Park,2024-01-12T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,1.5
341406,Ashwood Park,2024-01-12T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-12T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-12T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
341406,Ashwood Park,2024-01-12T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
341406,Ashwood Park,2024-01-12T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.69
341406,Ashwood Park,2024-01-12T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99539
341406,Ashwood Park,2024-01-12T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99619
341406,Ashwood Park,2024-01-12T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9993
341406,Ashwood Park,2024-01-12T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
341406,Ashwood Park,2024-01-12T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
341406,Ashwood Park,2024-01-12T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
341406,Ashwood Park,2024-01-12T06:50:00.000+00:00,feeder,1,N Current (Min),A,89.38
341406,Ashwood Park,2024-01-12T06:50:00.000+00:00,feeder,1,N Current (Max),A,60.75
341406,Ashwood Park,2024-01-12T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,75.0
341406,Ashwood Park,2024-01-12T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,93.5
341406,Ashwood Park,2024-01-12T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,84.5
341406,Ashwood Park,2024-01-12T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,63.0
341406,Ashwood Park,2024-01-12T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,101.5
341406,Ashwood Park,2024-01-12T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,78.0
341406,Ashwood Park,2024-01-12T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,111.25
341406,Ashwood Park,2024-01-12T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,160.75
341406,Ashwood Park,2024-01-12T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,141.5
341406,Ashwood Park,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,234.5
341406,Ashwood Park,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,236.44
341406,Ashwood Park,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.5
341406,Ashwood Park,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.61
341406,Ashwood Park,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.56
341406,Ashwood Park,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
341406,Ashwood Park,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,233.88
341406,Ashwood Park,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,235.7
341406,Ashwood Park,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.62
341406,Ashwood Park,2024-01-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
341406,Ashwood Park,2024-01-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
341406,Ashwood Park,2024-01-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
341406,Ashwood Park,2024-01-12T06:50:00.000+00:00,busbar,,N Current (Min),A,45.88
341406,Ashwood Park,2024-01-12T06:50:00.000+00:00,busbar,,N Current (Max),A,113.38
341406,Ashwood Park,2024-01-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,79.5
341406,Ashwood Park,2024-01-12T06:50:00.000+00:00,busbar,,L3 Current (Min),A,100.25
341406,Ashwood Park,2024-01-12T06:50:00.000+00:00,busbar,,L3 Current (Max),A,132.62
341406,Ashwood Park,2024-01-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.88
341406,Ashwood Park,2024-01-12T06:50:00.000+00:00,busbar,,L2 Current (Min),A,101.75
341406,Ashwood Park,2024-01-12T06:50:00.000+00:00,busbar,,L2 Current (Max),A,130.5
341406,Ashwood Park,2024-01-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.62
341406,Ashwood Park,2024-01-12T06:50:00.000+00:00,busbar,,L1 Current (Min),A,154.25
341406,Ashwood Park,2024-01-12T06:50:00.000+00:00,busbar,,L1 Current (Max),A,219.5
341406,Ashwood Park,2024-01-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
341406,Ashwood Park,2024-01-12T06:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T06:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.06
341406,Ashwood Park,2024-01-12T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.44
341406,Ashwood Park,2024-01-12T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.06
341406,Ashwood Park,2024-01-12T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99878
341406,Ashwood Park,2024-01-12T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99048
341406,Ashwood Park,2024-01-12T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99951
341406,Ashwood Park,2024-01-12T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-12T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-12T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
341406,Ashwood Park,2024-01-12T06:40:00.000+00:00,feeder,3,N Current (Min),A,16.88
341406,Ashwood Park,2024-01-12T06:40:00.000+00:00,feeder,3,N Current (Max),A,43.12
341406,Ashwood Park,2024-01-12T06:40:00.000+00:00,feeder,3,N Current (RMS),A,31.5
341406,Ashwood Park,2024-01-12T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.75
341406,Ashwood Park,2024-01-12T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,31.62
341406,Ashwood Park,2024-01-12T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
341406,Ashwood Park,2024-01-12T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,26.75
341406,Ashwood Park,2024-01-12T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,35.0
341406,Ashwood Park,2024-01-12T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
341406,Ashwood Park,2024-01-12T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,40.88
341406,Ashwood Park,2024-01-12T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,57.88
341406,Ashwood Park,2024-01-12T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.12
341406,Ashwood Park,2024-01-12T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,71.0
341406,Ashwood Park,2024-01-12T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-66.88
341406,Ashwood Park,2024-01-12T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,18.44
341406,Ashwood Park,2024-01-12T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03233
341406,Ashwood Park,2024-01-12T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.18721
341406,Ashwood Park,2024-01-12T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.28365
341406,Ashwood Park,2024-01-12T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T06:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T06:40:00.000+00:00,feeder,2,N Current (Max),A,5.38
341406,Ashwood Park,2024-01-12T06:40:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,3.0
341406,Ashwood Park,2024-01-12T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,1.62
341406,Ashwood Park,2024-01-12T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-12T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-12T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
341406,Ashwood Park,2024-01-12T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.62
341406,Ashwood Park,2024-01-12T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
341406,Ashwood Park,2024-01-12T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99588
341406,Ashwood Park,2024-01-12T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99768
341406,Ashwood Park,2024-01-12T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99899
341406,Ashwood Park,2024-01-12T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
341406,Ashwood Park,2024-01-12T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
341406,Ashwood Park,2024-01-12T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
341406,Ashwood Park,2024-01-12T06:40:00.000+00:00,feeder,1,N Current (Min),A,92.62
341406,Ashwood Park,2024-01-12T06:40:00.000+00:00,feeder,1,N Current (Max),A,41.25
341406,Ashwood Park,2024-01-12T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,67.0
341406,Ashwood Park,2024-01-12T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,98.5
341406,Ashwood Park,2024-01-12T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,77.5
