Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-12T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,79.12
341406,Ashwood Park,2024-01-12T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,112.25
341406,Ashwood Park,2024-01-12T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,88.12
341406,Ashwood Park,2024-01-12T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,93.0
341406,Ashwood Park,2024-01-12T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,174.75
341406,Ashwood Park,2024-01-12T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,121.12
341406,Ashwood Park,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,234.28
341406,Ashwood Park,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,237.77
341406,Ashwood Park,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.16
341406,Ashwood Park,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.64
341406,Ashwood Park,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.17
341406,Ashwood Park,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
341406,Ashwood Park,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,234.14
341406,Ashwood Park,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.14
341406,Ashwood Park,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.58
341406,Ashwood Park,2024-01-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
341406,Ashwood Park,2024-01-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
341406,Ashwood Park,2024-01-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
341406,Ashwood Park,2024-01-12T06:40:00.000+00:00,busbar,,N Current (Min),A,38.0
341406,Ashwood Park,2024-01-12T06:40:00.000+00:00,busbar,,N Current (Max),A,123.75
341406,Ashwood Park,2024-01-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,70.88
341406,Ashwood Park,2024-01-12T06:40:00.000+00:00,busbar,,L3 Current (Min),A,79.62
341406,Ashwood Park,2024-01-12T06:40:00.000+00:00,busbar,,L3 Current (Max),A,115.62
341406,Ashwood Park,2024-01-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.62
341406,Ashwood Park,2024-01-12T06:40:00.000+00:00,busbar,,L2 Current (Min),A,106.12
341406,Ashwood Park,2024-01-12T06:40:00.000+00:00,busbar,,L2 Current (Max),A,143.88
341406,Ashwood Park,2024-01-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.12
341406,Ashwood Park,2024-01-12T06:40:00.000+00:00,busbar,,L1 Current (Min),A,137.62
341406,Ashwood Park,2024-01-12T06:40:00.000+00:00,busbar,,L1 Current (Max),A,218.5
341406,Ashwood Park,2024-01-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.38
341406,Ashwood Park,2024-01-12T06:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T06:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.69
341406,Ashwood Park,2024-01-12T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.75
341406,Ashwood Park,2024-01-12T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.38
341406,Ashwood Park,2024-01-12T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9993
341406,Ashwood Park,2024-01-12T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99014
341406,Ashwood Park,2024-01-12T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99936
341406,Ashwood Park,2024-01-12T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-12T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-12T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
341406,Ashwood Park,2024-01-12T06:30:00.000+00:00,feeder,3,N Current (Min),A,24.38
341406,Ashwood Park,2024-01-12T06:30:00.000+00:00,feeder,3,N Current (Max),A,54.38
341406,Ashwood Park,2024-01-12T06:30:00.000+00:00,feeder,3,N Current (RMS),A,38.25
341406,Ashwood Park,2024-01-12T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.5
341406,Ashwood Park,2024-01-12T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,19.75
341406,Ashwood Park,2024-01-12T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.88
341406,Ashwood Park,2024-01-12T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,27.12
341406,Ashwood Park,2024-01-12T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,35.12
341406,Ashwood Park,2024-01-12T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
341406,Ashwood Park,2024-01-12T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,42.25
341406,Ashwood Park,2024-01-12T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,69.25
341406,Ashwood Park,2024-01-12T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.88
341406,Ashwood Park,2024-01-12T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-83.94
341406,Ashwood Park,2024-01-12T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-69.81
341406,Ashwood Park,2024-01-12T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,18.62
341406,Ashwood Park,2024-01-12T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.08373
341406,Ashwood Park,2024-01-12T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.25554
341406,Ashwood Park,2024-01-12T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.32308
341406,Ashwood Park,2024-01-12T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T06:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T06:30:00.000+00:00,feeder,2,N Current (Max),A,5.0
341406,Ashwood Park,2024-01-12T06:30:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,2.75
341406,Ashwood Park,2024-01-12T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,1.5
341406,Ashwood Park,2024-01-12T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-12T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-12T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
341406,Ashwood Park,2024-01-12T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
341406,Ashwood Park,2024-01-12T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.5
341406,Ashwood Park,2024-01-12T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99606
341406,Ashwood Park,2024-01-12T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9971
341406,Ashwood Park,2024-01-12T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99826
341406,Ashwood Park,2024-01-12T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-12T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
341406,Ashwood Park,2024-01-12T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
341406,Ashwood Park,2024-01-12T06:30:00.000+00:00,feeder,1,N Current (Min),A,39.62
341406,Ashwood Park,2024-01-12T06:30:00.000+00:00,feeder,1,N Current (Max),A,21.62
341406,Ashwood Park,2024-01-12T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,59.5
341406,Ashwood Park,2024-01-12T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,88.38
341406,Ashwood Park,2024-01-12T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,72.38
341406,Ashwood Park,2024-01-12T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,75.75
341406,Ashwood Park,2024-01-12T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,102.88
341406,Ashwood Park,2024-01-12T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,83.62
341406,Ashwood Park,2024-01-12T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,65.38
341406,Ashwood Park,2024-01-12T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,111.0
341406,Ashwood Park,2024-01-12T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,86.75
341406,Ashwood Park,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,236.42
341406,Ashwood Park,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.59
341406,Ashwood Park,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
341406,Ashwood Park,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.98
341406,Ashwood Park,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.45
341406,Ashwood Park,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
341406,Ashwood Park,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.39
341406,Ashwood Park,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.95
341406,Ashwood Park,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
341406,Ashwood Park,2024-01-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
341406,Ashwood Park,2024-01-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
341406,Ashwood Park,2024-01-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
341406,Ashwood Park,2024-01-12T06:30:00.000+00:00,busbar,,N Current (Min),A,31.62
341406,Ashwood Park,2024-01-12T06:30:00.000+00:00,busbar,,N Current (Max),A,80.62
341406,Ashwood Park,2024-01-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
341406,Ashwood Park,2024-01-12T06:30:00.000+00:00,busbar,,L3 Current (Min),A,72.25
341406,Ashwood Park,2024-01-12T06:30:00.000+00:00,busbar,,L3 Current (Max),A,101.25
341406,Ashwood Park,2024-01-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.25
341406,Ashwood Park,2024-01-12T06:30:00.000+00:00,busbar,,L2 Current (Min),A,107.5
341406,Ashwood Park,2024-01-12T06:30:00.000+00:00,busbar,,L2 Current (Max),A,133.0
341406,Ashwood Park,2024-01-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.12
341406,Ashwood Park,2024-01-12T06:30:00.000+00:00,busbar,,L1 Current (Min),A,120.25
341406,Ashwood Park,2024-01-12T06:30:00.000+00:00,busbar,,L1 Current (Max),A,166.88
341406,Ashwood Park,2024-01-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.75
341406,Ashwood Park,2024-01-12T06:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T06:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.06
341406,Ashwood Park,2024-01-12T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.44
341406,Ashwood Park,2024-01-12T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.44
341406,Ashwood Park,2024-01-12T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99857
341406,Ashwood Park,2024-01-12T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99197
341406,Ashwood Park,2024-01-12T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99951
341406,Ashwood Park,2024-01-12T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-12T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-12T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
341406,Ashwood Park,2024-01-12T06:20:00.000+00:00,feeder,3,N Current (Min),A,38.0
341406,Ashwood Park,2024-01-12T06:20:00.000+00:00,feeder,3,N Current (Max),A,68.75
341406,Ashwood Park,2024-01-12T06:20:00.000+00:00,feeder,3,N Current (RMS),A,49.75
341406,Ashwood Park,2024-01-12T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.0
341406,Ashwood Park,2024-01-12T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,20.5
341406,Ashwood Park,2024-01-12T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.88
341406,Ashwood Park,2024-01-12T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,27.12
341406,Ashwood Park,2024-01-12T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,40.0
341406,Ashwood Park,2024-01-12T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
341406,Ashwood Park,2024-01-12T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,56.25
341406,Ashwood Park,2024-01-12T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,84.62
341406,Ashwood Park,2024-01-12T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,65.25
341406,Ashwood Park,2024-01-12T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,84.63
341406,Ashwood Park,2024-01-12T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-70.94
341406,Ashwood Park,2024-01-12T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,33.13
341406,Ashwood Park,2024-01-12T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.11064
341406,Ashwood Park,2024-01-12T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.25121
341406,Ashwood Park,2024-01-12T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.37139
341406,Ashwood Park,2024-01-12T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T06:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T06:20:00.000+00:00,feeder,2,N Current (Max),A,3.38
341406,Ashwood Park,2024-01-12T06:20:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
341406,Ashwood Park,2024-01-12T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.25
341406,Ashwood Park,2024-01-12T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-12T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
341406,Ashwood Park,2024-01-12T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
341406,Ashwood Park,2024-01-12T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
341406,Ashwood Park,2024-01-12T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99826
341406,Ashwood Park,2024-01-12T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99698
341406,Ashwood Park,2024-01-12T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99713
341406,Ashwood Park,2024-01-12T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
341406,Ashwood Park,2024-01-12T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
341406,Ashwood Park,2024-01-12T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
341406,Ashwood Park,2024-01-12T06:20:00.000+00:00,feeder,1,N Current (Min),A,58.38
341406,Ashwood Park,2024-01-12T06:20:00.000+00:00,feeder,1,N Current (Max),A,31.75
341406,Ashwood Park,2024-01-12T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,60.0
341406,Ashwood Park,2024-01-12T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,135.88
341406,Ashwood Park,2024-01-12T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,97.25
341406,Ashwood Park,2024-01-12T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,78.62
341406,Ashwood Park,2024-01-12T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,102.25
341406,Ashwood Park,2024-01-12T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,85.38
341406,Ashwood Park,2024-01-12T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,53.75
341406,Ashwood Park,2024-01-12T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,86.25
341406,Ashwood Park,2024-01-12T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.5
341406,Ashwood Park,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.39
341406,Ashwood Park,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.64
341406,Ashwood Park,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
341406,Ashwood Park,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.92
341406,Ashwood Park,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.78
341406,Ashwood Park,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
341406,Ashwood Park,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.94
341406,Ashwood Park,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.23
341406,Ashwood Park,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
341406,Ashwood Park,2024-01-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
341406,Ashwood Park,2024-01-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
341406,Ashwood Park,2024-01-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
341406,Ashwood Park,2024-01-12T06:20:00.000+00:00,busbar,,N Current (Min),A,14.88
341406,Ashwood Park,2024-01-12T06:20:00.000+00:00,busbar,,N Current (Max),A,67.62
341406,Ashwood Park,2024-01-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
341406,Ashwood Park,2024-01-12T06:20:00.000+00:00,busbar,,L3 Current (Min),A,73.0
341406,Ashwood Park,2024-01-12T06:20:00.000+00:00,busbar,,L3 Current (Max),A,148.75
341406,Ashwood Park,2024-01-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.12
341406,Ashwood Park,2024-01-12T06:20:00.000+00:00,busbar,,L2 Current (Min),A,108.12
341406,Ashwood Park,2024-01-12T06:20:00.000+00:00,busbar,,L2 Current (Max),A,130.38
341406,Ashwood Park,2024-01-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.88
341406,Ashwood Park,2024-01-12T06:20:00.000+00:00,busbar,,L1 Current (Min),A,111.62
341406,Ashwood Park,2024-01-12T06:20:00.000+00:00,busbar,,L1 Current (Max),A,155.25
341406,Ashwood Park,2024-01-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.88
341406,Ashwood Park,2024-01-12T06:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T06:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.19
341406,Ashwood Park,2024-01-12T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.75
341406,Ashwood Park,2024-01-12T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.38
341406,Ashwood Park,2024-01-12T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99414
341406,Ashwood Park,2024-01-12T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99402
341406,Ashwood Park,2024-01-12T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99948
341406,Ashwood Park,2024-01-12T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-12T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-12T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
341406,Ashwood Park,2024-01-12T06:10:00.000+00:00,feeder,3,N Current (Min),A,30.0
341406,Ashwood Park,2024-01-12T06:10:00.000+00:00,feeder,3,N Current (Max),A,67.12
341406,Ashwood Park,2024-01-12T06:10:00.000+00:00,feeder,3,N Current (RMS),A,42.5
341406,Ashwood Park,2024-01-12T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.0
341406,Ashwood Park,2024-01-12T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,20.62
341406,Ashwood Park,2024-01-12T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.62
341406,Ashwood Park,2024-01-12T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,22.25
341406,Ashwood Park,2024-01-12T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,52.75
341406,Ashwood Park,2024-01-12T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.25
341406,Ashwood Park,2024-01-12T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,45.12
341406,Ashwood Park,2024-01-12T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,85.12
341406,Ashwood Park,2024-01-12T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.0
341406,Ashwood Park,2024-01-12T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.38
341406,Ashwood Park,2024-01-12T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-74.44
341406,Ashwood Park,2024-01-12T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,25.12
341406,Ashwood Park,2024-01-12T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.09374
341406,Ashwood Park,2024-01-12T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.34307
341406,Ashwood Park,2024-01-12T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.31292
341406,Ashwood Park,2024-01-12T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T06:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T06:10:00.000+00:00,feeder,2,N Current (Max),A,3.0
341406,Ashwood Park,2024-01-12T06:10:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
341406,Ashwood Park,2024-01-12T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-12T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-12T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
341406,Ashwood Park,2024-01-12T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
341406,Ashwood Park,2024-01-12T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
341406,Ashwood Park,2024-01-12T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99692
341406,Ashwood Park,2024-01-12T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99728
341406,Ashwood Park,2024-01-12T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99692
341406,Ashwood Park,2024-01-12T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
341406,Ashwood Park,2024-01-12T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
341406,Ashwood Park,2024-01-12T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
341406,Ashwood Park,2024-01-12T06:10:00.000+00:00,feeder,1,N Current (Min),A,70.88
341406,Ashwood Park,2024-01-12T06:10:00.000+00:00,feeder,1,N Current (Max),A,35.75
341406,Ashwood Park,2024-01-12T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,54.0
341406,Ashwood Park,2024-01-12T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,130.75
341406,Ashwood Park,2024-01-12T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,87.12
341406,Ashwood Park,2024-01-12T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,73.75
341406,Ashwood Park,2024-01-12T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,102.88
341406,Ashwood Park,2024-01-12T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,85.0
341406,Ashwood Park,2024-01-12T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,43.12
341406,Ashwood Park,2024-01-12T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,108.88
341406,Ashwood Park,2024-01-12T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.25
341406,Ashwood Park,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.91
341406,Ashwood Park,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.86
341406,Ashwood Park,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
341406,Ashwood Park,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.89
341406,Ashwood Park,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.19
341406,Ashwood Park,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
341406,Ashwood Park,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.12
341406,Ashwood Park,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.81
341406,Ashwood Park,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
341406,Ashwood Park,2024-01-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
341406,Ashwood Park,2024-01-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
341406,Ashwood Park,2024-01-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
341406,Ashwood Park,2024-01-12T06:10:00.000+00:00,busbar,,N Current (Min),A,15.62
341406,Ashwood Park,2024-01-12T06:10:00.000+00:00,busbar,,N Current (Max),A,91.25
341406,Ashwood Park,2024-01-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,41.75
341406,Ashwood Park,2024-01-12T06:10:00.000+00:00,busbar,,L3 Current (Min),A,67.0
341406,Ashwood Park,2024-01-12T06:10:00.000+00:00,busbar,,L3 Current (Max),A,143.25
341406,Ashwood Park,2024-01-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.88
341406,Ashwood Park,2024-01-12T06:10:00.000+00:00,busbar,,L2 Current (Min),A,111.5
341406,Ashwood Park,2024-01-12T06:10:00.000+00:00,busbar,,L2 Current (Max),A,143.88
341406,Ashwood Park,2024-01-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.25
341406,Ashwood Park,2024-01-12T06:10:00.000+00:00,busbar,,L1 Current (Min),A,89.12
341406,Ashwood Park,2024-01-12T06:10:00.000+00:00,busbar,,L1 Current (Max),A,166.25
341406,Ashwood Park,2024-01-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.38
341406,Ashwood Park,2024-01-12T06:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T06:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.69
341406,Ashwood Park,2024-01-12T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.25
341406,Ashwood Park,2024-01-12T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.06
341406,Ashwood Park,2024-01-12T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.996
341406,Ashwood Park,2024-01-12T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99362
341406,Ashwood Park,2024-01-12T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99969
341406,Ashwood Park,2024-01-12T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-12T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-12T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
341406,Ashwood Park,2024-01-12T06:00:00.000+00:00,feeder,3,N Current (Min),A,35.75
341406,Ashwood Park,2024-01-12T06:00:00.000+00:00,feeder,3,N Current (Max),A,61.25
341406,Ashwood Park,2024-01-12T06:00:00.000+00:00,feeder,3,N Current (RMS),A,47.12
341406,Ashwood Park,2024-01-12T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.62
341406,Ashwood Park,2024-01-12T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,26.88
341406,Ashwood Park,2024-01-12T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
341406,Ashwood Park,2024-01-12T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,22.0
341406,Ashwood Park,2024-01-12T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,51.38
341406,Ashwood Park,2024-01-12T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
341406,Ashwood Park,2024-01-12T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,56.12
341406,Ashwood Park,2024-01-12T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,87.5
341406,Ashwood Park,2024-01-12T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,69.62
341406,Ashwood Park,2024-01-12T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-48.69
341406,Ashwood Park,2024-01-12T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-88.87
341406,Ashwood Park,2024-01-12T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.94
341406,Ashwood Park,2024-01-12T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.07872
341406,Ashwood Park,2024-01-12T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.19222
341406,Ashwood Park,2024-01-12T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.25515
341406,Ashwood Park,2024-01-12T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T06:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T06:00:00.000+00:00,feeder,2,N Current (Max),A,2.88
341406,Ashwood Park,2024-01-12T06:00:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
341406,Ashwood Park,2024-01-12T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-12T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-12T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-12T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
341406,Ashwood Park,2024-01-12T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
341406,Ashwood Park,2024-01-12T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
341406,Ashwood Park,2024-01-12T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99112
341406,Ashwood Park,2024-01-12T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99701
341406,Ashwood Park,2024-01-12T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9975
341406,Ashwood Park,2024-01-12T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-12T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
341406,Ashwood Park,2024-01-12T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
341406,Ashwood Park,2024-01-12T06:00:00.000+00:00,feeder,1,N Current (Min),A,67.38
341406,Ashwood Park,2024-01-12T06:00:00.000+00:00,feeder,1,N Current (Max),A,37.38
341406,Ashwood Park,2024-01-12T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,39.62
341406,Ashwood Park,2024-01-12T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,61.38
341406,Ashwood Park,2024-01-12T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.5
341406,Ashwood Park,2024-01-12T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,67.75
341406,Ashwood Park,2024-01-12T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,107.88
341406,Ashwood Park,2024-01-12T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,77.75
341406,Ashwood Park,2024-01-12T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,61.5
341406,Ashwood Park,2024-01-12T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,111.0
341406,Ashwood Park,2024-01-12T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,86.88
341406,Ashwood Park,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.98
341406,Ashwood Park,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.45
341406,Ashwood Park,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
341406,Ashwood Park,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.11
341406,Ashwood Park,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.44
341406,Ashwood Park,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
341406,Ashwood Park,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.67
341406,Ashwood Park,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.7
341406,Ashwood Park,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
341406,Ashwood Park,2024-01-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
341406,Ashwood Park,2024-01-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
341406,Ashwood Park,2024-01-12T06:00:00.000+00:00,busbar,,N Current (Min),A,47.12
341406,Ashwood Park,2024-01-12T06:00:00.000+00:00,busbar,,N Current (Max),A,115.12
341406,Ashwood Park,2024-01-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,79.75
341406,Ashwood Park,2024-01-12T06:00:00.000+00:00,busbar,,L3 Current (Min),A,52.62
341406,Ashwood Park,2024-01-12T06:00:00.000+00:00,busbar,,L3 Current (Max),A,88.0
341406,Ashwood Park,2024-01-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
341406,Ashwood Park,2024-01-12T06:00:00.000+00:00,busbar,,L2 Current (Min),A,101.5
341406,Ashwood Park,2024-01-12T06:00:00.000+00:00,busbar,,L2 Current (Max),A,132.62
341406,Ashwood Park,2024-01-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.75
341406,Ashwood Park,2024-01-12T06:00:00.000+00:00,busbar,,L1 Current (Min),A,135.38
341406,Ashwood Park,2024-01-12T06:00:00.000+00:00,busbar,,L1 Current (Max),A,178.5
341406,Ashwood Park,2024-01-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.62
341406,Ashwood Park,2024-01-12T06:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T06:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.56
341406,Ashwood Park,2024-01-12T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.5
341406,Ashwood Park,2024-01-12T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.19
341406,Ashwood Park,2024-01-12T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99774
341406,Ashwood Park,2024-01-12T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99597
341406,Ashwood Park,2024-01-12T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99969
341406,Ashwood Park,2024-01-12T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
341406,Ashwood Park,2024-01-12T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-12T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
341406,Ashwood Park,2024-01-12T05:50:00.000+00:00,feeder,3,N Current (Min),A,41.62
341406,Ashwood Park,2024-01-12T05:50:00.000+00:00,feeder,3,N Current (Max),A,51.88
341406,Ashwood Park,2024-01-12T05:50:00.000+00:00,feeder,3,N Current (RMS),A,44.75
341406,Ashwood Park,2024-01-12T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,26.12
341406,Ashwood Park,2024-01-12T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,34.0
341406,Ashwood Park,2024-01-12T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.62
341406,Ashwood Park,2024-01-12T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,33.62
341406,Ashwood Park,2024-01-12T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,48.0
341406,Ashwood Park,2024-01-12T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.88
341406,Ashwood Park,2024-01-12T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,73.0
341406,Ashwood Park,2024-01-12T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,79.5
341406,Ashwood Park,2024-01-12T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,73.75
341406,Ashwood Park,2024-01-12T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-39.69
341406,Ashwood Park,2024-01-12T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-78.81
341406,Ashwood Park,2024-01-12T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.0
341406,Ashwood Park,2024-01-12T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.07512
341406,Ashwood Park,2024-01-12T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.03343
341406,Ashwood Park,2024-01-12T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.21971
341406,Ashwood Park,2024-01-12T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T05:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T05:50:00.000+00:00,feeder,2,N Current (Max),A,3.75
341406,Ashwood Park,2024-01-12T05:50:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
341406,Ashwood Park,2024-01-12T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,1.25
341406,Ashwood Park,2024-01-12T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-12T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-12T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
341406,Ashwood Park,2024-01-12T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.69
341406,Ashwood Park,2024-01-12T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
341406,Ashwood Park,2024-01-12T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98911
341406,Ashwood Park,2024-01-12T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99557
341406,Ashwood Park,2024-01-12T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99847
341406,Ashwood Park,2024-01-12T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-12T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-12T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
341406,Ashwood Park,2024-01-12T05:50:00.000+00:00,feeder,1,N Current (Min),A,49.62
341406,Ashwood Park,2024-01-12T05:50:00.000+00:00,feeder,1,N Current (Max),A,37.25
341406,Ashwood Park,2024-01-12T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,40.88
341406,Ashwood Park,2024-01-12T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,67.88
341406,Ashwood Park,2024-01-12T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.38
341406,Ashwood Park,2024-01-12T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,32.25
341406,Ashwood Park,2024-01-12T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,71.5
341406,Ashwood Park,2024-01-12T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.12
341406,Ashwood Park,2024-01-12T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,77.62
341406,Ashwood Park,2024-01-12T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,103.75
341406,Ashwood Park,2024-01-12T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,90.5
341406,Ashwood Park,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.45
341406,Ashwood Park,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.06
341406,Ashwood Park,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
341406,Ashwood Park,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.72
341406,Ashwood Park,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.38
341406,Ashwood Park,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
341406,Ashwood Park,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.28
341406,Ashwood Park,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.94
341406,Ashwood Park,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
341406,Ashwood Park,2024-01-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
341406,Ashwood Park,2024-01-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
