Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
341406,Ashwood Park,2024-01-12T05:50:00.000+00:00,busbar,,N Current (Min),A,60.62
341406,Ashwood Park,2024-01-12T05:50:00.000+00:00,busbar,,N Current (Max),A,93.12
341406,Ashwood Park,2024-01-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,80.25
341406,Ashwood Park,2024-01-12T05:50:00.000+00:00,busbar,,L3 Current (Min),A,67.38
341406,Ashwood Park,2024-01-12T05:50:00.000+00:00,busbar,,L3 Current (Max),A,97.5
341406,Ashwood Park,2024-01-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
341406,Ashwood Park,2024-01-12T05:50:00.000+00:00,busbar,,L2 Current (Min),A,67.5
341406,Ashwood Park,2024-01-12T05:50:00.000+00:00,busbar,,L2 Current (Max),A,109.88
341406,Ashwood Park,2024-01-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
341406,Ashwood Park,2024-01-12T05:50:00.000+00:00,busbar,,L1 Current (Min),A,151.38
341406,Ashwood Park,2024-01-12T05:50:00.000+00:00,busbar,,L1 Current (Max),A,177.62
341406,Ashwood Park,2024-01-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.38
341406,Ashwood Park,2024-01-12T05:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T05:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.38
341406,Ashwood Park,2024-01-12T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
341406,Ashwood Park,2024-01-12T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-12T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9978
341406,Ashwood Park,2024-01-12T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99567
341406,Ashwood Park,2024-01-12T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99957
341406,Ashwood Park,2024-01-12T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-12T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-12T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
341406,Ashwood Park,2024-01-12T05:40:00.000+00:00,feeder,3,N Current (Min),A,28.5
341406,Ashwood Park,2024-01-12T05:40:00.000+00:00,feeder,3,N Current (Max),A,57.88
341406,Ashwood Park,2024-01-12T05:40:00.000+00:00,feeder,3,N Current (RMS),A,40.0
341406,Ashwood Park,2024-01-12T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,26.38
341406,Ashwood Park,2024-01-12T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,47.12
341406,Ashwood Park,2024-01-12T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.88
341406,Ashwood Park,2024-01-12T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,33.62
341406,Ashwood Park,2024-01-12T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,51.5
341406,Ashwood Park,2024-01-12T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
341406,Ashwood Park,2024-01-12T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,65.62
341406,Ashwood Park,2024-01-12T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,86.25
341406,Ashwood Park,2024-01-12T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,71.0
341406,Ashwood Park,2024-01-12T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,31.0
341406,Ashwood Park,2024-01-12T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-84.25
341406,Ashwood Park,2024-01-12T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.0
341406,Ashwood Park,2024-01-12T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05559
341406,Ashwood Park,2024-01-12T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.14974
341406,Ashwood Park,2024-01-12T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.16286
341406,Ashwood Park,2024-01-12T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T05:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T05:40:00.000+00:00,feeder,2,N Current (Max),A,3.5
341406,Ashwood Park,2024-01-12T05:40:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
341406,Ashwood Park,2024-01-12T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
341406,Ashwood Park,2024-01-12T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-12T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-12T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.69
341406,Ashwood Park,2024-01-12T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
341406,Ashwood Park,2024-01-12T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
341406,Ashwood Park,2024-01-12T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98737
341406,Ashwood Park,2024-01-12T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98938
341406,Ashwood Park,2024-01-12T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99832
341406,Ashwood Park,2024-01-12T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-12T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-12T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
341406,Ashwood Park,2024-01-12T05:40:00.000+00:00,feeder,1,N Current (Min),A,63.5
341406,Ashwood Park,2024-01-12T05:40:00.000+00:00,feeder,1,N Current (Max),A,45.75
341406,Ashwood Park,2024-01-12T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,37.0
341406,Ashwood Park,2024-01-12T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,59.0
341406,Ashwood Park,2024-01-12T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.62
341406,Ashwood Park,2024-01-12T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.0
341406,Ashwood Park,2024-01-12T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,60.0
341406,Ashwood Park,2024-01-12T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
341406,Ashwood Park,2024-01-12T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,75.62
341406,Ashwood Park,2024-01-12T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,97.0
341406,Ashwood Park,2024-01-12T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,85.75
341406,Ashwood Park,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.09
341406,Ashwood Park,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.16
341406,Ashwood Park,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
341406,Ashwood Park,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.56
341406,Ashwood Park,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.84
341406,Ashwood Park,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
341406,Ashwood Park,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.06
341406,Ashwood Park,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.05
341406,Ashwood Park,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
341406,Ashwood Park,2024-01-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
341406,Ashwood Park,2024-01-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
341406,Ashwood Park,2024-01-12T05:40:00.000+00:00,busbar,,N Current (Min),A,65.12
341406,Ashwood Park,2024-01-12T05:40:00.000+00:00,busbar,,N Current (Max),A,102.38
341406,Ashwood Park,2024-01-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,83.38
341406,Ashwood Park,2024-01-12T05:40:00.000+00:00,busbar,,L3 Current (Min),A,63.88
341406,Ashwood Park,2024-01-12T05:40:00.000+00:00,busbar,,L3 Current (Max),A,99.75
341406,Ashwood Park,2024-01-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
341406,Ashwood Park,2024-01-12T05:40:00.000+00:00,busbar,,L2 Current (Min),A,54.75
341406,Ashwood Park,2024-01-12T05:40:00.000+00:00,busbar,,L2 Current (Max),A,96.88
341406,Ashwood Park,2024-01-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
341406,Ashwood Park,2024-01-12T05:40:00.000+00:00,busbar,,L1 Current (Min),A,142.0
341406,Ashwood Park,2024-01-12T05:40:00.000+00:00,busbar,,L1 Current (Max),A,171.38
341406,Ashwood Park,2024-01-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.75
341406,Ashwood Park,2024-01-12T05:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T05:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.32
341406,Ashwood Park,2024-01-12T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
341406,Ashwood Park,2024-01-12T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.62
341406,Ashwood Park,2024-01-12T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99857
341406,Ashwood Park,2024-01-12T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9949
341406,Ashwood Park,2024-01-12T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99979
341406,Ashwood Park,2024-01-12T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-12T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-12T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
341406,Ashwood Park,2024-01-12T05:30:00.000+00:00,feeder,3,N Current (Min),A,27.12
341406,Ashwood Park,2024-01-12T05:30:00.000+00:00,feeder,3,N Current (Max),A,48.88
341406,Ashwood Park,2024-01-12T05:30:00.000+00:00,feeder,3,N Current (RMS),A,40.12
341406,Ashwood Park,2024-01-12T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,26.75
341406,Ashwood Park,2024-01-12T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,40.0
341406,Ashwood Park,2024-01-12T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.12
341406,Ashwood Park,2024-01-12T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,34.0
341406,Ashwood Park,2024-01-12T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,53.0
341406,Ashwood Park,2024-01-12T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.0
341406,Ashwood Park,2024-01-12T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,65.88
341406,Ashwood Park,2024-01-12T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,80.62
341406,Ashwood Park,2024-01-12T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,75.12
341406,Ashwood Park,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.25
341406,Ashwood Park,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-102.5
341406,Ashwood Park,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.81
341406,Ashwood Park,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05788
341406,Ashwood Park,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.25393
341406,Ashwood Park,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.18038
341406,Ashwood Park,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T05:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T05:30:00.000+00:00,feeder,2,N Current (Max),A,3.12
341406,Ashwood Park,2024-01-12T05:30:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
341406,Ashwood Park,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,1.25
341406,Ashwood Park,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
341406,Ashwood Park,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.87
341406,Ashwood Park,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
341406,Ashwood Park,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9866
341406,Ashwood Park,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95557
341406,Ashwood Park,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99841
341406,Ashwood Park,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
341406,Ashwood Park,2024-01-12T05:30:00.000+00:00,feeder,1,N Current (Min),A,77.25
341406,Ashwood Park,2024-01-12T05:30:00.000+00:00,feeder,1,N Current (Max),A,62.0
341406,Ashwood Park,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,37.5
341406,Ashwood Park,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,57.0
341406,Ashwood Park,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
341406,Ashwood Park,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,13.88
341406,Ashwood Park,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,39.5
341406,Ashwood Park,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.75
341406,Ashwood Park,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,78.75
341406,Ashwood Park,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,114.38
341406,Ashwood Park,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,95.25
341406,Ashwood Park,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.62
341406,Ashwood Park,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.09
341406,Ashwood Park,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
341406,Ashwood Park,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.89
341406,Ashwood Park,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.03
341406,Ashwood Park,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
341406,Ashwood Park,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.73
341406,Ashwood Park,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.91
341406,Ashwood Park,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
341406,Ashwood Park,2024-01-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
341406,Ashwood Park,2024-01-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
341406,Ashwood Park,2024-01-12T05:30:00.000+00:00,busbar,,N Current (Min),A,73.12
341406,Ashwood Park,2024-01-12T05:30:00.000+00:00,busbar,,N Current (Max),A,119.5
341406,Ashwood Park,2024-01-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,97.5
341406,Ashwood Park,2024-01-12T05:30:00.000+00:00,busbar,,L3 Current (Min),A,71.88
341406,Ashwood Park,2024-01-12T05:30:00.000+00:00,busbar,,L3 Current (Max),A,95.75
341406,Ashwood Park,2024-01-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
341406,Ashwood Park,2024-01-12T05:30:00.000+00:00,busbar,,L2 Current (Min),A,52.62
341406,Ashwood Park,2024-01-12T05:30:00.000+00:00,busbar,,L2 Current (Max),A,84.88
341406,Ashwood Park,2024-01-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
341406,Ashwood Park,2024-01-12T05:30:00.000+00:00,busbar,,L1 Current (Min),A,145.62
341406,Ashwood Park,2024-01-12T05:30:00.000+00:00,busbar,,L1 Current (Max),A,194.12
341406,Ashwood Park,2024-01-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.38
341406,Ashwood Park,2024-01-12T05:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T05:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.56
341406,Ashwood Park,2024-01-12T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.56
341406,Ashwood Park,2024-01-12T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.69
341406,Ashwood Park,2024-01-12T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99927
341406,Ashwood Park,2024-01-12T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99625
341406,Ashwood Park,2024-01-12T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99988
341406,Ashwood Park,2024-01-12T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-12T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-12T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
341406,Ashwood Park,2024-01-12T05:20:00.000+00:00,feeder,3,N Current (Min),A,24.25
341406,Ashwood Park,2024-01-12T05:20:00.000+00:00,feeder,3,N Current (Max),A,53.0
341406,Ashwood Park,2024-01-12T05:20:00.000+00:00,feeder,3,N Current (RMS),A,39.5
341406,Ashwood Park,2024-01-12T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,27.25
341406,Ashwood Park,2024-01-12T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,48.25
341406,Ashwood Park,2024-01-12T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.12
341406,Ashwood Park,2024-01-12T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,34.38
341406,Ashwood Park,2024-01-12T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,51.88
341406,Ashwood Park,2024-01-12T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.12
341406,Ashwood Park,2024-01-12T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,66.5
341406,Ashwood Park,2024-01-12T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,92.12
341406,Ashwood Park,2024-01-12T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,75.88
341406,Ashwood Park,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.13
341406,Ashwood Park,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-116.5
341406,Ashwood Park,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,31.63
341406,Ashwood Park,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.06484
341406,Ashwood Park,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.23043
341406,Ashwood Park,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.24285
341406,Ashwood Park,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T05:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T05:20:00.000+00:00,feeder,2,N Current (Max),A,3.62
341406,Ashwood Park,2024-01-12T05:20:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,2.0
341406,Ashwood Park,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.38
341406,Ashwood Park,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
341406,Ashwood Park,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
341406,Ashwood Park,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
341406,Ashwood Park,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99246
341406,Ashwood Park,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98904
341406,Ashwood Park,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99823
341406,Ashwood Park,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
341406,Ashwood Park,2024-01-12T05:20:00.000+00:00,feeder,1,N Current (Min),A,79.75
341406,Ashwood Park,2024-01-12T05:20:00.000+00:00,feeder,1,N Current (Max),A,52.5
341406,Ashwood Park,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,40.62
341406,Ashwood Park,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,66.0
341406,Ashwood Park,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
341406,Ashwood Park,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,28.0
341406,Ashwood Park,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,42.5
341406,Ashwood Park,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
341406,Ashwood Park,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,79.62
341406,Ashwood Park,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,116.0
341406,Ashwood Park,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,92.62
341406,Ashwood Park,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.48
341406,Ashwood Park,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.66
341406,Ashwood Park,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
341406,Ashwood Park,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.11
341406,Ashwood Park,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.22
341406,Ashwood Park,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
341406,Ashwood Park,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.7
341406,Ashwood Park,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.83
341406,Ashwood Park,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
341406,Ashwood Park,2024-01-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
341406,Ashwood Park,2024-01-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
341406,Ashwood Park,2024-01-12T05:20:00.000+00:00,busbar,,N Current (Min),A,66.5
341406,Ashwood Park,2024-01-12T05:20:00.000+00:00,busbar,,N Current (Max),A,110.5
341406,Ashwood Park,2024-01-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,89.25
341406,Ashwood Park,2024-01-12T05:20:00.000+00:00,busbar,,L3 Current (Min),A,68.25
341406,Ashwood Park,2024-01-12T05:20:00.000+00:00,busbar,,L3 Current (Max),A,108.62
341406,Ashwood Park,2024-01-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.12
341406,Ashwood Park,2024-01-12T05:20:00.000+00:00,busbar,,L2 Current (Min),A,63.38
341406,Ashwood Park,2024-01-12T05:20:00.000+00:00,busbar,,L2 Current (Max),A,93.88
341406,Ashwood Park,2024-01-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.62
341406,Ashwood Park,2024-01-12T05:20:00.000+00:00,busbar,,L1 Current (Min),A,158.88
341406,Ashwood Park,2024-01-12T05:20:00.000+00:00,busbar,,L1 Current (Max),A,185.38
341406,Ashwood Park,2024-01-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.62
341406,Ashwood Park,2024-01-12T05:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T05:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.12
341406,Ashwood Park,2024-01-12T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.25
341406,Ashwood Park,2024-01-12T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.62
341406,Ashwood Park,2024-01-12T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9993
341406,Ashwood Park,2024-01-12T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99637
341406,Ashwood Park,2024-01-12T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99973
341406,Ashwood Park,2024-01-12T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-12T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-12T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
341406,Ashwood Park,2024-01-12T05:10:00.000+00:00,feeder,3,N Current (Min),A,26.75
341406,Ashwood Park,2024-01-12T05:10:00.000+00:00,feeder,3,N Current (Max),A,52.38
341406,Ashwood Park,2024-01-12T05:10:00.000+00:00,feeder,3,N Current (RMS),A,37.25
341406,Ashwood Park,2024-01-12T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,26.5
341406,Ashwood Park,2024-01-12T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,48.0
341406,Ashwood Park,2024-01-12T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.12
341406,Ashwood Park,2024-01-12T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,40.25
341406,Ashwood Park,2024-01-12T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,47.5
341406,Ashwood Park,2024-01-12T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.62
341406,Ashwood Park,2024-01-12T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,66.75
341406,Ashwood Park,2024-01-12T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,86.75
341406,Ashwood Park,2024-01-12T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,75.88
341406,Ashwood Park,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.0
341406,Ashwood Park,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-98.88
341406,Ashwood Park,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.25
341406,Ashwood Park,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.06004
341406,Ashwood Park,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.26094
341406,Ashwood Park,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.22832
341406,Ashwood Park,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T05:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T05:10:00.000+00:00,feeder,2,N Current (Max),A,4.38
341406,Ashwood Park,2024-01-12T05:10:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.12
341406,Ashwood Park,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.62
341406,Ashwood Park,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
341406,Ashwood Park,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
341406,Ashwood Park,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
341406,Ashwood Park,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98773
341406,Ashwood Park,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98932
341406,Ashwood Park,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99857
341406,Ashwood Park,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
341406,Ashwood Park,2024-01-12T05:10:00.000+00:00,feeder,1,N Current (Min),A,96.0
341406,Ashwood Park,2024-01-12T05:10:00.000+00:00,feeder,1,N Current (Max),A,72.25
341406,Ashwood Park,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,25.5
341406,Ashwood Park,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,71.25
341406,Ashwood Park,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.0
341406,Ashwood Park,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.12
341406,Ashwood Park,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,51.25
341406,Ashwood Park,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.62
341406,Ashwood Park,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,90.25
341406,Ashwood Park,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,129.0
341406,Ashwood Park,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,111.75
341406,Ashwood Park,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.47
341406,Ashwood Park,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.03
341406,Ashwood Park,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
341406,Ashwood Park,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.86
341406,Ashwood Park,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.61
341406,Ashwood Park,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
341406,Ashwood Park,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.02
341406,Ashwood Park,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.36
341406,Ashwood Park,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
341406,Ashwood Park,2024-01-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
341406,Ashwood Park,2024-01-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
341406,Ashwood Park,2024-01-12T05:10:00.000+00:00,busbar,,N Current (Min),A,65.75
341406,Ashwood Park,2024-01-12T05:10:00.000+00:00,busbar,,N Current (Max),A,143.75
341406,Ashwood Park,2024-01-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,107.38
341406,Ashwood Park,2024-01-12T05:10:00.000+00:00,busbar,,L3 Current (Min),A,50.88
341406,Ashwood Park,2024-01-12T05:10:00.000+00:00,busbar,,L3 Current (Max),A,112.75
341406,Ashwood Park,2024-01-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
341406,Ashwood Park,2024-01-12T05:10:00.000+00:00,busbar,,L2 Current (Min),A,60.12
341406,Ashwood Park,2024-01-12T05:10:00.000+00:00,busbar,,L2 Current (Max),A,91.75
341406,Ashwood Park,2024-01-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.25
341406,Ashwood Park,2024-01-12T05:10:00.000+00:00,busbar,,L1 Current (Min),A,157.25
341406,Ashwood Park,2024-01-12T05:10:00.000+00:00,busbar,,L1 Current (Max),A,207.5
341406,Ashwood Park,2024-01-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.75
341406,Ashwood Park,2024-01-12T05:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T05:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.5
341406,Ashwood Park,2024-01-12T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
341406,Ashwood Park,2024-01-12T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.25
341406,Ashwood Park,2024-01-12T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99905
341406,Ashwood Park,2024-01-12T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99655
341406,Ashwood Park,2024-01-12T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99973
341406,Ashwood Park,2024-01-12T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
341406,Ashwood Park,2024-01-12T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-12T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
341406,Ashwood Park,2024-01-12T05:00:00.000+00:00,feeder,3,N Current (Min),A,36.5
341406,Ashwood Park,2024-01-12T05:00:00.000+00:00,feeder,3,N Current (Max),A,59.75
341406,Ashwood Park,2024-01-12T05:00:00.000+00:00,feeder,3,N Current (RMS),A,44.38
341406,Ashwood Park,2024-01-12T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,26.88
341406,Ashwood Park,2024-01-12T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,46.12
341406,Ashwood Park,2024-01-12T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.75
341406,Ashwood Park,2024-01-12T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,40.0
341406,Ashwood Park,2024-01-12T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,46.5
341406,Ashwood Park,2024-01-12T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.62
341406,Ashwood Park,2024-01-12T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,78.12
341406,Ashwood Park,2024-01-12T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,90.62
341406,Ashwood Park,2024-01-12T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,79.62
341406,Ashwood Park,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-103.56
341406,Ashwood Park,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-97.69
341406,Ashwood Park,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.75
341406,Ashwood Park,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05266
341406,Ashwood Park,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.22689
341406,Ashwood Park,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.20003
341406,Ashwood Park,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T05:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T05:00:00.000+00:00,feeder,2,N Current (Max),A,2.12
341406,Ashwood Park,2024-01-12T05:00:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
341406,Ashwood Park,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.0
341406,Ashwood Park,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
341406,Ashwood Park,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
341406,Ashwood Park,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97671
341406,Ashwood Park,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99167
341406,Ashwood Park,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99863
341406,Ashwood Park,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
341406,Ashwood Park,2024-01-12T05:00:00.000+00:00,feeder,1,N Current (Min),A,96.38
341406,Ashwood Park,2024-01-12T05:00:00.000+00:00,feeder,1,N Current (Max),A,75.62
341406,Ashwood Park,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,20.5
341406,Ashwood Park,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,42.0
341406,Ashwood Park,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.38
341406,Ashwood Park,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,31.5
341406,Ashwood Park,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,39.25
341406,Ashwood Park,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.88
341406,Ashwood Park,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,94.0
341406,Ashwood Park,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,124.88
341406,Ashwood Park,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,109.12
341406,Ashwood Park,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.73
341406,Ashwood Park,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.81
341406,Ashwood Park,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
341406,Ashwood Park,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.02
341406,Ashwood Park,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.28
341406,Ashwood Park,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
341406,Ashwood Park,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.61
341406,Ashwood Park,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.83
341406,Ashwood Park,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
341406,Ashwood Park,2024-01-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
341406,Ashwood Park,2024-01-12T05:00:00.000+00:00,busbar,,N Current (Min),A,107.38
341406,Ashwood Park,2024-01-12T05:00:00.000+00:00,busbar,,N Current (Max),A,136.12
341406,Ashwood Park,2024-01-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,120.0
341406,Ashwood Park,2024-01-12T05:00:00.000+00:00,busbar,,L3 Current (Min),A,47.5
341406,Ashwood Park,2024-01-12T05:00:00.000+00:00,busbar,,L3 Current (Max),A,87.25
341406,Ashwood Park,2024-01-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.88
341406,Ashwood Park,2024-01-12T05:00:00.000+00:00,busbar,,L2 Current (Min),A,71.62
341406,Ashwood Park,2024-01-12T05:00:00.000+00:00,busbar,,L2 Current (Max),A,83.38
341406,Ashwood Park,2024-01-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
341406,Ashwood Park,2024-01-12T05:00:00.000+00:00,busbar,,L1 Current (Min),A,172.5
341406,Ashwood Park,2024-01-12T05:00:00.000+00:00,busbar,,L1 Current (Max),A,203.38
341406,Ashwood Park,2024-01-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.75
341406,Ashwood Park,2024-01-12T05:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T05:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.75
341406,Ashwood Park,2024-01-12T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.94
341406,Ashwood Park,2024-01-12T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
