Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-12T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.25
341406,Ashwood Park,2024-01-12T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99951
341406,Ashwood Park,2024-01-12T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99771
341406,Ashwood Park,2024-01-12T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99966
341406,Ashwood Park,2024-01-12T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-12T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-12T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
341406,Ashwood Park,2024-01-12T04:50:00.000+00:00,feeder,3,N Current (Min),A,37.5
341406,Ashwood Park,2024-01-12T04:50:00.000+00:00,feeder,3,N Current (Max),A,67.88
341406,Ashwood Park,2024-01-12T04:50:00.000+00:00,feeder,3,N Current (RMS),A,49.0
341406,Ashwood Park,2024-01-12T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,26.75
341406,Ashwood Park,2024-01-12T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,41.12
341406,Ashwood Park,2024-01-12T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.88
341406,Ashwood Park,2024-01-12T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,44.38
341406,Ashwood Park,2024-01-12T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,65.5
341406,Ashwood Park,2024-01-12T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.5
341406,Ashwood Park,2024-01-12T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,77.75
341406,Ashwood Park,2024-01-12T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,102.0
341406,Ashwood Park,2024-01-12T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,82.0
341406,Ashwood Park,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-67.06
341406,Ashwood Park,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-102.75
341406,Ashwood Park,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.31
341406,Ashwood Park,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0746
341406,Ashwood Park,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.20195
341406,Ashwood Park,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.22905
341406,Ashwood Park,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T04:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T04:50:00.000+00:00,feeder,2,N Current (Max),A,3.0
341406,Ashwood Park,2024-01-12T04:50:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
341406,Ashwood Park,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.06
341406,Ashwood Park,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
341406,Ashwood Park,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
341406,Ashwood Park,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97574
341406,Ashwood Park,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9946
341406,Ashwood Park,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99887
341406,Ashwood Park,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
341406,Ashwood Park,2024-01-12T04:50:00.000+00:00,feeder,1,N Current (Min),A,95.25
341406,Ashwood Park,2024-01-12T04:50:00.000+00:00,feeder,1,N Current (Max),A,80.75
341406,Ashwood Park,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,21.0
341406,Ashwood Park,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,47.25
341406,Ashwood Park,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
341406,Ashwood Park,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,28.62
341406,Ashwood Park,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,49.38
341406,Ashwood Park,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.12
341406,Ashwood Park,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,107.5
341406,Ashwood Park,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,128.25
341406,Ashwood Park,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,118.25
341406,Ashwood Park,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.7
341406,Ashwood Park,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.84
341406,Ashwood Park,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
341406,Ashwood Park,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.09
341406,Ashwood Park,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.25
341406,Ashwood Park,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
341406,Ashwood Park,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.66
341406,Ashwood Park,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.59
341406,Ashwood Park,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
341406,Ashwood Park,2024-01-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
341406,Ashwood Park,2024-01-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,48.0
341406,Ashwood Park,2024-01-12T04:50:00.000+00:00,busbar,,N Current (Min),A,108.62
341406,Ashwood Park,2024-01-12T04:50:00.000+00:00,busbar,,N Current (Max),A,159.5
341406,Ashwood Park,2024-01-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,126.38
341406,Ashwood Park,2024-01-12T04:50:00.000+00:00,busbar,,L3 Current (Min),A,51.75
341406,Ashwood Park,2024-01-12T04:50:00.000+00:00,busbar,,L3 Current (Max),A,82.5
341406,Ashwood Park,2024-01-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.25
341406,Ashwood Park,2024-01-12T04:50:00.000+00:00,busbar,,L2 Current (Min),A,74.25
341406,Ashwood Park,2024-01-12T04:50:00.000+00:00,busbar,,L2 Current (Max),A,102.5
341406,Ashwood Park,2024-01-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.62
341406,Ashwood Park,2024-01-12T04:50:00.000+00:00,busbar,,L1 Current (Min),A,186.12
341406,Ashwood Park,2024-01-12T04:50:00.000+00:00,busbar,,L1 Current (Max),A,226.88
341406,Ashwood Park,2024-01-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.38
341406,Ashwood Park,2024-01-12T04:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T04:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.75
341406,Ashwood Park,2024-01-12T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.5
341406,Ashwood Park,2024-01-12T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
341406,Ashwood Park,2024-01-12T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99973
341406,Ashwood Park,2024-01-12T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99826
341406,Ashwood Park,2024-01-12T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9996
341406,Ashwood Park,2024-01-12T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-12T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-12T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
341406,Ashwood Park,2024-01-12T04:40:00.000+00:00,feeder,3,N Current (Min),A,19.12
341406,Ashwood Park,2024-01-12T04:40:00.000+00:00,feeder,3,N Current (Max),A,47.12
341406,Ashwood Park,2024-01-12T04:40:00.000+00:00,feeder,3,N Current (RMS),A,26.5
341406,Ashwood Park,2024-01-12T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,40.25
341406,Ashwood Park,2024-01-12T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,46.5
341406,Ashwood Park,2024-01-12T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.62
341406,Ashwood Park,2024-01-12T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,52.38
341406,Ashwood Park,2024-01-12T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,63.38
341406,Ashwood Park,2024-01-12T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.88
341406,Ashwood Park,2024-01-12T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,65.12
341406,Ashwood Park,2024-01-12T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,90.62
341406,Ashwood Park,2024-01-12T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,68.5
341406,Ashwood Park,2024-01-12T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-48.81
341406,Ashwood Park,2024-01-12T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-101.25
341406,Ashwood Park,2024-01-12T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.94
341406,Ashwood Park,2024-01-12T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05977
341406,Ashwood Park,2024-01-12T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.17482
341406,Ashwood Park,2024-01-12T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.23357
341406,Ashwood Park,2024-01-12T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T04:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T04:40:00.000+00:00,feeder,2,N Current (Max),A,2.75
341406,Ashwood Park,2024-01-12T04:40:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
341406,Ashwood Park,2024-01-12T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-12T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-12T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-12T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.75
341406,Ashwood Park,2024-01-12T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.81
341406,Ashwood Park,2024-01-12T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
341406,Ashwood Park,2024-01-12T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96069
341406,Ashwood Park,2024-01-12T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99438
341406,Ashwood Park,2024-01-12T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99884
341406,Ashwood Park,2024-01-12T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
341406,Ashwood Park,2024-01-12T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-12T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
341406,Ashwood Park,2024-01-12T04:40:00.000+00:00,feeder,1,N Current (Min),A,107.88
341406,Ashwood Park,2024-01-12T04:40:00.000+00:00,feeder,1,N Current (Max),A,94.12
341406,Ashwood Park,2024-01-12T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,19.5
341406,Ashwood Park,2024-01-12T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,35.75
341406,Ashwood Park,2024-01-12T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.75
341406,Ashwood Park,2024-01-12T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,27.0
341406,Ashwood Park,2024-01-12T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,48.12
341406,Ashwood Park,2024-01-12T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
341406,Ashwood Park,2024-01-12T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,110.75
341406,Ashwood Park,2024-01-12T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,135.25
341406,Ashwood Park,2024-01-12T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,127.12
341406,Ashwood Park,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.92
341406,Ashwood Park,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.41
341406,Ashwood Park,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
341406,Ashwood Park,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.75
341406,Ashwood Park,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.78
341406,Ashwood Park,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
341406,Ashwood Park,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.48
341406,Ashwood Park,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.64
341406,Ashwood Park,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
341406,Ashwood Park,2024-01-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
341406,Ashwood Park,2024-01-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
341406,Ashwood Park,2024-01-12T04:40:00.000+00:00,busbar,,N Current (Min),A,94.75
341406,Ashwood Park,2024-01-12T04:40:00.000+00:00,busbar,,N Current (Max),A,136.88
341406,Ashwood Park,2024-01-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,119.12
341406,Ashwood Park,2024-01-12T04:40:00.000+00:00,busbar,,L3 Current (Min),A,59.38
341406,Ashwood Park,2024-01-12T04:40:00.000+00:00,busbar,,L3 Current (Max),A,76.12
341406,Ashwood Park,2024-01-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
341406,Ashwood Park,2024-01-12T04:40:00.000+00:00,busbar,,L2 Current (Min),A,80.25
341406,Ashwood Park,2024-01-12T04:40:00.000+00:00,busbar,,L2 Current (Max),A,102.88
341406,Ashwood Park,2024-01-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.88
341406,Ashwood Park,2024-01-12T04:40:00.000+00:00,busbar,,L1 Current (Min),A,176.25
341406,Ashwood Park,2024-01-12T04:40:00.000+00:00,busbar,,L1 Current (Max),A,207.75
341406,Ashwood Park,2024-01-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.75
341406,Ashwood Park,2024-01-12T04:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T04:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.06
341406,Ashwood Park,2024-01-12T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.69
341406,Ashwood Park,2024-01-12T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.5
341406,Ashwood Park,2024-01-12T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99982
341406,Ashwood Park,2024-01-12T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99744
341406,Ashwood Park,2024-01-12T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99973
341406,Ashwood Park,2024-01-12T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-12T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-12T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
341406,Ashwood Park,2024-01-12T04:30:00.000+00:00,feeder,3,N Current (Min),A,12.62
341406,Ashwood Park,2024-01-12T04:30:00.000+00:00,feeder,3,N Current (Max),A,25.62
341406,Ashwood Park,2024-01-12T04:30:00.000+00:00,feeder,3,N Current (RMS),A,17.38
341406,Ashwood Park,2024-01-12T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,40.38
341406,Ashwood Park,2024-01-12T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,60.5
341406,Ashwood Park,2024-01-12T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.0
341406,Ashwood Park,2024-01-12T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,52.25
341406,Ashwood Park,2024-01-12T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,62.12
341406,Ashwood Park,2024-01-12T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.88
341406,Ashwood Park,2024-01-12T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,65.12
341406,Ashwood Park,2024-01-12T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,66.5
341406,Ashwood Park,2024-01-12T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,65.75
341406,Ashwood Park,2024-01-12T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,16.63
341406,Ashwood Park,2024-01-12T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-112.75
341406,Ashwood Park,2024-01-12T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,18.19
341406,Ashwood Park,2024-01-12T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05013
341406,Ashwood Park,2024-01-12T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.20537
341406,Ashwood Park,2024-01-12T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.23088
341406,Ashwood Park,2024-01-12T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T04:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T04:30:00.000+00:00,feeder,2,N Current (Max),A,2.5
341406,Ashwood Park,2024-01-12T04:30:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
341406,Ashwood Park,2024-01-12T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-12T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-12T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-12T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.69
341406,Ashwood Park,2024-01-12T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
341406,Ashwood Park,2024-01-12T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
341406,Ashwood Park,2024-01-12T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96887
341406,Ashwood Park,2024-01-12T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98749
341406,Ashwood Park,2024-01-12T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99939
341406,Ashwood Park,2024-01-12T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-12T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-12T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
341406,Ashwood Park,2024-01-12T04:30:00.000+00:00,feeder,1,N Current (Min),A,127.88
341406,Ashwood Park,2024-01-12T04:30:00.000+00:00,feeder,1,N Current (Max),A,108.88
341406,Ashwood Park,2024-01-12T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,23.88
341406,Ashwood Park,2024-01-12T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,42.12
341406,Ashwood Park,2024-01-12T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.12
341406,Ashwood Park,2024-01-12T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,17.25
341406,Ashwood Park,2024-01-12T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,44.38
341406,Ashwood Park,2024-01-12T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
341406,Ashwood Park,2024-01-12T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,132.0
341406,Ashwood Park,2024-01-12T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,155.75
341406,Ashwood Park,2024-01-12T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,144.25
341406,Ashwood Park,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.16
341406,Ashwood Park,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.2
341406,Ashwood Park,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
341406,Ashwood Park,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.78
341406,Ashwood Park,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.8
341406,Ashwood Park,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
341406,Ashwood Park,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.84
341406,Ashwood Park,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.19
341406,Ashwood Park,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
341406,Ashwood Park,2024-01-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
341406,Ashwood Park,2024-01-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
341406,Ashwood Park,2024-01-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,50.0
341406,Ashwood Park,2024-01-12T04:30:00.000+00:00,busbar,,N Current (Min),A,109.5
341406,Ashwood Park,2024-01-12T04:30:00.000+00:00,busbar,,N Current (Max),A,148.75
341406,Ashwood Park,2024-01-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,124.88
341406,Ashwood Park,2024-01-12T04:30:00.000+00:00,busbar,,L3 Current (Min),A,69.62
341406,Ashwood Park,2024-01-12T04:30:00.000+00:00,busbar,,L3 Current (Max),A,95.25
341406,Ashwood Park,2024-01-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.62
341406,Ashwood Park,2024-01-12T04:30:00.000+00:00,busbar,,L2 Current (Min),A,73.5
341406,Ashwood Park,2024-01-12T04:30:00.000+00:00,busbar,,L2 Current (Max),A,101.38
341406,Ashwood Park,2024-01-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.25
341406,Ashwood Park,2024-01-12T04:30:00.000+00:00,busbar,,L1 Current (Min),A,197.5
341406,Ashwood Park,2024-01-12T04:30:00.000+00:00,busbar,,L1 Current (Max),A,221.12
341406,Ashwood Park,2024-01-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.12
341406,Ashwood Park,2024-01-12T04:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T04:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.75
341406,Ashwood Park,2024-01-12T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.75
341406,Ashwood Park,2024-01-12T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.69
341406,Ashwood Park,2024-01-12T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99979
341406,Ashwood Park,2024-01-12T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99823
341406,Ashwood Park,2024-01-12T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99988
341406,Ashwood Park,2024-01-12T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-12T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-12T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
341406,Ashwood Park,2024-01-12T04:20:00.000+00:00,feeder,3,N Current (Min),A,4.62
341406,Ashwood Park,2024-01-12T04:20:00.000+00:00,feeder,3,N Current (Max),A,27.12
341406,Ashwood Park,2024-01-12T04:20:00.000+00:00,feeder,3,N Current (RMS),A,14.12
341406,Ashwood Park,2024-01-12T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,53.12
341406,Ashwood Park,2024-01-12T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,71.25
341406,Ashwood Park,2024-01-12T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,61.12
341406,Ashwood Park,2024-01-12T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,51.75
341406,Ashwood Park,2024-01-12T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,61.25
341406,Ashwood Park,2024-01-12T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.12
341406,Ashwood Park,2024-01-12T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,65.88
341406,Ashwood Park,2024-01-12T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,78.0
341406,Ashwood Park,2024-01-12T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,67.75
341406,Ashwood Park,2024-01-12T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-52.12
341406,Ashwood Park,2024-01-12T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-104.25
341406,Ashwood Park,2024-01-12T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.44
341406,Ashwood Park,2024-01-12T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0677
341406,Ashwood Park,2024-01-12T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.22972
341406,Ashwood Park,2024-01-12T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.26958
341406,Ashwood Park,2024-01-12T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T04:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T04:20:00.000+00:00,feeder,2,N Current (Max),A,3.0
341406,Ashwood Park,2024-01-12T04:20:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
341406,Ashwood Park,2024-01-12T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-12T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-12T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-12T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.44
341406,Ashwood Park,2024-01-12T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
341406,Ashwood Park,2024-01-12T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.75
341406,Ashwood Park,2024-01-12T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97729
341406,Ashwood Park,2024-01-12T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99554
341406,Ashwood Park,2024-01-12T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99939
341406,Ashwood Park,2024-01-12T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-12T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-12T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,36.0
341406,Ashwood Park,2024-01-12T04:20:00.000+00:00,feeder,1,N Current (Min),A,140.38
341406,Ashwood Park,2024-01-12T04:20:00.000+00:00,feeder,1,N Current (Max),A,114.25
341406,Ashwood Park,2024-01-12T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,22.75
341406,Ashwood Park,2024-01-12T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,45.0
341406,Ashwood Park,2024-01-12T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
341406,Ashwood Park,2024-01-12T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,34.38
341406,Ashwood Park,2024-01-12T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,56.88
341406,Ashwood Park,2024-01-12T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.88
341406,Ashwood Park,2024-01-12T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,137.88
341406,Ashwood Park,2024-01-12T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,170.5
341406,Ashwood Park,2024-01-12T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,150.12
341406,Ashwood Park,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.44
341406,Ashwood Park,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.42
341406,Ashwood Park,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
341406,Ashwood Park,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.8
341406,Ashwood Park,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.56
341406,Ashwood Park,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
341406,Ashwood Park,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.7
341406,Ashwood Park,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.05
341406,Ashwood Park,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
341406,Ashwood Park,2024-01-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
341406,Ashwood Park,2024-01-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
341406,Ashwood Park,2024-01-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,52.0
341406,Ashwood Park,2024-01-12T04:20:00.000+00:00,busbar,,N Current (Min),A,101.62
341406,Ashwood Park,2024-01-12T04:20:00.000+00:00,busbar,,N Current (Max),A,156.5
341406,Ashwood Park,2024-01-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,126.62
341406,Ashwood Park,2024-01-12T04:20:00.000+00:00,busbar,,L3 Current (Min),A,75.38
341406,Ashwood Park,2024-01-12T04:20:00.000+00:00,busbar,,L3 Current (Max),A,108.12
341406,Ashwood Park,2024-01-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.75
341406,Ashwood Park,2024-01-12T04:20:00.000+00:00,busbar,,L2 Current (Min),A,86.38
341406,Ashwood Park,2024-01-12T04:20:00.000+00:00,busbar,,L2 Current (Max),A,114.75
341406,Ashwood Park,2024-01-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.88
341406,Ashwood Park,2024-01-12T04:20:00.000+00:00,busbar,,L1 Current (Min),A,203.75
341406,Ashwood Park,2024-01-12T04:20:00.000+00:00,busbar,,L1 Current (Max),A,245.38
341406,Ashwood Park,2024-01-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.0
341406,Ashwood Park,2024-01-12T04:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T04:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.75
341406,Ashwood Park,2024-01-12T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.88
341406,Ashwood Park,2024-01-12T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.25
341406,Ashwood Park,2024-01-12T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99979
341406,Ashwood Park,2024-01-12T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99731
341406,Ashwood Park,2024-01-12T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99973
341406,Ashwood Park,2024-01-12T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-12T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-12T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
341406,Ashwood Park,2024-01-12T04:10:00.000+00:00,feeder,3,N Current (Min),A,10.0
341406,Ashwood Park,2024-01-12T04:10:00.000+00:00,feeder,3,N Current (Max),A,21.88
341406,Ashwood Park,2024-01-12T04:10:00.000+00:00,feeder,3,N Current (RMS),A,14.0
341406,Ashwood Park,2024-01-12T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,62.62
341406,Ashwood Park,2024-01-12T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,80.75
341406,Ashwood Park,2024-01-12T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,71.12
341406,Ashwood Park,2024-01-12T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,55.38
341406,Ashwood Park,2024-01-12T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,59.38
341406,Ashwood Park,2024-01-12T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.62
341406,Ashwood Park,2024-01-12T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,65.12
341406,Ashwood Park,2024-01-12T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,78.25
341406,Ashwood Park,2024-01-12T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,67.0
341406,Ashwood Park,2024-01-12T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-46.69
341406,Ashwood Park,2024-01-12T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-98.0
341406,Ashwood Park,2024-01-12T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.06
341406,Ashwood Park,2024-01-12T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.08501
341406,Ashwood Park,2024-01-12T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.09447
341406,Ashwood Park,2024-01-12T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.28148
341406,Ashwood Park,2024-01-12T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T04:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T04:10:00.000+00:00,feeder,2,N Current (Max),A,3.62
341406,Ashwood Park,2024-01-12T04:10:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.0
341406,Ashwood Park,2024-01-12T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.25
341406,Ashwood Park,2024-01-12T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-12T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-12T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.94
341406,Ashwood Park,2024-01-12T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
341406,Ashwood Park,2024-01-12T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.44
341406,Ashwood Park,2024-01-12T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96957
341406,Ashwood Park,2024-01-12T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99756
341406,Ashwood Park,2024-01-12T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99896
341406,Ashwood Park,2024-01-12T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-12T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-12T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
341406,Ashwood Park,2024-01-12T04:10:00.000+00:00,feeder,1,N Current (Min),A,112.0
341406,Ashwood Park,2024-01-12T04:10:00.000+00:00,feeder,1,N Current (Max),A,84.12
341406,Ashwood Park,2024-01-12T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,23.5
341406,Ashwood Park,2024-01-12T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,37.5
341406,Ashwood Park,2024-01-12T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.75
341406,Ashwood Park,2024-01-12T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,46.88
341406,Ashwood Park,2024-01-12T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,71.12
341406,Ashwood Park,2024-01-12T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.25
341406,Ashwood Park,2024-01-12T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,100.0
341406,Ashwood Park,2024-01-12T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,153.88
341406,Ashwood Park,2024-01-12T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,126.5
341406,Ashwood Park,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.52
341406,Ashwood Park,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.19
341406,Ashwood Park,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
341406,Ashwood Park,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.55
341406,Ashwood Park,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.27
341406,Ashwood Park,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
341406,Ashwood Park,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.45
341406,Ashwood Park,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.36
341406,Ashwood Park,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
341406,Ashwood Park,2024-01-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
341406,Ashwood Park,2024-01-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
341406,Ashwood Park,2024-01-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
341406,Ashwood Park,2024-01-12T04:10:00.000+00:00,busbar,,N Current (Min),A,55.88
341406,Ashwood Park,2024-01-12T04:10:00.000+00:00,busbar,,N Current (Max),A,120.75
341406,Ashwood Park,2024-01-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,87.62
341406,Ashwood Park,2024-01-12T04:10:00.000+00:00,busbar,,L3 Current (Min),A,90.88
341406,Ashwood Park,2024-01-12T04:10:00.000+00:00,busbar,,L3 Current (Max),A,111.75
341406,Ashwood Park,2024-01-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.38
341406,Ashwood Park,2024-01-12T04:10:00.000+00:00,busbar,,L2 Current (Min),A,103.62
341406,Ashwood Park,2024-01-12T04:10:00.000+00:00,busbar,,L2 Current (Max),A,127.62
341406,Ashwood Park,2024-01-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
341406,Ashwood Park,2024-01-12T04:10:00.000+00:00,busbar,,L1 Current (Min),A,166.12
341406,Ashwood Park,2024-01-12T04:10:00.000+00:00,busbar,,L1 Current (Max),A,220.25
341406,Ashwood Park,2024-01-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.62
341406,Ashwood Park,2024-01-12T04:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T04:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.81
341406,Ashwood Park,2024-01-12T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.25
341406,Ashwood Park,2024-01-12T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
341406,Ashwood Park,2024-01-12T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99948
341406,Ashwood Park,2024-01-12T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99826
341406,Ashwood Park,2024-01-12T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99948
341406,Ashwood Park,2024-01-12T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-12T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-12T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
341406,Ashwood Park,2024-01-12T04:00:00.000+00:00,feeder,3,N Current (Min),A,11.88
341406,Ashwood Park,2024-01-12T04:00:00.000+00:00,feeder,3,N Current (Max),A,25.75
341406,Ashwood Park,2024-01-12T04:00:00.000+00:00,feeder,3,N Current (RMS),A,16.5
341406,Ashwood Park,2024-01-12T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,49.88
341406,Ashwood Park,2024-01-12T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,81.62
341406,Ashwood Park,2024-01-12T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.12
341406,Ashwood Park,2024-01-12T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,51.75
341406,Ashwood Park,2024-01-12T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,60.38
341406,Ashwood Park,2024-01-12T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.12
