Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-12T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,65.25
341406,Ashwood Park,2024-01-12T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,77.5
341406,Ashwood Park,2024-01-12T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,66.0
341406,Ashwood Park,2024-01-12T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.81
341406,Ashwood Park,2024-01-12T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-105.37
341406,Ashwood Park,2024-01-12T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.88
341406,Ashwood Park,2024-01-12T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.07268
341406,Ashwood Park,2024-01-12T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.14983
341406,Ashwood Park,2024-01-12T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.24154
341406,Ashwood Park,2024-01-12T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T04:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T04:00:00.000+00:00,feeder,2,N Current (Max),A,3.0
341406,Ashwood Park,2024-01-12T04:00:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
341406,Ashwood Park,2024-01-12T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-12T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-12T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-12T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.25
341406,Ashwood Park,2024-01-12T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
341406,Ashwood Park,2024-01-12T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
341406,Ashwood Park,2024-01-12T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9678
341406,Ashwood Park,2024-01-12T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99545
341406,Ashwood Park,2024-01-12T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99902
341406,Ashwood Park,2024-01-12T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
341406,Ashwood Park,2024-01-12T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-12T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
341406,Ashwood Park,2024-01-12T04:00:00.000+00:00,feeder,1,N Current (Min),A,109.0
341406,Ashwood Park,2024-01-12T04:00:00.000+00:00,feeder,1,N Current (Max),A,87.75
341406,Ashwood Park,2024-01-12T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.75
341406,Ashwood Park,2024-01-12T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,37.62
341406,Ashwood Park,2024-01-12T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.38
341406,Ashwood Park,2024-01-12T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,41.0
341406,Ashwood Park,2024-01-12T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,54.0
341406,Ashwood Park,2024-01-12T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.88
341406,Ashwood Park,2024-01-12T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,107.88
341406,Ashwood Park,2024-01-12T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,138.12
341406,Ashwood Park,2024-01-12T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,124.12
341406,Ashwood Park,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.8
341406,Ashwood Park,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.06
341406,Ashwood Park,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
341406,Ashwood Park,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.06
341406,Ashwood Park,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.44
341406,Ashwood Park,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
341406,Ashwood Park,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.0
341406,Ashwood Park,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.55
341406,Ashwood Park,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
341406,Ashwood Park,2024-01-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
341406,Ashwood Park,2024-01-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
341406,Ashwood Park,2024-01-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
341406,Ashwood Park,2024-01-12T04:00:00.000+00:00,busbar,,N Current (Min),A,71.75
341406,Ashwood Park,2024-01-12T04:00:00.000+00:00,busbar,,N Current (Max),A,125.12
341406,Ashwood Park,2024-01-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,100.62
341406,Ashwood Park,2024-01-12T04:00:00.000+00:00,busbar,,L3 Current (Min),A,68.25
341406,Ashwood Park,2024-01-12T04:00:00.000+00:00,busbar,,L3 Current (Max),A,108.0
341406,Ashwood Park,2024-01-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
341406,Ashwood Park,2024-01-12T04:00:00.000+00:00,busbar,,L2 Current (Min),A,93.5
341406,Ashwood Park,2024-01-12T04:00:00.000+00:00,busbar,,L2 Current (Max),A,106.25
341406,Ashwood Park,2024-01-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
341406,Ashwood Park,2024-01-12T04:00:00.000+00:00,busbar,,L1 Current (Min),A,174.0
341406,Ashwood Park,2024-01-12T04:00:00.000+00:00,busbar,,L1 Current (Max),A,203.88
341406,Ashwood Park,2024-01-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.38
341406,Ashwood Park,2024-01-12T04:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T04:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.69
341406,Ashwood Park,2024-01-12T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.62
341406,Ashwood Park,2024-01-12T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.69
341406,Ashwood Park,2024-01-12T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99948
341406,Ashwood Park,2024-01-12T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99738
341406,Ashwood Park,2024-01-12T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99948
341406,Ashwood Park,2024-01-12T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-12T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-12T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
341406,Ashwood Park,2024-01-12T03:50:00.000+00:00,feeder,3,N Current (Min),A,15.62
341406,Ashwood Park,2024-01-12T03:50:00.000+00:00,feeder,3,N Current (Max),A,27.88
341406,Ashwood Park,2024-01-12T03:50:00.000+00:00,feeder,3,N Current (RMS),A,17.75
341406,Ashwood Park,2024-01-12T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,50.25
341406,Ashwood Park,2024-01-12T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,51.12
341406,Ashwood Park,2024-01-12T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.5
341406,Ashwood Park,2024-01-12T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,52.0
341406,Ashwood Park,2024-01-12T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,59.75
341406,Ashwood Park,2024-01-12T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.88
341406,Ashwood Park,2024-01-12T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,66.0
341406,Ashwood Park,2024-01-12T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,78.75
341406,Ashwood Park,2024-01-12T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,67.62
341406,Ashwood Park,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-106.75
341406,Ashwood Park,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-108.63
341406,Ashwood Park,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.81
341406,Ashwood Park,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0728
341406,Ashwood Park,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.13268
341406,Ashwood Park,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.26036
341406,Ashwood Park,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T03:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T03:50:00.000+00:00,feeder,2,N Current (Max),A,3.38
341406,Ashwood Park,2024-01-12T03:50:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
341406,Ashwood Park,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
341406,Ashwood Park,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.81
341406,Ashwood Park,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.88
341406,Ashwood Park,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
341406,Ashwood Park,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98132
341406,Ashwood Park,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99664
341406,Ashwood Park,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99826
341406,Ashwood Park,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
341406,Ashwood Park,2024-01-12T03:50:00.000+00:00,feeder,1,N Current (Min),A,90.12
341406,Ashwood Park,2024-01-12T03:50:00.000+00:00,feeder,1,N Current (Max),A,66.88
341406,Ashwood Park,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,26.12
341406,Ashwood Park,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,44.0
341406,Ashwood Park,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
341406,Ashwood Park,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,40.5
341406,Ashwood Park,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,51.75
341406,Ashwood Park,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.25
341406,Ashwood Park,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,104.12
341406,Ashwood Park,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,129.38
341406,Ashwood Park,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,110.25
341406,Ashwood Park,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.88
341406,Ashwood Park,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.86
341406,Ashwood Park,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
341406,Ashwood Park,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.33
341406,Ashwood Park,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.23
341406,Ashwood Park,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
341406,Ashwood Park,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.44
341406,Ashwood Park,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.7
341406,Ashwood Park,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
341406,Ashwood Park,2024-01-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
341406,Ashwood Park,2024-01-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
341406,Ashwood Park,2024-01-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
341406,Ashwood Park,2024-01-12T03:50:00.000+00:00,busbar,,N Current (Min),A,72.5
341406,Ashwood Park,2024-01-12T03:50:00.000+00:00,busbar,,N Current (Max),A,117.75
341406,Ashwood Park,2024-01-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,84.0
341406,Ashwood Park,2024-01-12T03:50:00.000+00:00,busbar,,L3 Current (Min),A,76.12
341406,Ashwood Park,2024-01-12T03:50:00.000+00:00,busbar,,L3 Current (Max),A,94.38
341406,Ashwood Park,2024-01-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.75
341406,Ashwood Park,2024-01-12T03:50:00.000+00:00,busbar,,L2 Current (Min),A,96.75
341406,Ashwood Park,2024-01-12T03:50:00.000+00:00,busbar,,L2 Current (Max),A,108.0
341406,Ashwood Park,2024-01-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.12
341406,Ashwood Park,2024-01-12T03:50:00.000+00:00,busbar,,L1 Current (Min),A,170.38
341406,Ashwood Park,2024-01-12T03:50:00.000+00:00,busbar,,L1 Current (Max),A,207.0
341406,Ashwood Park,2024-01-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
341406,Ashwood Park,2024-01-12T03:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T03:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.75
341406,Ashwood Park,2024-01-12T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.94
341406,Ashwood Park,2024-01-12T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.44
341406,Ashwood Park,2024-01-12T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99957
341406,Ashwood Park,2024-01-12T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99811
341406,Ashwood Park,2024-01-12T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99933
341406,Ashwood Park,2024-01-12T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-12T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-12T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
341406,Ashwood Park,2024-01-12T03:40:00.000+00:00,feeder,3,N Current (Min),A,11.62
341406,Ashwood Park,2024-01-12T03:40:00.000+00:00,feeder,3,N Current (Max),A,29.12
341406,Ashwood Park,2024-01-12T03:40:00.000+00:00,feeder,3,N Current (RMS),A,17.88
341406,Ashwood Park,2024-01-12T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,50.0
341406,Ashwood Park,2024-01-12T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,57.75
341406,Ashwood Park,2024-01-12T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.38
341406,Ashwood Park,2024-01-12T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,51.62
341406,Ashwood Park,2024-01-12T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,64.5
341406,Ashwood Park,2024-01-12T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.38
341406,Ashwood Park,2024-01-12T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,65.12
341406,Ashwood Park,2024-01-12T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,78.88
341406,Ashwood Park,2024-01-12T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,67.75
341406,Ashwood Park,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.44
341406,Ashwood Park,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-100.69
341406,Ashwood Park,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.62
341406,Ashwood Park,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0855
341406,Ashwood Park,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.10835
341406,Ashwood Park,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.28679
341406,Ashwood Park,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T03:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T03:40:00.000+00:00,feeder,2,N Current (Max),A,3.12
341406,Ashwood Park,2024-01-12T03:40:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
341406,Ashwood Park,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.25
341406,Ashwood Park,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
341406,Ashwood Park,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
341406,Ashwood Park,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96875
341406,Ashwood Park,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99591
341406,Ashwood Park,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9982
341406,Ashwood Park,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
341406,Ashwood Park,2024-01-12T03:40:00.000+00:00,feeder,1,N Current (Min),A,86.5
341406,Ashwood Park,2024-01-12T03:40:00.000+00:00,feeder,1,N Current (Max),A,70.25
341406,Ashwood Park,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,19.38
341406,Ashwood Park,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,42.25
341406,Ashwood Park,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.38
341406,Ashwood Park,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,41.25
341406,Ashwood Park,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,64.5
341406,Ashwood Park,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.75
341406,Ashwood Park,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,98.38
341406,Ashwood Park,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,125.62
341406,Ashwood Park,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,108.38
341406,Ashwood Park,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.44
341406,Ashwood Park,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.97
341406,Ashwood Park,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
341406,Ashwood Park,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.0
341406,Ashwood Park,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.11
341406,Ashwood Park,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
341406,Ashwood Park,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.44
341406,Ashwood Park,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.39
341406,Ashwood Park,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
341406,Ashwood Park,2024-01-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
341406,Ashwood Park,2024-01-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
341406,Ashwood Park,2024-01-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
341406,Ashwood Park,2024-01-12T03:40:00.000+00:00,busbar,,N Current (Min),A,71.62
341406,Ashwood Park,2024-01-12T03:40:00.000+00:00,busbar,,N Current (Max),A,114.25
341406,Ashwood Park,2024-01-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,88.12
341406,Ashwood Park,2024-01-12T03:40:00.000+00:00,busbar,,L3 Current (Min),A,69.12
341406,Ashwood Park,2024-01-12T03:40:00.000+00:00,busbar,,L3 Current (Max),A,92.88
341406,Ashwood Park,2024-01-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
341406,Ashwood Park,2024-01-12T03:40:00.000+00:00,busbar,,L2 Current (Min),A,93.88
341406,Ashwood Park,2024-01-12T03:40:00.000+00:00,busbar,,L2 Current (Max),A,116.38
341406,Ashwood Park,2024-01-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.12
341406,Ashwood Park,2024-01-12T03:40:00.000+00:00,busbar,,L1 Current (Min),A,163.5
341406,Ashwood Park,2024-01-12T03:40:00.000+00:00,busbar,,L1 Current (Max),A,204.62
341406,Ashwood Park,2024-01-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.25
341406,Ashwood Park,2024-01-12T03:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T03:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.81
341406,Ashwood Park,2024-01-12T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.56
341406,Ashwood Park,2024-01-12T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.06
341406,Ashwood Park,2024-01-12T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99973
341406,Ashwood Park,2024-01-12T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99738
341406,Ashwood Park,2024-01-12T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99942
341406,Ashwood Park,2024-01-12T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-12T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-12T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
341406,Ashwood Park,2024-01-12T03:30:00.000+00:00,feeder,3,N Current (Min),A,14.75
341406,Ashwood Park,2024-01-12T03:30:00.000+00:00,feeder,3,N Current (Max),A,30.62
341406,Ashwood Park,2024-01-12T03:30:00.000+00:00,feeder,3,N Current (RMS),A,23.38
341406,Ashwood Park,2024-01-12T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,49.5
341406,Ashwood Park,2024-01-12T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,57.25
341406,Ashwood Park,2024-01-12T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.5
341406,Ashwood Park,2024-01-12T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,51.75
341406,Ashwood Park,2024-01-12T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,59.88
341406,Ashwood Park,2024-01-12T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.38
341406,Ashwood Park,2024-01-12T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,65.75
341406,Ashwood Park,2024-01-12T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,79.12
341406,Ashwood Park,2024-01-12T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,73.5
341406,Ashwood Park,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.12
341406,Ashwood Park,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-100.19
341406,Ashwood Park,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.12
341406,Ashwood Park,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.10951
341406,Ashwood Park,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.00304
341406,Ashwood Park,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.28139
341406,Ashwood Park,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T03:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T03:30:00.000+00:00,feeder,2,N Current (Max),A,4.5
341406,Ashwood Park,2024-01-12T03:30:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,2.12
341406,Ashwood Park,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,1.5
341406,Ashwood Park,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.5
341406,Ashwood Park,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
341406,Ashwood Park,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
341406,Ashwood Park,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97379
341406,Ashwood Park,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99661
341406,Ashwood Park,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99869
341406,Ashwood Park,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
341406,Ashwood Park,2024-01-12T03:30:00.000+00:00,feeder,1,N Current (Min),A,93.25
341406,Ashwood Park,2024-01-12T03:30:00.000+00:00,feeder,1,N Current (Max),A,73.5
341406,Ashwood Park,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,22.88
341406,Ashwood Park,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,41.62
341406,Ashwood Park,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.75
341406,Ashwood Park,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,52.88
341406,Ashwood Park,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,72.62
341406,Ashwood Park,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.5
341406,Ashwood Park,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,99.5
341406,Ashwood Park,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,130.5
341406,Ashwood Park,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,116.0
341406,Ashwood Park,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.22
341406,Ashwood Park,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.38
341406,Ashwood Park,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
341406,Ashwood Park,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.61
341406,Ashwood Park,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.88
341406,Ashwood Park,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
341406,Ashwood Park,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.59
341406,Ashwood Park,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.19
341406,Ashwood Park,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
341406,Ashwood Park,2024-01-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
341406,Ashwood Park,2024-01-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
341406,Ashwood Park,2024-01-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
341406,Ashwood Park,2024-01-12T03:30:00.000+00:00,busbar,,N Current (Min),A,77.5
341406,Ashwood Park,2024-01-12T03:30:00.000+00:00,busbar,,N Current (Max),A,118.38
341406,Ashwood Park,2024-01-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,96.75
341406,Ashwood Park,2024-01-12T03:30:00.000+00:00,busbar,,L3 Current (Min),A,73.0
341406,Ashwood Park,2024-01-12T03:30:00.000+00:00,busbar,,L3 Current (Max),A,92.0
341406,Ashwood Park,2024-01-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.88
341406,Ashwood Park,2024-01-12T03:30:00.000+00:00,busbar,,L2 Current (Min),A,104.88
341406,Ashwood Park,2024-01-12T03:30:00.000+00:00,busbar,,L2 Current (Max),A,131.75
341406,Ashwood Park,2024-01-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.88
341406,Ashwood Park,2024-01-12T03:30:00.000+00:00,busbar,,L1 Current (Min),A,165.62
341406,Ashwood Park,2024-01-12T03:30:00.000+00:00,busbar,,L1 Current (Max),A,208.0
341406,Ashwood Park,2024-01-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.62
341406,Ashwood Park,2024-01-12T03:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T03:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.38
341406,Ashwood Park,2024-01-12T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.06
341406,Ashwood Park,2024-01-12T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.19
341406,Ashwood Park,2024-01-12T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99945
341406,Ashwood Park,2024-01-12T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99835
341406,Ashwood Park,2024-01-12T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99976
341406,Ashwood Park,2024-01-12T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-12T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-12T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
341406,Ashwood Park,2024-01-12T03:20:00.000+00:00,feeder,3,N Current (Min),A,23.88
341406,Ashwood Park,2024-01-12T03:20:00.000+00:00,feeder,3,N Current (Max),A,44.25
341406,Ashwood Park,2024-01-12T03:20:00.000+00:00,feeder,3,N Current (RMS),A,29.5
341406,Ashwood Park,2024-01-12T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,49.62
341406,Ashwood Park,2024-01-12T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,57.12
341406,Ashwood Park,2024-01-12T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.38
341406,Ashwood Park,2024-01-12T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,52.25
341406,Ashwood Park,2024-01-12T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,59.0
341406,Ashwood Park,2024-01-12T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.88
341406,Ashwood Park,2024-01-12T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,78.25
341406,Ashwood Park,2024-01-12T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,92.25
341406,Ashwood Park,2024-01-12T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,80.25
341406,Ashwood Park,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.56
341406,Ashwood Park,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-87.19
341406,Ashwood Park,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.19
341406,Ashwood Park,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.10884
341406,Ashwood Park,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.00954
341406,Ashwood Park,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.32232
341406,Ashwood Park,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T03:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T03:20:00.000+00:00,feeder,2,N Current (Max),A,4.0
341406,Ashwood Park,2024-01-12T03:20:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
341406,Ashwood Park,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.25
341406,Ashwood Park,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.75
341406,Ashwood Park,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
341406,Ashwood Park,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
341406,Ashwood Park,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97519
341406,Ashwood Park,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99881
341406,Ashwood Park,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99902
341406,Ashwood Park,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
341406,Ashwood Park,2024-01-12T03:20:00.000+00:00,feeder,1,N Current (Min),A,91.62
341406,Ashwood Park,2024-01-12T03:20:00.000+00:00,feeder,1,N Current (Max),A,71.75
341406,Ashwood Park,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,21.75
341406,Ashwood Park,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,38.88
341406,Ashwood Park,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
341406,Ashwood Park,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,59.62
341406,Ashwood Park,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,79.0
341406,Ashwood Park,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.38
341406,Ashwood Park,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,98.75
341406,Ashwood Park,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,137.0
341406,Ashwood Park,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,115.0
341406,Ashwood Park,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.14
341406,Ashwood Park,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.59
341406,Ashwood Park,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
341406,Ashwood Park,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.14
341406,Ashwood Park,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.59
341406,Ashwood Park,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
341406,Ashwood Park,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.7
341406,Ashwood Park,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.22
341406,Ashwood Park,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
341406,Ashwood Park,2024-01-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
341406,Ashwood Park,2024-01-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
341406,Ashwood Park,2024-01-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
341406,Ashwood Park,2024-01-12T03:20:00.000+00:00,busbar,,N Current (Min),A,83.12
341406,Ashwood Park,2024-01-12T03:20:00.000+00:00,busbar,,N Current (Max),A,131.38
341406,Ashwood Park,2024-01-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,100.38
341406,Ashwood Park,2024-01-12T03:20:00.000+00:00,busbar,,L3 Current (Min),A,70.75
341406,Ashwood Park,2024-01-12T03:20:00.000+00:00,busbar,,L3 Current (Max),A,90.25
341406,Ashwood Park,2024-01-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.12
341406,Ashwood Park,2024-01-12T03:20:00.000+00:00,busbar,,L2 Current (Min),A,112.12
341406,Ashwood Park,2024-01-12T03:20:00.000+00:00,busbar,,L2 Current (Max),A,132.12
341406,Ashwood Park,2024-01-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.25
341406,Ashwood Park,2024-01-12T03:20:00.000+00:00,busbar,,L1 Current (Min),A,177.5
341406,Ashwood Park,2024-01-12T03:20:00.000+00:00,busbar,,L1 Current (Max),A,228.5
341406,Ashwood Park,2024-01-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
341406,Ashwood Park,2024-01-12T03:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T03:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.75
341406,Ashwood Park,2024-01-12T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.44
341406,Ashwood Park,2024-01-12T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.94
341406,Ashwood Park,2024-01-12T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99948
341406,Ashwood Park,2024-01-12T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99741
341406,Ashwood Park,2024-01-12T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99976
341406,Ashwood Park,2024-01-12T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-12T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-12T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
341406,Ashwood Park,2024-01-12T03:10:00.000+00:00,feeder,3,N Current (Min),A,25.5
341406,Ashwood Park,2024-01-12T03:10:00.000+00:00,feeder,3,N Current (Max),A,41.62
341406,Ashwood Park,2024-01-12T03:10:00.000+00:00,feeder,3,N Current (RMS),A,29.12
341406,Ashwood Park,2024-01-12T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,50.38
341406,Ashwood Park,2024-01-12T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,58.12
341406,Ashwood Park,2024-01-12T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.62
341406,Ashwood Park,2024-01-12T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,52.38
341406,Ashwood Park,2024-01-12T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,60.12
341406,Ashwood Park,2024-01-12T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.75
341406,Ashwood Park,2024-01-12T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,77.88
341406,Ashwood Park,2024-01-12T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,91.62
341406,Ashwood Park,2024-01-12T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,79.62
341406,Ashwood Park,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-50.38
341406,Ashwood Park,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-98.62
341406,Ashwood Park,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
341406,Ashwood Park,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.09468
341406,Ashwood Park,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.10048
341406,Ashwood Park,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.30297
341406,Ashwood Park,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T03:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
