Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-12T03:10:00.000+00:00,feeder,2,N Current (Max),A,4.12
341406,Ashwood Park,2024-01-12T03:10:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.25
341406,Ashwood Park,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.38
341406,Ashwood Park,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.0
341406,Ashwood Park,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.56
341406,Ashwood Park,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
341406,Ashwood Park,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97546
341406,Ashwood Park,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99789
341406,Ashwood Park,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99918
341406,Ashwood Park,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
341406,Ashwood Park,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
341406,Ashwood Park,2024-01-12T03:10:00.000+00:00,feeder,1,N Current (Min),A,93.75
341406,Ashwood Park,2024-01-12T03:10:00.000+00:00,feeder,1,N Current (Max),A,82.88
341406,Ashwood Park,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,22.62
341406,Ashwood Park,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,53.12
341406,Ashwood Park,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
341406,Ashwood Park,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,48.12
341406,Ashwood Park,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,72.25
341406,Ashwood Park,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.75
341406,Ashwood Park,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,117.12
341406,Ashwood Park,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,142.62
341406,Ashwood Park,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,129.38
341406,Ashwood Park,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.55
341406,Ashwood Park,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.58
341406,Ashwood Park,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
341406,Ashwood Park,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.84
341406,Ashwood Park,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.19
341406,Ashwood Park,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
341406,Ashwood Park,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.27
341406,Ashwood Park,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.2
341406,Ashwood Park,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
341406,Ashwood Park,2024-01-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
341406,Ashwood Park,2024-01-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
341406,Ashwood Park,2024-01-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,50.0
341406,Ashwood Park,2024-01-12T03:10:00.000+00:00,busbar,,N Current (Min),A,97.38
341406,Ashwood Park,2024-01-12T03:10:00.000+00:00,busbar,,N Current (Max),A,123.12
341406,Ashwood Park,2024-01-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,112.0
341406,Ashwood Park,2024-01-12T03:10:00.000+00:00,busbar,,L3 Current (Min),A,72.88
341406,Ashwood Park,2024-01-12T03:10:00.000+00:00,busbar,,L3 Current (Max),A,104.0
341406,Ashwood Park,2024-01-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.75
341406,Ashwood Park,2024-01-12T03:10:00.000+00:00,busbar,,L2 Current (Min),A,104.75
341406,Ashwood Park,2024-01-12T03:10:00.000+00:00,busbar,,L2 Current (Max),A,125.88
341406,Ashwood Park,2024-01-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
341406,Ashwood Park,2024-01-12T03:10:00.000+00:00,busbar,,L1 Current (Min),A,196.0
341406,Ashwood Park,2024-01-12T03:10:00.000+00:00,busbar,,L1 Current (Max),A,221.38
341406,Ashwood Park,2024-01-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.25
341406,Ashwood Park,2024-01-12T03:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T03:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.88
341406,Ashwood Park,2024-01-12T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.75
341406,Ashwood Park,2024-01-12T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
341406,Ashwood Park,2024-01-12T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99957
341406,Ashwood Park,2024-01-12T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99786
341406,Ashwood Park,2024-01-12T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99966
341406,Ashwood Park,2024-01-12T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-12T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-12T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
341406,Ashwood Park,2024-01-12T03:00:00.000+00:00,feeder,3,N Current (Min),A,23.0
341406,Ashwood Park,2024-01-12T03:00:00.000+00:00,feeder,3,N Current (Max),A,28.88
341406,Ashwood Park,2024-01-12T03:00:00.000+00:00,feeder,3,N Current (RMS),A,27.75
341406,Ashwood Park,2024-01-12T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,50.38
341406,Ashwood Park,2024-01-12T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,63.25
341406,Ashwood Park,2024-01-12T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.62
341406,Ashwood Park,2024-01-12T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,52.25
341406,Ashwood Park,2024-01-12T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,61.88
341406,Ashwood Park,2024-01-12T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.62
341406,Ashwood Park,2024-01-12T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,77.75
341406,Ashwood Park,2024-01-12T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,79.38
341406,Ashwood Park,2024-01-12T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,78.25
341406,Ashwood Park,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-46.06
341406,Ashwood Park,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-108.31
341406,Ashwood Park,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.81
341406,Ashwood Park,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.08598
341406,Ashwood Park,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.20879
341406,Ashwood Park,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.338
341406,Ashwood Park,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T03:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T03:00:00.000+00:00,feeder,2,N Current (Max),A,3.75
341406,Ashwood Park,2024-01-12T03:00:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,2.0
341406,Ashwood Park,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
341406,Ashwood Park,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.43
341406,Ashwood Park,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
341406,Ashwood Park,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.31
341406,Ashwood Park,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99289
341406,Ashwood Park,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99524
341406,Ashwood Park,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99911
341406,Ashwood Park,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
341406,Ashwood Park,2024-01-12T03:00:00.000+00:00,feeder,1,N Current (Min),A,94.88
341406,Ashwood Park,2024-01-12T03:00:00.000+00:00,feeder,1,N Current (Max),A,76.38
341406,Ashwood Park,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,46.5
341406,Ashwood Park,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,75.12
341406,Ashwood Park,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.5
341406,Ashwood Park,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,45.38
341406,Ashwood Park,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,55.75
341406,Ashwood Park,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.88
341406,Ashwood Park,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,114.12
341406,Ashwood Park,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,151.38
341406,Ashwood Park,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,131.0
341406,Ashwood Park,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.14
341406,Ashwood Park,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.34
341406,Ashwood Park,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
341406,Ashwood Park,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.52
341406,Ashwood Park,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.41
341406,Ashwood Park,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
341406,Ashwood Park,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.91
341406,Ashwood Park,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.44
341406,Ashwood Park,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
341406,Ashwood Park,2024-01-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
341406,Ashwood Park,2024-01-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
341406,Ashwood Park,2024-01-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,50.0
341406,Ashwood Park,2024-01-12T03:00:00.000+00:00,busbar,,N Current (Min),A,84.75
341406,Ashwood Park,2024-01-12T03:00:00.000+00:00,busbar,,N Current (Max),A,122.25
341406,Ashwood Park,2024-01-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,103.5
341406,Ashwood Park,2024-01-12T03:00:00.000+00:00,busbar,,L3 Current (Min),A,97.0
341406,Ashwood Park,2024-01-12T03:00:00.000+00:00,busbar,,L3 Current (Max),A,133.62
341406,Ashwood Park,2024-01-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.12
341406,Ashwood Park,2024-01-12T03:00:00.000+00:00,busbar,,L2 Current (Min),A,98.25
341406,Ashwood Park,2024-01-12T03:00:00.000+00:00,busbar,,L2 Current (Max),A,112.25
341406,Ashwood Park,2024-01-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
341406,Ashwood Park,2024-01-12T03:00:00.000+00:00,busbar,,L1 Current (Min),A,192.38
341406,Ashwood Park,2024-01-12T03:00:00.000+00:00,busbar,,L1 Current (Max),A,229.88
341406,Ashwood Park,2024-01-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
341406,Ashwood Park,2024-01-12T03:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T03:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.12
341406,Ashwood Park,2024-01-12T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.75
341406,Ashwood Park,2024-01-12T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.06
341406,Ashwood Park,2024-01-12T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99982
341406,Ashwood Park,2024-01-12T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99799
341406,Ashwood Park,2024-01-12T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99973
341406,Ashwood Park,2024-01-12T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-12T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-12T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
341406,Ashwood Park,2024-01-12T02:50:00.000+00:00,feeder,3,N Current (Min),A,17.5
341406,Ashwood Park,2024-01-12T02:50:00.000+00:00,feeder,3,N Current (Max),A,25.12
341406,Ashwood Park,2024-01-12T02:50:00.000+00:00,feeder,3,N Current (RMS),A,21.62
341406,Ashwood Park,2024-01-12T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,61.75
341406,Ashwood Park,2024-01-12T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,69.62
341406,Ashwood Park,2024-01-12T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,62.88
341406,Ashwood Park,2024-01-12T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,52.5
341406,Ashwood Park,2024-01-12T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,61.62
341406,Ashwood Park,2024-01-12T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.12
341406,Ashwood Park,2024-01-12T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,77.5
341406,Ashwood Park,2024-01-12T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,79.62
341406,Ashwood Park,2024-01-12T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,78.38
341406,Ashwood Park,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-72.62
341406,Ashwood Park,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-108.31
341406,Ashwood Park,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.13
341406,Ashwood Park,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.11049
341406,Ashwood Park,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.2174
341406,Ashwood Park,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.34798
341406,Ashwood Park,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T02:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T02:50:00.000+00:00,feeder,2,N Current (Max),A,4.75
341406,Ashwood Park,2024-01-12T02:50:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,2.25
341406,Ashwood Park,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,1.5
341406,Ashwood Park,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
341406,Ashwood Park,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
341406,Ashwood Park,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
341406,Ashwood Park,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99445
341406,Ashwood Park,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99677
341406,Ashwood Park,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99908
341406,Ashwood Park,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
341406,Ashwood Park,2024-01-12T02:50:00.000+00:00,feeder,1,N Current (Min),A,79.0
341406,Ashwood Park,2024-01-12T02:50:00.000+00:00,feeder,1,N Current (Max),A,70.75
341406,Ashwood Park,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,61.75
341406,Ashwood Park,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,79.75
341406,Ashwood Park,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,71.12
341406,Ashwood Park,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,46.5
341406,Ashwood Park,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,55.0
341406,Ashwood Park,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.38
341406,Ashwood Park,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,118.12
341406,Ashwood Park,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,136.25
341406,Ashwood Park,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,129.75
341406,Ashwood Park,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.86
341406,Ashwood Park,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.94
341406,Ashwood Park,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
341406,Ashwood Park,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.19
341406,Ashwood Park,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.98
341406,Ashwood Park,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
341406,Ashwood Park,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.09
341406,Ashwood Park,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.97
341406,Ashwood Park,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
341406,Ashwood Park,2024-01-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
341406,Ashwood Park,2024-01-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
341406,Ashwood Park,2024-01-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,50.0
341406,Ashwood Park,2024-01-12T02:50:00.000+00:00,busbar,,N Current (Min),A,76.75
341406,Ashwood Park,2024-01-12T02:50:00.000+00:00,busbar,,N Current (Max),A,106.0
341406,Ashwood Park,2024-01-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,92.5
341406,Ashwood Park,2024-01-12T02:50:00.000+00:00,busbar,,L3 Current (Min),A,124.75
341406,Ashwood Park,2024-01-12T02:50:00.000+00:00,busbar,,L3 Current (Max),A,143.38
341406,Ashwood Park,2024-01-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
341406,Ashwood Park,2024-01-12T02:50:00.000+00:00,busbar,,L2 Current (Min),A,99.5
341406,Ashwood Park,2024-01-12T02:50:00.000+00:00,busbar,,L2 Current (Max),A,113.75
341406,Ashwood Park,2024-01-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
341406,Ashwood Park,2024-01-12T02:50:00.000+00:00,busbar,,L1 Current (Min),A,196.5
341406,Ashwood Park,2024-01-12T02:50:00.000+00:00,busbar,,L1 Current (Max),A,214.88
341406,Ashwood Park,2024-01-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.38
341406,Ashwood Park,2024-01-12T02:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T02:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.12
341406,Ashwood Park,2024-01-12T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.94
341406,Ashwood Park,2024-01-12T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.12
341406,Ashwood Park,2024-01-12T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99979
341406,Ashwood Park,2024-01-12T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9978
341406,Ashwood Park,2024-01-12T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99969
341406,Ashwood Park,2024-01-12T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-12T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-12T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
341406,Ashwood Park,2024-01-12T02:40:00.000+00:00,feeder,3,N Current (Min),A,6.25
341406,Ashwood Park,2024-01-12T02:40:00.000+00:00,feeder,3,N Current (Max),A,39.0
341406,Ashwood Park,2024-01-12T02:40:00.000+00:00,feeder,3,N Current (RMS),A,25.88
341406,Ashwood Park,2024-01-12T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,36.12
341406,Ashwood Park,2024-01-12T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,68.5
341406,Ashwood Park,2024-01-12T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,54.62
341406,Ashwood Park,2024-01-12T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,52.0
341406,Ashwood Park,2024-01-12T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,62.38
341406,Ashwood Park,2024-01-12T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.62
341406,Ashwood Park,2024-01-12T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,58.75
341406,Ashwood Park,2024-01-12T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,79.0
341406,Ashwood Park,2024-01-12T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,76.25
341406,Ashwood Park,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-53.25
341406,Ashwood Park,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-108.87
341406,Ashwood Park,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,20.18
341406,Ashwood Park,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.09773
341406,Ashwood Park,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.16094
341406,Ashwood Park,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.31054
341406,Ashwood Park,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T02:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T02:40:00.000+00:00,feeder,2,N Current (Max),A,4.0
341406,Ashwood Park,2024-01-12T02:40:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
341406,Ashwood Park,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,1.38
341406,Ashwood Park,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
341406,Ashwood Park,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
341406,Ashwood Park,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.75
341406,Ashwood Park,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99374
341406,Ashwood Park,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99603
341406,Ashwood Park,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99921
341406,Ashwood Park,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
341406,Ashwood Park,2024-01-12T02:40:00.000+00:00,feeder,1,N Current (Min),A,78.5
341406,Ashwood Park,2024-01-12T02:40:00.000+00:00,feeder,1,N Current (Max),A,58.38
341406,Ashwood Park,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,54.38
341406,Ashwood Park,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,75.12
341406,Ashwood Park,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.0
341406,Ashwood Park,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,45.12
341406,Ashwood Park,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,52.88
341406,Ashwood Park,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
341406,Ashwood Park,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,106.5
341406,Ashwood Park,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,134.75
341406,Ashwood Park,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,113.88
341406,Ashwood Park,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.02
341406,Ashwood Park,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.31
341406,Ashwood Park,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
341406,Ashwood Park,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.03
341406,Ashwood Park,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.77
341406,Ashwood Park,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
341406,Ashwood Park,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.14
341406,Ashwood Park,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.06
341406,Ashwood Park,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
341406,Ashwood Park,2024-01-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
341406,Ashwood Park,2024-01-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
341406,Ashwood Park,2024-01-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
341406,Ashwood Park,2024-01-12T02:40:00.000+00:00,busbar,,N Current (Min),A,59.0
341406,Ashwood Park,2024-01-12T02:40:00.000+00:00,busbar,,N Current (Max),A,100.12
341406,Ashwood Park,2024-01-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,83.0
341406,Ashwood Park,2024-01-12T02:40:00.000+00:00,busbar,,L3 Current (Min),A,91.12
341406,Ashwood Park,2024-01-12T02:40:00.000+00:00,busbar,,L3 Current (Max),A,138.12
341406,Ashwood Park,2024-01-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.62
341406,Ashwood Park,2024-01-12T02:40:00.000+00:00,busbar,,L2 Current (Min),A,96.75
341406,Ashwood Park,2024-01-12T02:40:00.000+00:00,busbar,,L2 Current (Max),A,109.38
341406,Ashwood Park,2024-01-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.62
341406,Ashwood Park,2024-01-12T02:40:00.000+00:00,busbar,,L1 Current (Min),A,172.75
341406,Ashwood Park,2024-01-12T02:40:00.000+00:00,busbar,,L1 Current (Max),A,213.5
341406,Ashwood Park,2024-01-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.25
341406,Ashwood Park,2024-01-12T02:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T02:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.75
341406,Ashwood Park,2024-01-12T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.75
341406,Ashwood Park,2024-01-12T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.5
341406,Ashwood Park,2024-01-12T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99976
341406,Ashwood Park,2024-01-12T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99811
341406,Ashwood Park,2024-01-12T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99951
341406,Ashwood Park,2024-01-12T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-12T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-12T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
341406,Ashwood Park,2024-01-12T02:30:00.000+00:00,feeder,3,N Current (Min),A,18.12
341406,Ashwood Park,2024-01-12T02:30:00.000+00:00,feeder,3,N Current (Max),A,33.25
341406,Ashwood Park,2024-01-12T02:30:00.000+00:00,feeder,3,N Current (RMS),A,22.62
341406,Ashwood Park,2024-01-12T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,36.12
341406,Ashwood Park,2024-01-12T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,42.75
341406,Ashwood Park,2024-01-12T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.12
341406,Ashwood Park,2024-01-12T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,52.12
341406,Ashwood Park,2024-01-12T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,60.75
341406,Ashwood Park,2024-01-12T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.38
341406,Ashwood Park,2024-01-12T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,57.5
341406,Ashwood Park,2024-01-12T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,69.75
341406,Ashwood Park,2024-01-12T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,58.88
341406,Ashwood Park,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-60.5
341406,Ashwood Park,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-92.31
341406,Ashwood Park,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,20.38
341406,Ashwood Park,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.06151
341406,Ashwood Park,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.05934
341406,Ashwood Park,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.29302
341406,Ashwood Park,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T02:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T02:30:00.000+00:00,feeder,2,N Current (Max),A,3.75
341406,Ashwood Park,2024-01-12T02:30:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,2.0
341406,Ashwood Park,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
341406,Ashwood Park,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
341406,Ashwood Park,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
341406,Ashwood Park,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.5
341406,Ashwood Park,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99338
341406,Ashwood Park,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99332
341406,Ashwood Park,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99927
341406,Ashwood Park,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
341406,Ashwood Park,2024-01-12T02:30:00.000+00:00,feeder,1,N Current (Min),A,69.5
341406,Ashwood Park,2024-01-12T02:30:00.000+00:00,feeder,1,N Current (Max),A,57.75
341406,Ashwood Park,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,54.5
341406,Ashwood Park,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,76.62
341406,Ashwood Park,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.75
341406,Ashwood Park,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,44.88
341406,Ashwood Park,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,56.38
341406,Ashwood Park,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
341406,Ashwood Park,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,106.5
341406,Ashwood Park,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,130.5
341406,Ashwood Park,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,114.0
341406,Ashwood Park,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.86
341406,Ashwood Park,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.33
341406,Ashwood Park,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
341406,Ashwood Park,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.3
341406,Ashwood Park,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.69
341406,Ashwood Park,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
341406,Ashwood Park,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.33
341406,Ashwood Park,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.23
341406,Ashwood Park,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
341406,Ashwood Park,2024-01-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
341406,Ashwood Park,2024-01-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
341406,Ashwood Park,2024-01-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
341406,Ashwood Park,2024-01-12T02:30:00.000+00:00,busbar,,N Current (Min),A,58.88
341406,Ashwood Park,2024-01-12T02:30:00.000+00:00,busbar,,N Current (Max),A,85.62
341406,Ashwood Park,2024-01-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,70.75
341406,Ashwood Park,2024-01-12T02:30:00.000+00:00,busbar,,L3 Current (Min),A,91.5
341406,Ashwood Park,2024-01-12T02:30:00.000+00:00,busbar,,L3 Current (Max),A,116.88
341406,Ashwood Park,2024-01-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.88
341406,Ashwood Park,2024-01-12T02:30:00.000+00:00,busbar,,L2 Current (Min),A,97.0
341406,Ashwood Park,2024-01-12T02:30:00.000+00:00,busbar,,L2 Current (Max),A,115.0
341406,Ashwood Park,2024-01-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.88
341406,Ashwood Park,2024-01-12T02:30:00.000+00:00,busbar,,L1 Current (Min),A,165.38
341406,Ashwood Park,2024-01-12T02:30:00.000+00:00,busbar,,L1 Current (Max),A,191.62
341406,Ashwood Park,2024-01-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.12
341406,Ashwood Park,2024-01-12T02:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T02:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.06
341406,Ashwood Park,2024-01-12T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.88
341406,Ashwood Park,2024-01-12T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.88
341406,Ashwood Park,2024-01-12T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99969
341406,Ashwood Park,2024-01-12T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9975
341406,Ashwood Park,2024-01-12T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99969
341406,Ashwood Park,2024-01-12T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-12T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-12T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
341406,Ashwood Park,2024-01-12T02:20:00.000+00:00,feeder,3,N Current (Min),A,19.25
341406,Ashwood Park,2024-01-12T02:20:00.000+00:00,feeder,3,N Current (Max),A,32.75
341406,Ashwood Park,2024-01-12T02:20:00.000+00:00,feeder,3,N Current (RMS),A,25.38
341406,Ashwood Park,2024-01-12T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,35.75
341406,Ashwood Park,2024-01-12T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,44.25
341406,Ashwood Park,2024-01-12T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.75
341406,Ashwood Park,2024-01-12T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,40.0
341406,Ashwood Park,2024-01-12T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,60.75
341406,Ashwood Park,2024-01-12T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.38
341406,Ashwood Park,2024-01-12T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,58.38
341406,Ashwood Park,2024-01-12T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,71.0
341406,Ashwood Park,2024-01-12T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,62.38
341406,Ashwood Park,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-90.25
341406,Ashwood Park,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-97.88
341406,Ashwood Park,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.63
341406,Ashwood Park,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.06267
341406,Ashwood Park,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.09425
341406,Ashwood Park,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.28334
341406,Ashwood Park,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T02:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T02:20:00.000+00:00,feeder,2,N Current (Max),A,6.12
341406,Ashwood Park,2024-01-12T02:20:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,3.12
341406,Ashwood Park,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.75
341406,Ashwood Park,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
341406,Ashwood Park,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
341406,Ashwood Park,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.5
341406,Ashwood Park,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
