Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99503
341406,Ashwood Park,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9968
341406,Ashwood Park,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99902
341406,Ashwood Park,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
341406,Ashwood Park,2024-01-12T02:20:00.000+00:00,feeder,1,N Current (Min),A,70.25
341406,Ashwood Park,2024-01-12T02:20:00.000+00:00,feeder,1,N Current (Max),A,54.88
341406,Ashwood Park,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,61.62
341406,Ashwood Park,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,88.0
341406,Ashwood Park,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.5
341406,Ashwood Park,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,46.75
341406,Ashwood Park,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,55.38
341406,Ashwood Park,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.88
341406,Ashwood Park,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,96.88
341406,Ashwood Park,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,131.88
341406,Ashwood Park,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,113.75
341406,Ashwood Park,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.5
341406,Ashwood Park,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.67
341406,Ashwood Park,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
341406,Ashwood Park,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.41
341406,Ashwood Park,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.81
341406,Ashwood Park,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
341406,Ashwood Park,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.7
341406,Ashwood Park,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.0
341406,Ashwood Park,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
341406,Ashwood Park,2024-01-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
341406,Ashwood Park,2024-01-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
341406,Ashwood Park,2024-01-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
341406,Ashwood Park,2024-01-12T02:20:00.000+00:00,busbar,,N Current (Min),A,50.62
341406,Ashwood Park,2024-01-12T02:20:00.000+00:00,busbar,,N Current (Max),A,91.62
341406,Ashwood Park,2024-01-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,73.75
341406,Ashwood Park,2024-01-12T02:20:00.000+00:00,busbar,,L3 Current (Min),A,96.38
341406,Ashwood Park,2024-01-12T02:20:00.000+00:00,busbar,,L3 Current (Max),A,124.5
341406,Ashwood Park,2024-01-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.12
341406,Ashwood Park,2024-01-12T02:20:00.000+00:00,busbar,,L2 Current (Min),A,86.5
341406,Ashwood Park,2024-01-12T02:20:00.000+00:00,busbar,,L2 Current (Max),A,111.0
341406,Ashwood Park,2024-01-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.25
341406,Ashwood Park,2024-01-12T02:20:00.000+00:00,busbar,,L1 Current (Min),A,156.12
341406,Ashwood Park,2024-01-12T02:20:00.000+00:00,busbar,,L1 Current (Max),A,194.88
341406,Ashwood Park,2024-01-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.25
341406,Ashwood Park,2024-01-12T02:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T02:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.0
341406,Ashwood Park,2024-01-12T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.56
341406,Ashwood Park,2024-01-12T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.88
341406,Ashwood Park,2024-01-12T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99933
341406,Ashwood Park,2024-01-12T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99542
341406,Ashwood Park,2024-01-12T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99976
341406,Ashwood Park,2024-01-12T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-12T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-12T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
341406,Ashwood Park,2024-01-12T02:10:00.000+00:00,feeder,3,N Current (Min),A,19.0
341406,Ashwood Park,2024-01-12T02:10:00.000+00:00,feeder,3,N Current (Max),A,27.12
341406,Ashwood Park,2024-01-12T02:10:00.000+00:00,feeder,3,N Current (RMS),A,23.5
341406,Ashwood Park,2024-01-12T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,36.0
341406,Ashwood Park,2024-01-12T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,44.0
341406,Ashwood Park,2024-01-12T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.62
341406,Ashwood Park,2024-01-12T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,37.5
341406,Ashwood Park,2024-01-12T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,47.12
341406,Ashwood Park,2024-01-12T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.38
341406,Ashwood Park,2024-01-12T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,58.25
341406,Ashwood Park,2024-01-12T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,60.12
341406,Ashwood Park,2024-01-12T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,59.12
341406,Ashwood Park,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,86.06
341406,Ashwood Park,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-93.19
341406,Ashwood Park,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.06
341406,Ashwood Park,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05122
341406,Ashwood Park,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.16539
341406,Ashwood Park,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.26748
341406,Ashwood Park,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T02:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T02:10:00.000+00:00,feeder,2,N Current (Max),A,2.75
341406,Ashwood Park,2024-01-12T02:10:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
341406,Ashwood Park,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
341406,Ashwood Park,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
341406,Ashwood Park,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
341406,Ashwood Park,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99466
341406,Ashwood Park,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99475
341406,Ashwood Park,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99875
341406,Ashwood Park,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
341406,Ashwood Park,2024-01-12T02:10:00.000+00:00,feeder,1,N Current (Min),A,71.5
341406,Ashwood Park,2024-01-12T02:10:00.000+00:00,feeder,1,N Current (Max),A,59.75
341406,Ashwood Park,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,60.0
341406,Ashwood Park,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,76.12
341406,Ashwood Park,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.12
341406,Ashwood Park,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,36.12
341406,Ashwood Park,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,56.62
341406,Ashwood Park,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.25
341406,Ashwood Park,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,104.75
341406,Ashwood Park,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,125.75
341406,Ashwood Park,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,113.62
341406,Ashwood Park,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.14
341406,Ashwood Park,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.38
341406,Ashwood Park,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
341406,Ashwood Park,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.77
341406,Ashwood Park,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.14
341406,Ashwood Park,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
341406,Ashwood Park,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.83
341406,Ashwood Park,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.86
341406,Ashwood Park,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
341406,Ashwood Park,2024-01-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
341406,Ashwood Park,2024-01-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
341406,Ashwood Park,2024-01-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
341406,Ashwood Park,2024-01-12T02:10:00.000+00:00,busbar,,N Current (Min),A,66.0
341406,Ashwood Park,2024-01-12T02:10:00.000+00:00,busbar,,N Current (Max),A,91.62
341406,Ashwood Park,2024-01-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,79.88
341406,Ashwood Park,2024-01-12T02:10:00.000+00:00,busbar,,L3 Current (Min),A,96.75
341406,Ashwood Park,2024-01-12T02:10:00.000+00:00,busbar,,L3 Current (Max),A,113.75
341406,Ashwood Park,2024-01-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.75
341406,Ashwood Park,2024-01-12T02:10:00.000+00:00,busbar,,L2 Current (Min),A,73.62
341406,Ashwood Park,2024-01-12T02:10:00.000+00:00,busbar,,L2 Current (Max),A,100.88
341406,Ashwood Park,2024-01-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.62
341406,Ashwood Park,2024-01-12T02:10:00.000+00:00,busbar,,L1 Current (Min),A,163.0
341406,Ashwood Park,2024-01-12T02:10:00.000+00:00,busbar,,L1 Current (Max),A,185.38
341406,Ashwood Park,2024-01-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.88
341406,Ashwood Park,2024-01-12T02:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T02:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.31
341406,Ashwood Park,2024-01-12T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.44
341406,Ashwood Park,2024-01-12T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.81
341406,Ashwood Park,2024-01-12T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99905
341406,Ashwood Park,2024-01-12T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99396
341406,Ashwood Park,2024-01-12T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99951
341406,Ashwood Park,2024-01-12T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-12T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-12T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
341406,Ashwood Park,2024-01-12T02:00:00.000+00:00,feeder,3,N Current (Min),A,18.62
341406,Ashwood Park,2024-01-12T02:00:00.000+00:00,feeder,3,N Current (Max),A,37.38
341406,Ashwood Park,2024-01-12T02:00:00.000+00:00,feeder,3,N Current (RMS),A,27.0
341406,Ashwood Park,2024-01-12T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,36.0
341406,Ashwood Park,2024-01-12T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,37.38
341406,Ashwood Park,2024-01-12T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.38
341406,Ashwood Park,2024-01-12T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,33.0
341406,Ashwood Park,2024-01-12T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,42.0
341406,Ashwood Park,2024-01-12T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
341406,Ashwood Park,2024-01-12T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,57.25
341406,Ashwood Park,2024-01-12T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,71.0
341406,Ashwood Park,2024-01-12T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.0
341406,Ashwood Park,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-47.75
341406,Ashwood Park,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-107.5
341406,Ashwood Park,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,30.94
341406,Ashwood Park,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03093
341406,Ashwood Park,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.24233
341406,Ashwood Park,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.21904
341406,Ashwood Park,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T02:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T02:00:00.000+00:00,feeder,2,N Current (Max),A,3.75
341406,Ashwood Park,2024-01-12T02:00:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,2.25
341406,Ashwood Park,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,1.38
341406,Ashwood Park,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
341406,Ashwood Park,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
341406,Ashwood Park,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
341406,Ashwood Park,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99496
341406,Ashwood Park,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98999
341406,Ashwood Park,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99866
341406,Ashwood Park,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
341406,Ashwood Park,2024-01-12T02:00:00.000+00:00,feeder,1,N Current (Min),A,86.75
341406,Ashwood Park,2024-01-12T02:00:00.000+00:00,feeder,1,N Current (Max),A,68.38
341406,Ashwood Park,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,64.25
341406,Ashwood Park,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,80.38
341406,Ashwood Park,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,72.5
341406,Ashwood Park,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,32.5
341406,Ashwood Park,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,44.62
341406,Ashwood Park,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.75
341406,Ashwood Park,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,106.12
341406,Ashwood Park,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,137.0
341406,Ashwood Park,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,116.5
341406,Ashwood Park,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.36
341406,Ashwood Park,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.38
341406,Ashwood Park,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
341406,Ashwood Park,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.19
341406,Ashwood Park,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.25
341406,Ashwood Park,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
341406,Ashwood Park,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.09
341406,Ashwood Park,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.0
341406,Ashwood Park,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
341406,Ashwood Park,2024-01-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
341406,Ashwood Park,2024-01-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
341406,Ashwood Park,2024-01-12T02:00:00.000+00:00,busbar,,N Current (Min),A,75.62
341406,Ashwood Park,2024-01-12T02:00:00.000+00:00,busbar,,N Current (Max),A,111.75
341406,Ashwood Park,2024-01-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,92.88
341406,Ashwood Park,2024-01-12T02:00:00.000+00:00,busbar,,L3 Current (Min),A,100.62
341406,Ashwood Park,2024-01-12T02:00:00.000+00:00,busbar,,L3 Current (Max),A,116.88
341406,Ashwood Park,2024-01-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
341406,Ashwood Park,2024-01-12T02:00:00.000+00:00,busbar,,L2 Current (Min),A,67.25
341406,Ashwood Park,2024-01-12T02:00:00.000+00:00,busbar,,L2 Current (Max),A,82.38
341406,Ashwood Park,2024-01-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.12
341406,Ashwood Park,2024-01-12T02:00:00.000+00:00,busbar,,L1 Current (Min),A,165.5
341406,Ashwood Park,2024-01-12T02:00:00.000+00:00,busbar,,L1 Current (Max),A,199.38
341406,Ashwood Park,2024-01-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.62
341406,Ashwood Park,2024-01-12T02:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T02:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.25
341406,Ashwood Park,2024-01-12T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
341406,Ashwood Park,2024-01-12T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.75
341406,Ashwood Park,2024-01-12T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99954
341406,Ashwood Park,2024-01-12T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9949
341406,Ashwood Park,2024-01-12T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99936
341406,Ashwood Park,2024-01-12T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-12T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-12T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
341406,Ashwood Park,2024-01-12T01:50:00.000+00:00,feeder,3,N Current (Min),A,18.25
341406,Ashwood Park,2024-01-12T01:50:00.000+00:00,feeder,3,N Current (Max),A,30.62
341406,Ashwood Park,2024-01-12T01:50:00.000+00:00,feeder,3,N Current (RMS),A,23.5
341406,Ashwood Park,2024-01-12T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,36.25
341406,Ashwood Park,2024-01-12T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,44.25
341406,Ashwood Park,2024-01-12T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.75
341406,Ashwood Park,2024-01-12T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,33.38
341406,Ashwood Park,2024-01-12T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,49.0
341406,Ashwood Park,2024-01-12T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.38
341406,Ashwood Park,2024-01-12T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,57.38
341406,Ashwood Park,2024-01-12T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,65.75
341406,Ashwood Park,2024-01-12T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.25
341406,Ashwood Park,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.56
341406,Ashwood Park,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-112.63
341406,Ashwood Park,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,21.0
341406,Ashwood Park,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0211
341406,Ashwood Park,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.21483
341406,Ashwood Park,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.22228
341406,Ashwood Park,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T01:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T01:50:00.000+00:00,feeder,2,N Current (Max),A,3.38
341406,Ashwood Park,2024-01-12T01:50:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
341406,Ashwood Park,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
341406,Ashwood Park,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
341406,Ashwood Park,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.31
341406,Ashwood Park,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99463
341406,Ashwood Park,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99442
341406,Ashwood Park,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9989
341406,Ashwood Park,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
341406,Ashwood Park,2024-01-12T01:50:00.000+00:00,feeder,1,N Current (Min),A,79.5
341406,Ashwood Park,2024-01-12T01:50:00.000+00:00,feeder,1,N Current (Max),A,68.12
341406,Ashwood Park,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,64.75
341406,Ashwood Park,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,85.75
341406,Ashwood Park,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,73.25
341406,Ashwood Park,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,32.88
341406,Ashwood Park,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,51.75
341406,Ashwood Park,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.62
341406,Ashwood Park,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,108.25
341406,Ashwood Park,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,128.62
341406,Ashwood Park,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,121.88
341406,Ashwood Park,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.92
341406,Ashwood Park,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.52
341406,Ashwood Park,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
341406,Ashwood Park,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.81
341406,Ashwood Park,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.86
341406,Ashwood Park,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
341406,Ashwood Park,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.83
341406,Ashwood Park,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.83
341406,Ashwood Park,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
341406,Ashwood Park,2024-01-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
341406,Ashwood Park,2024-01-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
341406,Ashwood Park,2024-01-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
341406,Ashwood Park,2024-01-12T01:50:00.000+00:00,busbar,,N Current (Min),A,74.62
341406,Ashwood Park,2024-01-12T01:50:00.000+00:00,busbar,,N Current (Max),A,101.0
341406,Ashwood Park,2024-01-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,89.5
341406,Ashwood Park,2024-01-12T01:50:00.000+00:00,busbar,,L3 Current (Min),A,101.12
341406,Ashwood Park,2024-01-12T01:50:00.000+00:00,busbar,,L3 Current (Max),A,122.38
341406,Ashwood Park,2024-01-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
341406,Ashwood Park,2024-01-12T01:50:00.000+00:00,busbar,,L2 Current (Min),A,68.25
341406,Ashwood Park,2024-01-12T01:50:00.000+00:00,busbar,,L2 Current (Max),A,91.12
341406,Ashwood Park,2024-01-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
341406,Ashwood Park,2024-01-12T01:50:00.000+00:00,busbar,,L1 Current (Min),A,166.38
341406,Ashwood Park,2024-01-12T01:50:00.000+00:00,busbar,,L1 Current (Max),A,186.88
341406,Ashwood Park,2024-01-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.25
341406,Ashwood Park,2024-01-12T01:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T01:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.0
341406,Ashwood Park,2024-01-12T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.94
341406,Ashwood Park,2024-01-12T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
341406,Ashwood Park,2024-01-12T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99973
341406,Ashwood Park,2024-01-12T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95645
341406,Ashwood Park,2024-01-12T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99908
341406,Ashwood Park,2024-01-12T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-12T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-12T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
341406,Ashwood Park,2024-01-12T01:40:00.000+00:00,feeder,3,N Current (Min),A,22.5
341406,Ashwood Park,2024-01-12T01:40:00.000+00:00,feeder,3,N Current (Max),A,41.62
341406,Ashwood Park,2024-01-12T01:40:00.000+00:00,feeder,3,N Current (RMS),A,31.25
341406,Ashwood Park,2024-01-12T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,36.0
341406,Ashwood Park,2024-01-12T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,44.0
341406,Ashwood Park,2024-01-12T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.88
341406,Ashwood Park,2024-01-12T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.25
341406,Ashwood Park,2024-01-12T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,41.38
341406,Ashwood Park,2024-01-12T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.12
341406,Ashwood Park,2024-01-12T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,44.62
341406,Ashwood Park,2024-01-12T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,58.25
341406,Ashwood Park,2024-01-12T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.25
341406,Ashwood Park,2024-01-12T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,119.81
341406,Ashwood Park,2024-01-12T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-112.37
341406,Ashwood Park,2024-01-12T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,44.56
341406,Ashwood Park,2024-01-12T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00917
341406,Ashwood Park,2024-01-12T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.26696
341406,Ashwood Park,2024-01-12T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.20803
341406,Ashwood Park,2024-01-12T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T01:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T01:40:00.000+00:00,feeder,2,N Current (Max),A,7.12
341406,Ashwood Park,2024-01-12T01:40:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-12T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,4.25
341406,Ashwood Park,2024-01-12T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-12T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,2.25
341406,Ashwood Park,2024-01-12T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-12T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.25
341406,Ashwood Park,2024-01-12T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
341406,Ashwood Park,2024-01-12T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
341406,Ashwood Park,2024-01-12T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
341406,Ashwood Park,2024-01-12T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99417
341406,Ashwood Park,2024-01-12T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99442
341406,Ashwood Park,2024-01-12T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99905
341406,Ashwood Park,2024-01-12T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-12T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-12T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
341406,Ashwood Park,2024-01-12T01:40:00.000+00:00,feeder,1,N Current (Min),A,82.62
341406,Ashwood Park,2024-01-12T01:40:00.000+00:00,feeder,1,N Current (Max),A,69.62
341406,Ashwood Park,2024-01-12T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,60.25
341406,Ashwood Park,2024-01-12T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,80.5
341406,Ashwood Park,2024-01-12T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,73.12
341406,Ashwood Park,2024-01-12T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.0
341406,Ashwood Park,2024-01-12T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,53.62
341406,Ashwood Park,2024-01-12T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.38
341406,Ashwood Park,2024-01-12T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,118.0
341406,Ashwood Park,2024-01-12T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,135.75
341406,Ashwood Park,2024-01-12T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,123.62
341406,Ashwood Park,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.34
341406,Ashwood Park,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.44
341406,Ashwood Park,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
341406,Ashwood Park,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.28
341406,Ashwood Park,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.53
341406,Ashwood Park,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
341406,Ashwood Park,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.95
341406,Ashwood Park,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.88
341406,Ashwood Park,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
341406,Ashwood Park,2024-01-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
341406,Ashwood Park,2024-01-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
341406,Ashwood Park,2024-01-12T01:40:00.000+00:00,busbar,,N Current (Min),A,75.25
341406,Ashwood Park,2024-01-12T01:40:00.000+00:00,busbar,,N Current (Max),A,115.38
341406,Ashwood Park,2024-01-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,99.5
341406,Ashwood Park,2024-01-12T01:40:00.000+00:00,busbar,,L3 Current (Min),A,96.12
341406,Ashwood Park,2024-01-12T01:40:00.000+00:00,busbar,,L3 Current (Max),A,119.5
341406,Ashwood Park,2024-01-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
341406,Ashwood Park,2024-01-12T01:40:00.000+00:00,busbar,,L2 Current (Min),A,43.5
341406,Ashwood Park,2024-01-12T01:40:00.000+00:00,busbar,,L2 Current (Max),A,93.25
341406,Ashwood Park,2024-01-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.38
341406,Ashwood Park,2024-01-12T01:40:00.000+00:00,busbar,,L1 Current (Min),A,163.5
341406,Ashwood Park,2024-01-12T01:40:00.000+00:00,busbar,,L1 Current (Max),A,181.5
341406,Ashwood Park,2024-01-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
341406,Ashwood Park,2024-01-12T01:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T01:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.0
341406,Ashwood Park,2024-01-12T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.06
341406,Ashwood Park,2024-01-12T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.12
341406,Ashwood Park,2024-01-12T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99902
341406,Ashwood Park,2024-01-12T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93933
341406,Ashwood Park,2024-01-12T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99902
341406,Ashwood Park,2024-01-12T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-12T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-12T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
341406,Ashwood Park,2024-01-12T01:30:00.000+00:00,feeder,3,N Current (Min),A,26.88
341406,Ashwood Park,2024-01-12T01:30:00.000+00:00,feeder,3,N Current (Max),A,37.5
341406,Ashwood Park,2024-01-12T01:30:00.000+00:00,feeder,3,N Current (RMS),A,31.88
341406,Ashwood Park,2024-01-12T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,36.0
341406,Ashwood Park,2024-01-12T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,41.88
341406,Ashwood Park,2024-01-12T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.25
341406,Ashwood Park,2024-01-12T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
341406,Ashwood Park,2024-01-12T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,17.38
341406,Ashwood Park,2024-01-12T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
341406,Ashwood Park,2024-01-12T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,45.12
341406,Ashwood Park,2024-01-12T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,46.5
341406,Ashwood Park,2024-01-12T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.75
341406,Ashwood Park,2024-01-12T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,38.44
341406,Ashwood Park,2024-01-12T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-116.5
341406,Ashwood Park,2024-01-12T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,35.06
341406,Ashwood Park,2024-01-12T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00523
341406,Ashwood Park,2024-01-12T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.29708
341406,Ashwood Park,2024-01-12T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.20568
341406,Ashwood Park,2024-01-12T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T01:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T01:30:00.000+00:00,feeder,2,N Current (Max),A,5.12
341406,Ashwood Park,2024-01-12T01:30:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,2.62
341406,Ashwood Park,2024-01-12T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,1.38
341406,Ashwood Park,2024-01-12T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-12T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-12T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
341406,Ashwood Park,2024-01-12T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
341406,Ashwood Park,2024-01-12T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
341406,Ashwood Park,2024-01-12T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99423
341406,Ashwood Park,2024-01-12T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99054
341406,Ashwood Park,2024-01-12T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9989
341406,Ashwood Park,2024-01-12T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-12T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-12T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
341406,Ashwood Park,2024-01-12T01:30:00.000+00:00,feeder,1,N Current (Min),A,77.75
341406,Ashwood Park,2024-01-12T01:30:00.000+00:00,feeder,1,N Current (Max),A,70.5
341406,Ashwood Park,2024-01-12T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,60.5
341406,Ashwood Park,2024-01-12T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,86.5
341406,Ashwood Park,2024-01-12T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,71.62
341406,Ashwood Park,2024-01-12T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,32.88
341406,Ashwood Park,2024-01-12T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,49.12
341406,Ashwood Park,2024-01-12T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
341406,Ashwood Park,2024-01-12T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,118.25
341406,Ashwood Park,2024-01-12T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,129.5
341406,Ashwood Park,2024-01-12T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,120.75
341406,Ashwood Park,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.88
341406,Ashwood Park,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.28
341406,Ashwood Park,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
