Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.31
341406,Ashwood Park,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.38
341406,Ashwood Park,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
341406,Ashwood Park,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.67
341406,Ashwood Park,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.03
341406,Ashwood Park,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
341406,Ashwood Park,2024-01-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
341406,Ashwood Park,2024-01-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
341406,Ashwood Park,2024-01-12T01:30:00.000+00:00,busbar,,N Current (Min),A,92.0
341406,Ashwood Park,2024-01-12T01:30:00.000+00:00,busbar,,N Current (Max),A,110.0
341406,Ashwood Park,2024-01-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,101.12
341406,Ashwood Park,2024-01-12T01:30:00.000+00:00,busbar,,L3 Current (Min),A,96.75
341406,Ashwood Park,2024-01-12T01:30:00.000+00:00,busbar,,L3 Current (Max),A,122.75
341406,Ashwood Park,2024-01-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
341406,Ashwood Park,2024-01-12T01:30:00.000+00:00,busbar,,L2 Current (Min),A,46.62
341406,Ashwood Park,2024-01-12T01:30:00.000+00:00,busbar,,L2 Current (Max),A,58.12
341406,Ashwood Park,2024-01-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.38
341406,Ashwood Park,2024-01-12T01:30:00.000+00:00,busbar,,L1 Current (Min),A,164.12
341406,Ashwood Park,2024-01-12T01:30:00.000+00:00,busbar,,L1 Current (Max),A,175.0
341406,Ashwood Park,2024-01-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.62
341406,Ashwood Park,2024-01-12T01:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T01:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.5
341406,Ashwood Park,2024-01-12T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.25
341406,Ashwood Park,2024-01-12T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.31
341406,Ashwood Park,2024-01-12T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99921
341406,Ashwood Park,2024-01-12T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95377
341406,Ashwood Park,2024-01-12T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99939
341406,Ashwood Park,2024-01-12T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-12T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-12T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
341406,Ashwood Park,2024-01-12T01:20:00.000+00:00,feeder,3,N Current (Min),A,22.62
341406,Ashwood Park,2024-01-12T01:20:00.000+00:00,feeder,3,N Current (Max),A,37.5
341406,Ashwood Park,2024-01-12T01:20:00.000+00:00,feeder,3,N Current (RMS),A,31.25
341406,Ashwood Park,2024-01-12T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,36.0
341406,Ashwood Park,2024-01-12T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,43.75
341406,Ashwood Park,2024-01-12T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
341406,Ashwood Park,2024-01-12T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.62
341406,Ashwood Park,2024-01-12T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,20.5
341406,Ashwood Park,2024-01-12T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.62
341406,Ashwood Park,2024-01-12T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,45.5
341406,Ashwood Park,2024-01-12T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,47.12
341406,Ashwood Park,2024-01-12T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.12
341406,Ashwood Park,2024-01-12T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-71.69
341406,Ashwood Park,2024-01-12T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-121.88
341406,Ashwood Park,2024-01-12T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,26.06
341406,Ashwood Park,2024-01-12T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.01592
341406,Ashwood Park,2024-01-12T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.36345
341406,Ashwood Park,2024-01-12T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.20003
341406,Ashwood Park,2024-01-12T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T01:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T01:20:00.000+00:00,feeder,2,N Current (Max),A,4.0
341406,Ashwood Park,2024-01-12T01:20:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,2.38
341406,Ashwood Park,2024-01-12T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.25
341406,Ashwood Park,2024-01-12T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-12T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-12T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
341406,Ashwood Park,2024-01-12T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
341406,Ashwood Park,2024-01-12T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
341406,Ashwood Park,2024-01-12T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99448
341406,Ashwood Park,2024-01-12T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99161
341406,Ashwood Park,2024-01-12T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99881
341406,Ashwood Park,2024-01-12T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-12T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-12T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
341406,Ashwood Park,2024-01-12T01:20:00.000+00:00,feeder,1,N Current (Min),A,77.5
341406,Ashwood Park,2024-01-12T01:20:00.000+00:00,feeder,1,N Current (Max),A,71.62
341406,Ashwood Park,2024-01-12T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,60.25
341406,Ashwood Park,2024-01-12T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,84.25
341406,Ashwood Park,2024-01-12T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,72.25
341406,Ashwood Park,2024-01-12T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,32.62
341406,Ashwood Park,2024-01-12T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,42.75
341406,Ashwood Park,2024-01-12T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
341406,Ashwood Park,2024-01-12T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,115.25
341406,Ashwood Park,2024-01-12T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,125.5
341406,Ashwood Park,2024-01-12T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,118.62
341406,Ashwood Park,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.28
341406,Ashwood Park,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.34
341406,Ashwood Park,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
341406,Ashwood Park,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.39
341406,Ashwood Park,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.91
341406,Ashwood Park,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
341406,Ashwood Park,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.77
341406,Ashwood Park,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.44
341406,Ashwood Park,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
341406,Ashwood Park,2024-01-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
341406,Ashwood Park,2024-01-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
341406,Ashwood Park,2024-01-12T01:20:00.000+00:00,busbar,,N Current (Min),A,90.62
341406,Ashwood Park,2024-01-12T01:20:00.000+00:00,busbar,,N Current (Max),A,110.12
341406,Ashwood Park,2024-01-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,102.38
341406,Ashwood Park,2024-01-12T01:20:00.000+00:00,busbar,,L3 Current (Min),A,95.38
341406,Ashwood Park,2024-01-12T01:20:00.000+00:00,busbar,,L3 Current (Max),A,120.88
341406,Ashwood Park,2024-01-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.75
341406,Ashwood Park,2024-01-12T01:20:00.000+00:00,busbar,,L2 Current (Min),A,42.12
341406,Ashwood Park,2024-01-12T01:20:00.000+00:00,busbar,,L2 Current (Max),A,55.62
341406,Ashwood Park,2024-01-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
341406,Ashwood Park,2024-01-12T01:20:00.000+00:00,busbar,,L1 Current (Min),A,161.12
341406,Ashwood Park,2024-01-12T01:20:00.000+00:00,busbar,,L1 Current (Max),A,171.38
341406,Ashwood Park,2024-01-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.88
341406,Ashwood Park,2024-01-12T01:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T01:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.06
341406,Ashwood Park,2024-01-12T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.81
341406,Ashwood Park,2024-01-12T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.0
341406,Ashwood Park,2024-01-12T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99908
341406,Ashwood Park,2024-01-12T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96191
341406,Ashwood Park,2024-01-12T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99951
341406,Ashwood Park,2024-01-12T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-12T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-12T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
341406,Ashwood Park,2024-01-12T01:10:00.000+00:00,feeder,3,N Current (Min),A,15.38
341406,Ashwood Park,2024-01-12T01:10:00.000+00:00,feeder,3,N Current (Max),A,32.12
341406,Ashwood Park,2024-01-12T01:10:00.000+00:00,feeder,3,N Current (RMS),A,22.88
341406,Ashwood Park,2024-01-12T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,36.12
341406,Ashwood Park,2024-01-12T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,42.62
341406,Ashwood Park,2024-01-12T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.88
341406,Ashwood Park,2024-01-12T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.88
341406,Ashwood Park,2024-01-12T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,34.5
341406,Ashwood Park,2024-01-12T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.25
341406,Ashwood Park,2024-01-12T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,45.12
341406,Ashwood Park,2024-01-12T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,46.75
341406,Ashwood Park,2024-01-12T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.12
341406,Ashwood Park,2024-01-12T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,155.87
341406,Ashwood Park,2024-01-12T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-113.0
341406,Ashwood Park,2024-01-12T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
341406,Ashwood Park,2024-01-12T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00472
341406,Ashwood Park,2024-01-12T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.25707
341406,Ashwood Park,2024-01-12T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.20143
341406,Ashwood Park,2024-01-12T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T01:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T01:10:00.000+00:00,feeder,2,N Current (Max),A,4.12
341406,Ashwood Park,2024-01-12T01:10:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.38
341406,Ashwood Park,2024-01-12T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.5
341406,Ashwood Park,2024-01-12T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-12T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
341406,Ashwood Park,2024-01-12T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
341406,Ashwood Park,2024-01-12T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
341406,Ashwood Park,2024-01-12T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99518
341406,Ashwood Park,2024-01-12T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99158
341406,Ashwood Park,2024-01-12T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9982
341406,Ashwood Park,2024-01-12T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-12T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-12T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
341406,Ashwood Park,2024-01-12T01:10:00.000+00:00,feeder,1,N Current (Min),A,80.0
341406,Ashwood Park,2024-01-12T01:10:00.000+00:00,feeder,1,N Current (Max),A,61.88
341406,Ashwood Park,2024-01-12T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,29.88
341406,Ashwood Park,2024-01-12T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,78.62
341406,Ashwood Park,2024-01-12T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.25
341406,Ashwood Park,2024-01-12T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,33.0
341406,Ashwood Park,2024-01-12T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,46.88
341406,Ashwood Park,2024-01-12T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
341406,Ashwood Park,2024-01-12T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,99.12
341406,Ashwood Park,2024-01-12T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,125.25
341406,Ashwood Park,2024-01-12T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,109.25
341406,Ashwood Park,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.34
341406,Ashwood Park,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.2
341406,Ashwood Park,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
341406,Ashwood Park,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.34
341406,Ashwood Park,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.47
341406,Ashwood Park,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
341406,Ashwood Park,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.98
341406,Ashwood Park,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.31
341406,Ashwood Park,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
341406,Ashwood Park,2024-01-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
341406,Ashwood Park,2024-01-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
341406,Ashwood Park,2024-01-12T01:10:00.000+00:00,busbar,,N Current (Min),A,59.12
341406,Ashwood Park,2024-01-12T01:10:00.000+00:00,busbar,,N Current (Max),A,108.0
341406,Ashwood Park,2024-01-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,84.38
341406,Ashwood Park,2024-01-12T01:10:00.000+00:00,busbar,,L3 Current (Min),A,66.0
341406,Ashwood Park,2024-01-12T01:10:00.000+00:00,busbar,,L3 Current (Max),A,116.62
341406,Ashwood Park,2024-01-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.25
341406,Ashwood Park,2024-01-12T01:10:00.000+00:00,busbar,,L2 Current (Min),A,44.75
341406,Ashwood Park,2024-01-12T01:10:00.000+00:00,busbar,,L2 Current (Max),A,80.38
341406,Ashwood Park,2024-01-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
341406,Ashwood Park,2024-01-12T01:10:00.000+00:00,busbar,,L1 Current (Min),A,144.88
341406,Ashwood Park,2024-01-12T01:10:00.000+00:00,busbar,,L1 Current (Max),A,171.62
341406,Ashwood Park,2024-01-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
341406,Ashwood Park,2024-01-12T01:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T01:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.94
341406,Ashwood Park,2024-01-12T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.93
341406,Ashwood Park,2024-01-12T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
341406,Ashwood Park,2024-01-12T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99896
341406,Ashwood Park,2024-01-12T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97675
341406,Ashwood Park,2024-01-12T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99921
341406,Ashwood Park,2024-01-12T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-12T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-12T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
341406,Ashwood Park,2024-01-12T01:00:00.000+00:00,feeder,3,N Current (Min),A,15.25
341406,Ashwood Park,2024-01-12T01:00:00.000+00:00,feeder,3,N Current (Max),A,21.62
341406,Ashwood Park,2024-01-12T01:00:00.000+00:00,feeder,3,N Current (RMS),A,17.75
341406,Ashwood Park,2024-01-12T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,36.12
341406,Ashwood Park,2024-01-12T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,43.88
341406,Ashwood Park,2024-01-12T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.88
341406,Ashwood Park,2024-01-12T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,26.0
341406,Ashwood Park,2024-01-12T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,34.12
341406,Ashwood Park,2024-01-12T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
341406,Ashwood Park,2024-01-12T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,44.88
341406,Ashwood Park,2024-01-12T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,46.5
341406,Ashwood Park,2024-01-12T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.5
341406,Ashwood Park,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-73.31
341406,Ashwood Park,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-90.75
341406,Ashwood Park,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-53.56
341406,Ashwood Park,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.01439
341406,Ashwood Park,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.17293
341406,Ashwood Park,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.20412
341406,Ashwood Park,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T01:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T01:00:00.000+00:00,feeder,2,N Current (Max),A,3.25
341406,Ashwood Park,2024-01-12T01:00:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
341406,Ashwood Park,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,1.25
341406,Ashwood Park,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.75
341406,Ashwood Park,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
341406,Ashwood Park,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.31
341406,Ashwood Park,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9823
341406,Ashwood Park,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9935
341406,Ashwood Park,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99872
341406,Ashwood Park,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
341406,Ashwood Park,2024-01-12T01:00:00.000+00:00,feeder,1,N Current (Min),A,89.88
341406,Ashwood Park,2024-01-12T01:00:00.000+00:00,feeder,1,N Current (Max),A,71.75
341406,Ashwood Park,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,26.25
341406,Ashwood Park,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,49.75
341406,Ashwood Park,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
341406,Ashwood Park,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,44.88
341406,Ashwood Park,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,56.88
341406,Ashwood Park,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
341406,Ashwood Park,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,101.5
341406,Ashwood Park,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,131.62
341406,Ashwood Park,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,114.0
341406,Ashwood Park,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.33
341406,Ashwood Park,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.48
341406,Ashwood Park,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
341406,Ashwood Park,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.16
341406,Ashwood Park,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.0
341406,Ashwood Park,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
341406,Ashwood Park,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.09
341406,Ashwood Park,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.64
341406,Ashwood Park,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
341406,Ashwood Park,2024-01-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
341406,Ashwood Park,2024-01-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
341406,Ashwood Park,2024-01-12T01:00:00.000+00:00,busbar,,N Current (Min),A,71.25
341406,Ashwood Park,2024-01-12T01:00:00.000+00:00,busbar,,N Current (Max),A,108.25
341406,Ashwood Park,2024-01-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,88.0
341406,Ashwood Park,2024-01-12T01:00:00.000+00:00,busbar,,L3 Current (Min),A,62.88
341406,Ashwood Park,2024-01-12T01:00:00.000+00:00,busbar,,L3 Current (Max),A,86.75
341406,Ashwood Park,2024-01-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.75
341406,Ashwood Park,2024-01-12T01:00:00.000+00:00,busbar,,L2 Current (Min),A,72.75
341406,Ashwood Park,2024-01-12T01:00:00.000+00:00,busbar,,L2 Current (Max),A,89.12
341406,Ashwood Park,2024-01-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.75
341406,Ashwood Park,2024-01-12T01:00:00.000+00:00,busbar,,L1 Current (Min),A,147.12
341406,Ashwood Park,2024-01-12T01:00:00.000+00:00,busbar,,L1 Current (Max),A,177.0
341406,Ashwood Park,2024-01-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.62
341406,Ashwood Park,2024-01-12T01:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T01:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.19
341406,Ashwood Park,2024-01-12T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.5
341406,Ashwood Park,2024-01-12T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
341406,Ashwood Park,2024-01-12T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99893
341406,Ashwood Park,2024-01-12T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97556
341406,Ashwood Park,2024-01-12T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99887
341406,Ashwood Park,2024-01-12T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-12T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-12T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
341406,Ashwood Park,2024-01-12T00:50:00.000+00:00,feeder,3,N Current (Min),A,10.62
341406,Ashwood Park,2024-01-12T00:50:00.000+00:00,feeder,3,N Current (Max),A,26.62
341406,Ashwood Park,2024-01-12T00:50:00.000+00:00,feeder,3,N Current (RMS),A,19.75
341406,Ashwood Park,2024-01-12T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,36.62
341406,Ashwood Park,2024-01-12T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,46.25
341406,Ashwood Park,2024-01-12T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.62
341406,Ashwood Park,2024-01-12T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,25.5
341406,Ashwood Park,2024-01-12T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,36.88
341406,Ashwood Park,2024-01-12T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
341406,Ashwood Park,2024-01-12T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,44.62
341406,Ashwood Park,2024-01-12T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,57.88
341406,Ashwood Park,2024-01-12T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.38
341406,Ashwood Park,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-102.06
341406,Ashwood Park,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-115.56
341406,Ashwood Park,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.69
341406,Ashwood Park,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01073
341406,Ashwood Park,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.14638
341406,Ashwood Park,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.22267
341406,Ashwood Park,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T00:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T00:50:00.000+00:00,feeder,2,N Current (Max),A,3.38
341406,Ashwood Park,2024-01-12T00:50:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,2.0
341406,Ashwood Park,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,1.25
341406,Ashwood Park,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.69
341406,Ashwood Park,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
341406,Ashwood Park,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
341406,Ashwood Park,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97919
341406,Ashwood Park,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99591
341406,Ashwood Park,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99893
341406,Ashwood Park,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
341406,Ashwood Park,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
341406,Ashwood Park,2024-01-12T00:50:00.000+00:00,feeder,1,N Current (Min),A,96.5
341406,Ashwood Park,2024-01-12T00:50:00.000+00:00,feeder,1,N Current (Max),A,79.0
341406,Ashwood Park,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,26.0
341406,Ashwood Park,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,41.12
341406,Ashwood Park,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
341406,Ashwood Park,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,46.25
341406,Ashwood Park,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,60.12
341406,Ashwood Park,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.75
341406,Ashwood Park,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,112.62
341406,Ashwood Park,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,136.0
341406,Ashwood Park,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,121.0
341406,Ashwood Park,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.55
341406,Ashwood Park,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.84
341406,Ashwood Park,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
341406,Ashwood Park,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.06
341406,Ashwood Park,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.88
341406,Ashwood Park,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
341406,Ashwood Park,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.81
341406,Ashwood Park,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.81
341406,Ashwood Park,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
341406,Ashwood Park,2024-01-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
341406,Ashwood Park,2024-01-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
341406,Ashwood Park,2024-01-12T00:50:00.000+00:00,busbar,,N Current (Min),A,77.88
341406,Ashwood Park,2024-01-12T00:50:00.000+00:00,busbar,,N Current (Max),A,111.75
341406,Ashwood Park,2024-01-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,95.12
341406,Ashwood Park,2024-01-12T00:50:00.000+00:00,busbar,,L3 Current (Min),A,62.5
341406,Ashwood Park,2024-01-12T00:50:00.000+00:00,busbar,,L3 Current (Max),A,82.25
341406,Ashwood Park,2024-01-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.38
341406,Ashwood Park,2024-01-12T00:50:00.000+00:00,busbar,,L2 Current (Min),A,72.25
341406,Ashwood Park,2024-01-12T00:50:00.000+00:00,busbar,,L2 Current (Max),A,86.88
341406,Ashwood Park,2024-01-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
341406,Ashwood Park,2024-01-12T00:50:00.000+00:00,busbar,,L1 Current (Min),A,157.62
341406,Ashwood Park,2024-01-12T00:50:00.000+00:00,busbar,,L1 Current (Max),A,181.5
341406,Ashwood Park,2024-01-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
341406,Ashwood Park,2024-01-12T00:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T00:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.56
341406,Ashwood Park,2024-01-12T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.81
341406,Ashwood Park,2024-01-12T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
341406,Ashwood Park,2024-01-12T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99915
341406,Ashwood Park,2024-01-12T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98047
341406,Ashwood Park,2024-01-12T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99847
341406,Ashwood Park,2024-01-12T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-12T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-12T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
341406,Ashwood Park,2024-01-12T00:40:00.000+00:00,feeder,3,N Current (Min),A,5.38
341406,Ashwood Park,2024-01-12T00:40:00.000+00:00,feeder,3,N Current (Max),A,26.0
341406,Ashwood Park,2024-01-12T00:40:00.000+00:00,feeder,3,N Current (RMS),A,16.0
341406,Ashwood Park,2024-01-12T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,27.38
341406,Ashwood Park,2024-01-12T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,42.38
341406,Ashwood Park,2024-01-12T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.25
341406,Ashwood Park,2024-01-12T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.5
341406,Ashwood Park,2024-01-12T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,39.5
341406,Ashwood Park,2024-01-12T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.88
341406,Ashwood Park,2024-01-12T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,24.38
341406,Ashwood Park,2024-01-12T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,57.25
341406,Ashwood Park,2024-01-12T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.38
341406,Ashwood Park,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-52.31
341406,Ashwood Park,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-102.31
341406,Ashwood Park,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.37
341406,Ashwood Park,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.02589
341406,Ashwood Park,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.26946
341406,Ashwood Park,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.21971
341406,Ashwood Park,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T00:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T00:40:00.000+00:00,feeder,2,N Current (Max),A,3.38
341406,Ashwood Park,2024-01-12T00:40:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,2.0
341406,Ashwood Park,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.31
341406,Ashwood Park,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.81
341406,Ashwood Park,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
341406,Ashwood Park,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97742
341406,Ashwood Park,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99045
341406,Ashwood Park,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9982
341406,Ashwood Park,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
341406,Ashwood Park,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
341406,Ashwood Park,2024-01-12T00:40:00.000+00:00,feeder,1,N Current (Min),A,94.12
341406,Ashwood Park,2024-01-12T00:40:00.000+00:00,feeder,1,N Current (Max),A,78.38
341406,Ashwood Park,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,22.5
341406,Ashwood Park,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,44.62
341406,Ashwood Park,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.12
341406,Ashwood Park,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,30.88
341406,Ashwood Park,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,53.5
341406,Ashwood Park,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.75
341406,Ashwood Park,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,47.88
341406,Ashwood Park,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,133.38
341406,Ashwood Park,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,116.0
341406,Ashwood Park,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.48
341406,Ashwood Park,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.19
341406,Ashwood Park,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
341406,Ashwood Park,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.33
341406,Ashwood Park,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.67
341406,Ashwood Park,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
341406,Ashwood Park,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.97
341406,Ashwood Park,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.56
341406,Ashwood Park,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
341406,Ashwood Park,2024-01-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
341406,Ashwood Park,2024-01-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
341406,Ashwood Park,2024-01-12T00:40:00.000+00:00,busbar,,N Current (Min),A,22.38
341406,Ashwood Park,2024-01-12T00:40:00.000+00:00,busbar,,N Current (Max),A,108.5
341406,Ashwood Park,2024-01-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,87.0
341406,Ashwood Park,2024-01-12T00:40:00.000+00:00,busbar,,L3 Current (Min),A,60.38
341406,Ashwood Park,2024-01-12T00:40:00.000+00:00,busbar,,L3 Current (Max),A,85.38
341406,Ashwood Park,2024-01-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.12
341406,Ashwood Park,2024-01-12T00:40:00.000+00:00,busbar,,L2 Current (Min),A,49.75
341406,Ashwood Park,2024-01-12T00:40:00.000+00:00,busbar,,L2 Current (Max),A,90.75
