Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
341406,Ashwood Park,2024-01-12T00:40:00.000+00:00,busbar,,L1 Current (Min),A,73.25
341406,Ashwood Park,2024-01-12T00:40:00.000+00:00,busbar,,L1 Current (Max),A,179.12
341406,Ashwood Park,2024-01-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
341406,Ashwood Park,2024-01-12T00:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T00:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.56
341406,Ashwood Park,2024-01-12T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.44
341406,Ashwood Park,2024-01-12T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.19
341406,Ashwood Park,2024-01-12T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99951
341406,Ashwood Park,2024-01-12T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98169
341406,Ashwood Park,2024-01-12T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99896
341406,Ashwood Park,2024-01-12T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-12T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-12T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
341406,Ashwood Park,2024-01-12T00:30:00.000+00:00,feeder,3,N Current (Min),A,11.12
341406,Ashwood Park,2024-01-12T00:30:00.000+00:00,feeder,3,N Current (Max),A,29.38
341406,Ashwood Park,2024-01-12T00:30:00.000+00:00,feeder,3,N Current (RMS),A,22.75
341406,Ashwood Park,2024-01-12T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,41.62
341406,Ashwood Park,2024-01-12T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,42.5
341406,Ashwood Park,2024-01-12T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
341406,Ashwood Park,2024-01-12T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.38
341406,Ashwood Park,2024-01-12T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,33.88
341406,Ashwood Park,2024-01-12T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.12
341406,Ashwood Park,2024-01-12T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,44.5
341406,Ashwood Park,2024-01-12T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,45.5
341406,Ashwood Park,2024-01-12T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.88
341406,Ashwood Park,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-85.5
341406,Ashwood Park,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-120.12
341406,Ashwood Park,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
341406,Ashwood Park,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02016
341406,Ashwood Park,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.27623
341406,Ashwood Park,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.29668
341406,Ashwood Park,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T00:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T00:30:00.000+00:00,feeder,2,N Current (Max),A,3.5
341406,Ashwood Park,2024-01-12T00:30:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
341406,Ashwood Park,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
341406,Ashwood Park,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.87
341406,Ashwood Park,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.93
341406,Ashwood Park,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.56
341406,Ashwood Park,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9747
341406,Ashwood Park,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98556
341406,Ashwood Park,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98691
341406,Ashwood Park,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
341406,Ashwood Park,2024-01-12T00:30:00.000+00:00,feeder,1,N Current (Min),A,23.25
341406,Ashwood Park,2024-01-12T00:30:00.000+00:00,feeder,1,N Current (Max),A,17.75
341406,Ashwood Park,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,22.25
341406,Ashwood Park,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,39.88
341406,Ashwood Park,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.75
341406,Ashwood Park,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,31.12
341406,Ashwood Park,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,43.5
341406,Ashwood Park,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.25
341406,Ashwood Park,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,44.88
341406,Ashwood Park,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,58.62
341406,Ashwood Park,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.38
341406,Ashwood Park,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.7
341406,Ashwood Park,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.75
341406,Ashwood Park,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
341406,Ashwood Park,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.12
341406,Ashwood Park,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.25
341406,Ashwood Park,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
341406,Ashwood Park,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.02
341406,Ashwood Park,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.28
341406,Ashwood Park,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
341406,Ashwood Park,2024-01-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
341406,Ashwood Park,2024-01-12T00:30:00.000+00:00,busbar,,N Current (Min),A,23.75
341406,Ashwood Park,2024-01-12T00:30:00.000+00:00,busbar,,N Current (Max),A,44.62
341406,Ashwood Park,2024-01-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,37.12
341406,Ashwood Park,2024-01-12T00:30:00.000+00:00,busbar,,L3 Current (Min),A,63.88
341406,Ashwood Park,2024-01-12T00:30:00.000+00:00,busbar,,L3 Current (Max),A,81.62
341406,Ashwood Park,2024-01-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.38
341406,Ashwood Park,2024-01-12T00:30:00.000+00:00,busbar,,L2 Current (Min),A,49.75
341406,Ashwood Park,2024-01-12T00:30:00.000+00:00,busbar,,L2 Current (Max),A,67.62
341406,Ashwood Park,2024-01-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.38
341406,Ashwood Park,2024-01-12T00:30:00.000+00:00,busbar,,L1 Current (Min),A,89.62
341406,Ashwood Park,2024-01-12T00:30:00.000+00:00,busbar,,L1 Current (Max),A,103.75
341406,Ashwood Park,2024-01-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.38
341406,Ashwood Park,2024-01-12T00:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T00:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.62
341406,Ashwood Park,2024-01-12T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.31
341406,Ashwood Park,2024-01-12T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.12
341406,Ashwood Park,2024-01-12T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99918
341406,Ashwood Park,2024-01-12T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98471
341406,Ashwood Park,2024-01-12T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99908
341406,Ashwood Park,2024-01-12T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-12T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-12T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
341406,Ashwood Park,2024-01-12T00:20:00.000+00:00,feeder,3,N Current (Min),A,10.75
341406,Ashwood Park,2024-01-12T00:20:00.000+00:00,feeder,3,N Current (Max),A,26.25
341406,Ashwood Park,2024-01-12T00:20:00.000+00:00,feeder,3,N Current (RMS),A,18.38
341406,Ashwood Park,2024-01-12T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,36.12
341406,Ashwood Park,2024-01-12T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,49.25
341406,Ashwood Park,2024-01-12T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.12
341406,Ashwood Park,2024-01-12T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,17.38
341406,Ashwood Park,2024-01-12T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,38.5
341406,Ashwood Park,2024-01-12T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
341406,Ashwood Park,2024-01-12T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,43.62
341406,Ashwood Park,2024-01-12T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,55.5
341406,Ashwood Park,2024-01-12T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.0
341406,Ashwood Park,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.31
341406,Ashwood Park,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-123.19
341406,Ashwood Park,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.81
341406,Ashwood Park,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01564
341406,Ashwood Park,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.23384
341406,Ashwood Park,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.29241
341406,Ashwood Park,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T00:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T00:20:00.000+00:00,feeder,2,N Current (Max),A,2.12
341406,Ashwood Park,2024-01-12T00:20:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
341406,Ashwood Park,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.94
341406,Ashwood Park,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
341406,Ashwood Park,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
341406,Ashwood Park,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97876
341406,Ashwood Park,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98947
341406,Ashwood Park,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99139
341406,Ashwood Park,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
341406,Ashwood Park,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
341406,Ashwood Park,2024-01-12T00:20:00.000+00:00,feeder,1,N Current (Min),A,33.12
341406,Ashwood Park,2024-01-12T00:20:00.000+00:00,feeder,1,N Current (Max),A,18.62
341406,Ashwood Park,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,22.75
341406,Ashwood Park,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,42.25
341406,Ashwood Park,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
341406,Ashwood Park,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,32.62
341406,Ashwood Park,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,43.38
341406,Ashwood Park,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.62
341406,Ashwood Park,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,46.0
341406,Ashwood Park,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,65.75
341406,Ashwood Park,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
341406,Ashwood Park,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,229.53
341406,Ashwood Park,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.69
341406,Ashwood Park,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
341406,Ashwood Park,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,231.89
341406,Ashwood Park,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.81
341406,Ashwood Park,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
341406,Ashwood Park,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,229.06
341406,Ashwood Park,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.17
341406,Ashwood Park,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
341406,Ashwood Park,2024-01-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
341406,Ashwood Park,2024-01-12T00:20:00.000+00:00,busbar,,N Current (Min),A,23.12
341406,Ashwood Park,2024-01-12T00:20:00.000+00:00,busbar,,N Current (Max),A,54.25
341406,Ashwood Park,2024-01-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,35.62
341406,Ashwood Park,2024-01-12T00:20:00.000+00:00,busbar,,L3 Current (Min),A,58.5
341406,Ashwood Park,2024-01-12T00:20:00.000+00:00,busbar,,L3 Current (Max),A,86.88
341406,Ashwood Park,2024-01-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.38
341406,Ashwood Park,2024-01-12T00:20:00.000+00:00,busbar,,L2 Current (Min),A,50.62
341406,Ashwood Park,2024-01-12T00:20:00.000+00:00,busbar,,L2 Current (Max),A,72.12
341406,Ashwood Park,2024-01-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.62
341406,Ashwood Park,2024-01-12T00:20:00.000+00:00,busbar,,L1 Current (Min),A,89.62
341406,Ashwood Park,2024-01-12T00:20:00.000+00:00,busbar,,L1 Current (Max),A,111.25
341406,Ashwood Park,2024-01-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
341406,Ashwood Park,2024-01-12T00:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T00:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.5
341406,Ashwood Park,2024-01-12T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.87
341406,Ashwood Park,2024-01-12T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.06
341406,Ashwood Park,2024-01-12T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99753
341406,Ashwood Park,2024-01-12T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97552
341406,Ashwood Park,2024-01-12T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99933
341406,Ashwood Park,2024-01-12T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
341406,Ashwood Park,2024-01-12T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-12T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
341406,Ashwood Park,2024-01-12T00:10:00.000+00:00,feeder,3,N Current (Min),A,6.88
341406,Ashwood Park,2024-01-12T00:10:00.000+00:00,feeder,3,N Current (Max),A,25.5
341406,Ashwood Park,2024-01-12T00:10:00.000+00:00,feeder,3,N Current (RMS),A,18.75
341406,Ashwood Park,2024-01-12T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,16.62
341406,Ashwood Park,2024-01-12T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,38.25
341406,Ashwood Park,2024-01-12T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.75
341406,Ashwood Park,2024-01-12T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.25
341406,Ashwood Park,2024-01-12T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,31.75
341406,Ashwood Park,2024-01-12T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.75
341406,Ashwood Park,2024-01-12T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.12
341406,Ashwood Park,2024-01-12T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,45.75
341406,Ashwood Park,2024-01-12T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.12
341406,Ashwood Park,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-69.06
341406,Ashwood Park,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-101.75
341406,Ashwood Park,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.44
341406,Ashwood Park,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.02956
341406,Ashwood Park,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.35134
341406,Ashwood Park,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.26259
341406,Ashwood Park,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T00:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T00:10:00.000+00:00,feeder,2,N Current (Max),A,4.75
341406,Ashwood Park,2024-01-12T00:10:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.62
341406,Ashwood Park,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.62
341406,Ashwood Park,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.75
341406,Ashwood Park,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
341406,Ashwood Park,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
341406,Ashwood Park,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97424
341406,Ashwood Park,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97543
341406,Ashwood Park,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98938
341406,Ashwood Park,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
341406,Ashwood Park,2024-01-12T00:10:00.000+00:00,feeder,1,N Current (Min),A,70.38
341406,Ashwood Park,2024-01-12T00:10:00.000+00:00,feeder,1,N Current (Max),A,22.88
341406,Ashwood Park,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,23.12
341406,Ashwood Park,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,95.62
341406,Ashwood Park,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.25
341406,Ashwood Park,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,18.75
341406,Ashwood Park,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,33.88
341406,Ashwood Park,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.12
341406,Ashwood Park,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,38.75
341406,Ashwood Park,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,58.38
341406,Ashwood Park,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
341406,Ashwood Park,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,231.91
341406,Ashwood Park,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.72
341406,Ashwood Park,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
341406,Ashwood Park,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,233.61
341406,Ashwood Park,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
341406,Ashwood Park,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
341406,Ashwood Park,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,230.94
341406,Ashwood Park,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.28
341406,Ashwood Park,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
341406,Ashwood Park,2024-01-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
341406,Ashwood Park,2024-01-12T00:10:00.000+00:00,busbar,,N Current (Min),A,25.0
341406,Ashwood Park,2024-01-12T00:10:00.000+00:00,busbar,,N Current (Max),A,73.88
341406,Ashwood Park,2024-01-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
341406,Ashwood Park,2024-01-12T00:10:00.000+00:00,busbar,,L3 Current (Min),A,47.0
341406,Ashwood Park,2024-01-12T00:10:00.000+00:00,busbar,,L3 Current (Max),A,115.88
341406,Ashwood Park,2024-01-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.88
341406,Ashwood Park,2024-01-12T00:10:00.000+00:00,busbar,,L2 Current (Min),A,31.38
341406,Ashwood Park,2024-01-12T00:10:00.000+00:00,busbar,,L2 Current (Max),A,65.38
341406,Ashwood Park,2024-01-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.88
341406,Ashwood Park,2024-01-12T00:10:00.000+00:00,busbar,,L1 Current (Min),A,53.88
341406,Ashwood Park,2024-01-12T00:10:00.000+00:00,busbar,,L1 Current (Max),A,103.88
341406,Ashwood Park,2024-01-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.25
341406,Ashwood Park,2024-01-12T00:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T00:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.12
341406,Ashwood Park,2024-01-12T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.31
341406,Ashwood Park,2024-01-12T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
341406,Ashwood Park,2024-01-12T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9968
341406,Ashwood Park,2024-01-12T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96518
341406,Ashwood Park,2024-01-12T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.995
341406,Ashwood Park,2024-01-12T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-12T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-12T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-12T00:00:00.000+00:00,feeder,3,N Current (Min),A,4.0
341406,Ashwood Park,2024-01-12T00:00:00.000+00:00,feeder,3,N Current (Max),A,10.88
341406,Ashwood Park,2024-01-12T00:00:00.000+00:00,feeder,3,N Current (RMS),A,6.5
341406,Ashwood Park,2024-01-12T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,17.5
341406,Ashwood Park,2024-01-12T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,25.5
341406,Ashwood Park,2024-01-12T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
341406,Ashwood Park,2024-01-12T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,14.75
341406,Ashwood Park,2024-01-12T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,26.12
341406,Ashwood Park,2024-01-12T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
341406,Ashwood Park,2024-01-12T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.88
341406,Ashwood Park,2024-01-12T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,20.62
341406,Ashwood Park,2024-01-12T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.75
341406,Ashwood Park,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-171.88
341406,Ashwood Park,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,174.69
341406,Ashwood Park,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.87
341406,Ashwood Park,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.06453
341406,Ashwood Park,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.29918
341406,Ashwood Park,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.26961
341406,Ashwood Park,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-12T00:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T00:00:00.000+00:00,feeder,2,N Current (Max),A,3.75
341406,Ashwood Park,2024-01-12T00:00:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
341406,Ashwood Park,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
341406,Ashwood Park,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
341406,Ashwood Park,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.06
341406,Ashwood Park,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
341406,Ashwood Park,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99576
341406,Ashwood Park,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97174
341406,Ashwood Park,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98795
341406,Ashwood Park,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
341406,Ashwood Park,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
341406,Ashwood Park,2024-01-12T00:00:00.000+00:00,feeder,1,N Current (Min),A,67.88
341406,Ashwood Park,2024-01-12T00:00:00.000+00:00,feeder,1,N Current (Max),A,56.38
341406,Ashwood Park,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,75.0
341406,Ashwood Park,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,95.25
341406,Ashwood Park,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,84.88
341406,Ashwood Park,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,19.62
341406,Ashwood Park,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,35.62
341406,Ashwood Park,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.62
341406,Ashwood Park,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,40.62
341406,Ashwood Park,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,51.88
341406,Ashwood Park,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.38
341406,Ashwood Park,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.33
341406,Ashwood Park,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.61
341406,Ashwood Park,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
341406,Ashwood Park,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.56
341406,Ashwood Park,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.48
341406,Ashwood Park,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
341406,Ashwood Park,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.08
341406,Ashwood Park,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.62
341406,Ashwood Park,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
341406,Ashwood Park,2024-01-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
341406,Ashwood Park,2024-01-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
341406,Ashwood Park,2024-01-12T00:00:00.000+00:00,busbar,,N Current (Min),A,43.0
341406,Ashwood Park,2024-01-12T00:00:00.000+00:00,busbar,,N Current (Max),A,65.88
341406,Ashwood Park,2024-01-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,55.12
341406,Ashwood Park,2024-01-12T00:00:00.000+00:00,busbar,,L3 Current (Min),A,93.25
341406,Ashwood Park,2024-01-12T00:00:00.000+00:00,busbar,,L3 Current (Max),A,113.38
341406,Ashwood Park,2024-01-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.88
341406,Ashwood Park,2024-01-12T00:00:00.000+00:00,busbar,,L2 Current (Min),A,35.88
341406,Ashwood Park,2024-01-12T00:00:00.000+00:00,busbar,,L2 Current (Max),A,52.5
341406,Ashwood Park,2024-01-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
341406,Ashwood Park,2024-01-12T00:00:00.000+00:00,busbar,,L1 Current (Min),A,54.5
341406,Ashwood Park,2024-01-12T00:00:00.000+00:00,busbar,,L1 Current (Max),A,65.75
341406,Ashwood Park,2024-01-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.25
341406,Ashwood Park,2024-01-12T00:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-12T00:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.12
341406,Ashwood Park,2024-01-13T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.19
341406,Ashwood Park,2024-01-13T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.0
341406,Ashwood Park,2024-01-13T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99384
341406,Ashwood Park,2024-01-13T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9324
341406,Ashwood Park,2024-01-13T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94635
341406,Ashwood Park,2024-01-13T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-13T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
341406,Ashwood Park,2024-01-13T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-13T23:50:00.000+00:00,feeder,3,N Current (Min),A,11.0
341406,Ashwood Park,2024-01-13T23:50:00.000+00:00,feeder,3,N Current (Max),A,18.25
341406,Ashwood Park,2024-01-13T23:50:00.000+00:00,feeder,3,N Current (RMS),A,14.5
341406,Ashwood Park,2024-01-13T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.38
341406,Ashwood Park,2024-01-13T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,24.25
341406,Ashwood Park,2024-01-13T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.12
341406,Ashwood Park,2024-01-13T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
341406,Ashwood Park,2024-01-13T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,16.25
341406,Ashwood Park,2024-01-13T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
341406,Ashwood Park,2024-01-13T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,4.75
341406,Ashwood Park,2024-01-13T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,23.75
341406,Ashwood Park,2024-01-13T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.88
341406,Ashwood Park,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,171.75
341406,Ashwood Park,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,170.25
341406,Ashwood Park,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-134.31
341406,Ashwood Park,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.07799
341406,Ashwood Park,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.14403
341406,Ashwood Park,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.08635
341406,Ashwood Park,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T23:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T23:50:00.000+00:00,feeder,2,N Current (Max),A,3.12
341406,Ashwood Park,2024-01-13T23:50:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
341406,Ashwood Park,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
341406,Ashwood Park,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
341406,Ashwood Park,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
341406,Ashwood Park,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99002
341406,Ashwood Park,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96823
341406,Ashwood Park,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98621
341406,Ashwood Park,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
341406,Ashwood Park,2024-01-13T23:50:00.000+00:00,feeder,1,N Current (Min),A,30.75
341406,Ashwood Park,2024-01-13T23:50:00.000+00:00,feeder,1,N Current (Max),A,16.25
341406,Ashwood Park,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,42.12
341406,Ashwood Park,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,51.25
341406,Ashwood Park,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.25
341406,Ashwood Park,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,24.0
341406,Ashwood Park,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,47.75
341406,Ashwood Park,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.88
341406,Ashwood Park,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,28.62
341406,Ashwood Park,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,62.75
341406,Ashwood Park,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.75
341406,Ashwood Park,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
341406,Ashwood Park,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
341406,Ashwood Park,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
341406,Ashwood Park,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.44
341406,Ashwood Park,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.77
341406,Ashwood Park,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
341406,Ashwood Park,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
341406,Ashwood Park,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
341406,Ashwood Park,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
341406,Ashwood Park,2024-01-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
341406,Ashwood Park,2024-01-13T23:50:00.000+00:00,busbar,,N Current (Min),A,15.88
341406,Ashwood Park,2024-01-13T23:50:00.000+00:00,busbar,,N Current (Max),A,47.75
341406,Ashwood Park,2024-01-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,27.62
341406,Ashwood Park,2024-01-13T23:50:00.000+00:00,busbar,,L3 Current (Min),A,60.88
341406,Ashwood Park,2024-01-13T23:50:00.000+00:00,busbar,,L3 Current (Max),A,70.25
341406,Ashwood Park,2024-01-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.25
341406,Ashwood Park,2024-01-13T23:50:00.000+00:00,busbar,,L2 Current (Min),A,33.12
341406,Ashwood Park,2024-01-13T23:50:00.000+00:00,busbar,,L2 Current (Max),A,59.25
341406,Ashwood Park,2024-01-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.25
341406,Ashwood Park,2024-01-13T23:50:00.000+00:00,busbar,,L1 Current (Min),A,33.75
341406,Ashwood Park,2024-01-13T23:50:00.000+00:00,busbar,,L1 Current (Max),A,86.62
341406,Ashwood Park,2024-01-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.62
341406,Ashwood Park,2024-01-13T23:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T23:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.12
341406,Ashwood Park,2024-01-13T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.31
341406,Ashwood Park,2024-01-13T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.5
341406,Ashwood Park,2024-01-13T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99329
341406,Ashwood Park,2024-01-13T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92483
341406,Ashwood Park,2024-01-13T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91
341406,Ashwood Park,2024-01-13T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-13T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
