Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-13T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-13T23:40:00.000+00:00,feeder,3,N Current (Min),A,11.38
341406,Ashwood Park,2024-01-13T23:40:00.000+00:00,feeder,3,N Current (Max),A,35.0
341406,Ashwood Park,2024-01-13T23:40:00.000+00:00,feeder,3,N Current (RMS),A,17.0
341406,Ashwood Park,2024-01-13T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,18.5
341406,Ashwood Park,2024-01-13T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,26.25
341406,Ashwood Park,2024-01-13T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.62
341406,Ashwood Park,2024-01-13T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
341406,Ashwood Park,2024-01-13T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,16.5
341406,Ashwood Park,2024-01-13T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
341406,Ashwood Park,2024-01-13T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.5
341406,Ashwood Park,2024-01-13T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,42.62
341406,Ashwood Park,2024-01-13T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
341406,Ashwood Park,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,172.5
341406,Ashwood Park,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-138.25
341406,Ashwood Park,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.94
341406,Ashwood Park,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.04436
341406,Ashwood Park,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.15456
341406,Ashwood Park,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.17128
341406,Ashwood Park,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T23:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T23:40:00.000+00:00,feeder,2,N Current (Max),A,1.62
341406,Ashwood Park,2024-01-13T23:40:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.62
341406,Ashwood Park,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.5
341406,Ashwood Park,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
341406,Ashwood Park,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.63
341406,Ashwood Park,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
341406,Ashwood Park,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98874
341406,Ashwood Park,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96667
341406,Ashwood Park,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99185
341406,Ashwood Park,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
341406,Ashwood Park,2024-01-13T23:40:00.000+00:00,feeder,1,N Current (Min),A,34.88
341406,Ashwood Park,2024-01-13T23:40:00.000+00:00,feeder,1,N Current (Max),A,20.25
341406,Ashwood Park,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,42.12
341406,Ashwood Park,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,54.62
341406,Ashwood Park,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.12
341406,Ashwood Park,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,28.88
341406,Ashwood Park,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,38.5
341406,Ashwood Park,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.25
341406,Ashwood Park,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,36.38
341406,Ashwood Park,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,68.12
341406,Ashwood Park,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
341406,Ashwood Park,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.52
341406,Ashwood Park,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
341406,Ashwood Park,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
341406,Ashwood Park,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
341406,Ashwood Park,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.66
341406,Ashwood Park,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
341406,Ashwood Park,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
341406,Ashwood Park,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
341406,Ashwood Park,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
341406,Ashwood Park,2024-01-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
341406,Ashwood Park,2024-01-13T23:40:00.000+00:00,busbar,,N Current (Min),A,23.75
341406,Ashwood Park,2024-01-13T23:40:00.000+00:00,busbar,,N Current (Max),A,49.88
341406,Ashwood Park,2024-01-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,32.12
341406,Ashwood Park,2024-01-13T23:40:00.000+00:00,busbar,,L3 Current (Min),A,60.88
341406,Ashwood Park,2024-01-13T23:40:00.000+00:00,busbar,,L3 Current (Max),A,73.88
341406,Ashwood Park,2024-01-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.75
341406,Ashwood Park,2024-01-13T23:40:00.000+00:00,busbar,,L2 Current (Min),A,35.75
341406,Ashwood Park,2024-01-13T23:40:00.000+00:00,busbar,,L2 Current (Max),A,47.0
341406,Ashwood Park,2024-01-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.75
341406,Ashwood Park,2024-01-13T23:40:00.000+00:00,busbar,,L1 Current (Min),A,41.75
341406,Ashwood Park,2024-01-13T23:40:00.000+00:00,busbar,,L1 Current (Max),A,90.12
341406,Ashwood Park,2024-01-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.88
341406,Ashwood Park,2024-01-13T23:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T23:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.81
341406,Ashwood Park,2024-01-13T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.75
341406,Ashwood Park,2024-01-13T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
341406,Ashwood Park,2024-01-13T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99524
341406,Ashwood Park,2024-01-13T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92779
341406,Ashwood Park,2024-01-13T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94076
341406,Ashwood Park,2024-01-13T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-13T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-13T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-13T23:30:00.000+00:00,feeder,3,N Current (Min),A,9.75
341406,Ashwood Park,2024-01-13T23:30:00.000+00:00,feeder,3,N Current (Max),A,35.0
341406,Ashwood Park,2024-01-13T23:30:00.000+00:00,feeder,3,N Current (RMS),A,18.75
341406,Ashwood Park,2024-01-13T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.62
341406,Ashwood Park,2024-01-13T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,38.75
341406,Ashwood Park,2024-01-13T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.12
341406,Ashwood Park,2024-01-13T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
341406,Ashwood Park,2024-01-13T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,16.25
341406,Ashwood Park,2024-01-13T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.62
341406,Ashwood Park,2024-01-13T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,4.88
341406,Ashwood Park,2024-01-13T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,43.12
341406,Ashwood Park,2024-01-13T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.25
341406,Ashwood Park,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-70.81
341406,Ashwood Park,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-132.19
341406,Ashwood Park,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
341406,Ashwood Park,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.01799
341406,Ashwood Park,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.13643
341406,Ashwood Park,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.21413
341406,Ashwood Park,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T23:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T23:30:00.000+00:00,feeder,2,N Current (Max),A,1.38
341406,Ashwood Park,2024-01-13T23:30:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.75
341406,Ashwood Park,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
341406,Ashwood Park,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.56
341406,Ashwood Park,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.87
341406,Ashwood Park,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
341406,Ashwood Park,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99194
341406,Ashwood Park,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97366
341406,Ashwood Park,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98917
341406,Ashwood Park,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
341406,Ashwood Park,2024-01-13T23:30:00.000+00:00,feeder,1,N Current (Min),A,33.12
341406,Ashwood Park,2024-01-13T23:30:00.000+00:00,feeder,1,N Current (Max),A,22.5
341406,Ashwood Park,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,42.38
341406,Ashwood Park,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,62.38
341406,Ashwood Park,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.25
341406,Ashwood Park,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,30.5
341406,Ashwood Park,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,39.38
341406,Ashwood Park,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.75
341406,Ashwood Park,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,31.12
341406,Ashwood Park,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,55.75
341406,Ashwood Park,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.62
341406,Ashwood Park,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.08
341406,Ashwood Park,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.48
341406,Ashwood Park,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
341406,Ashwood Park,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.48
341406,Ashwood Park,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.56
341406,Ashwood Park,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
341406,Ashwood Park,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
341406,Ashwood Park,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
341406,Ashwood Park,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
341406,Ashwood Park,2024-01-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
341406,Ashwood Park,2024-01-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
341406,Ashwood Park,2024-01-13T23:30:00.000+00:00,busbar,,N Current (Min),A,26.12
341406,Ashwood Park,2024-01-13T23:30:00.000+00:00,busbar,,N Current (Max),A,54.62
341406,Ashwood Park,2024-01-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,36.38
341406,Ashwood Park,2024-01-13T23:30:00.000+00:00,busbar,,L3 Current (Min),A,61.25
341406,Ashwood Park,2024-01-13T23:30:00.000+00:00,busbar,,L3 Current (Max),A,93.75
341406,Ashwood Park,2024-01-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.38
341406,Ashwood Park,2024-01-13T23:30:00.000+00:00,busbar,,L2 Current (Min),A,37.12
341406,Ashwood Park,2024-01-13T23:30:00.000+00:00,busbar,,L2 Current (Max),A,55.38
341406,Ashwood Park,2024-01-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.12
341406,Ashwood Park,2024-01-13T23:30:00.000+00:00,busbar,,L1 Current (Min),A,36.38
341406,Ashwood Park,2024-01-13T23:30:00.000+00:00,busbar,,L1 Current (Max),A,96.88
341406,Ashwood Park,2024-01-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.88
341406,Ashwood Park,2024-01-13T23:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T23:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.94
341406,Ashwood Park,2024-01-13T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.44
341406,Ashwood Park,2024-01-13T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.56
341406,Ashwood Park,2024-01-13T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99814
341406,Ashwood Park,2024-01-13T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95093
341406,Ashwood Park,2024-01-13T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93509
341406,Ashwood Park,2024-01-13T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
341406,Ashwood Park,2024-01-13T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-13T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
341406,Ashwood Park,2024-01-13T23:20:00.000+00:00,feeder,3,N Current (Min),A,14.5
341406,Ashwood Park,2024-01-13T23:20:00.000+00:00,feeder,3,N Current (Max),A,24.62
341406,Ashwood Park,2024-01-13T23:20:00.000+00:00,feeder,3,N Current (RMS),A,22.38
341406,Ashwood Park,2024-01-13T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,30.88
341406,Ashwood Park,2024-01-13T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,32.12
341406,Ashwood Park,2024-01-13T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.38
341406,Ashwood Park,2024-01-13T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
341406,Ashwood Park,2024-01-13T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,14.88
341406,Ashwood Park,2024-01-13T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.62
341406,Ashwood Park,2024-01-13T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.0
341406,Ashwood Park,2024-01-13T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,16.25
341406,Ashwood Park,2024-01-13T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.38
341406,Ashwood Park,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,122.69
341406,Ashwood Park,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-127.44
341406,Ashwood Park,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.5
341406,Ashwood Park,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.01472
341406,Ashwood Park,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.09609
341406,Ashwood Park,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.19011
341406,Ashwood Park,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T23:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T23:20:00.000+00:00,feeder,2,N Current (Max),A,1.75
341406,Ashwood Park,2024-01-13T23:20:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.75
341406,Ashwood Park,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
341406,Ashwood Park,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.56
341406,Ashwood Park,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.31
341406,Ashwood Park,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99472
341406,Ashwood Park,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9682
341406,Ashwood Park,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98535
341406,Ashwood Park,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
341406,Ashwood Park,2024-01-13T23:20:00.000+00:00,feeder,1,N Current (Min),A,50.75
341406,Ashwood Park,2024-01-13T23:20:00.000+00:00,feeder,1,N Current (Max),A,36.38
341406,Ashwood Park,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,53.38
341406,Ashwood Park,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,84.88
341406,Ashwood Park,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.38
341406,Ashwood Park,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,24.5
341406,Ashwood Park,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,38.5
341406,Ashwood Park,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
341406,Ashwood Park,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,23.88
341406,Ashwood Park,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,54.5
341406,Ashwood Park,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
341406,Ashwood Park,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.22
341406,Ashwood Park,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.73
341406,Ashwood Park,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
341406,Ashwood Park,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.92
341406,Ashwood Park,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.97
341406,Ashwood Park,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
341406,Ashwood Park,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.89
341406,Ashwood Park,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
341406,Ashwood Park,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
341406,Ashwood Park,2024-01-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
341406,Ashwood Park,2024-01-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
341406,Ashwood Park,2024-01-13T23:20:00.000+00:00,busbar,,N Current (Min),A,39.5
341406,Ashwood Park,2024-01-13T23:20:00.000+00:00,busbar,,N Current (Max),A,74.25
341406,Ashwood Park,2024-01-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,57.12
341406,Ashwood Park,2024-01-13T23:20:00.000+00:00,busbar,,L3 Current (Min),A,84.5
341406,Ashwood Park,2024-01-13T23:20:00.000+00:00,busbar,,L3 Current (Max),A,116.12
341406,Ashwood Park,2024-01-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.62
341406,Ashwood Park,2024-01-13T23:20:00.000+00:00,busbar,,L2 Current (Min),A,35.5
341406,Ashwood Park,2024-01-13T23:20:00.000+00:00,busbar,,L2 Current (Max),A,51.88
341406,Ashwood Park,2024-01-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.12
341406,Ashwood Park,2024-01-13T23:20:00.000+00:00,busbar,,L1 Current (Min),A,29.25
341406,Ashwood Park,2024-01-13T23:20:00.000+00:00,busbar,,L1 Current (Max),A,60.25
341406,Ashwood Park,2024-01-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.88
341406,Ashwood Park,2024-01-13T23:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T23:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.94
341406,Ashwood Park,2024-01-13T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.31
341406,Ashwood Park,2024-01-13T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.13
341406,Ashwood Park,2024-01-13T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99808
341406,Ashwood Park,2024-01-13T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96103
341406,Ashwood Park,2024-01-13T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95257
341406,Ashwood Park,2024-01-13T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
341406,Ashwood Park,2024-01-13T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-13T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-13T23:10:00.000+00:00,feeder,3,N Current (Min),A,19.12
341406,Ashwood Park,2024-01-13T23:10:00.000+00:00,feeder,3,N Current (Max),A,31.38
341406,Ashwood Park,2024-01-13T23:10:00.000+00:00,feeder,3,N Current (RMS),A,21.0
341406,Ashwood Park,2024-01-13T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,30.75
341406,Ashwood Park,2024-01-13T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,39.88
341406,Ashwood Park,2024-01-13T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.25
341406,Ashwood Park,2024-01-13T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
341406,Ashwood Park,2024-01-13T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,22.12
341406,Ashwood Park,2024-01-13T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
341406,Ashwood Park,2024-01-13T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.0
341406,Ashwood Park,2024-01-13T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,18.5
341406,Ashwood Park,2024-01-13T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.62
341406,Ashwood Park,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,176.69
341406,Ashwood Park,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-113.44
341406,Ashwood Park,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.5
341406,Ashwood Park,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.02736
341406,Ashwood Park,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.14412
341406,Ashwood Park,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.18425
341406,Ashwood Park,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T23:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T23:10:00.000+00:00,feeder,2,N Current (Max),A,2.75
341406,Ashwood Park,2024-01-13T23:10:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
341406,Ashwood Park,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
341406,Ashwood Park,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
341406,Ashwood Park,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
341406,Ashwood Park,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99017
341406,Ashwood Park,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97034
341406,Ashwood Park,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9874
341406,Ashwood Park,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
341406,Ashwood Park,2024-01-13T23:10:00.000+00:00,feeder,1,N Current (Min),A,45.75
341406,Ashwood Park,2024-01-13T23:10:00.000+00:00,feeder,1,N Current (Max),A,35.88
341406,Ashwood Park,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,28.62
341406,Ashwood Park,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,74.5
341406,Ashwood Park,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.12
341406,Ashwood Park,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,26.12
341406,Ashwood Park,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,36.88
341406,Ashwood Park,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.88
341406,Ashwood Park,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,38.88
341406,Ashwood Park,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,59.0
341406,Ashwood Park,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.25
341406,Ashwood Park,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.08
341406,Ashwood Park,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.33
341406,Ashwood Park,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
341406,Ashwood Park,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.47
341406,Ashwood Park,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.5
341406,Ashwood Park,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
341406,Ashwood Park,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.48
341406,Ashwood Park,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.44
341406,Ashwood Park,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
341406,Ashwood Park,2024-01-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
341406,Ashwood Park,2024-01-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
341406,Ashwood Park,2024-01-13T23:10:00.000+00:00,busbar,,N Current (Min),A,21.5
341406,Ashwood Park,2024-01-13T23:10:00.000+00:00,busbar,,N Current (Max),A,67.0
341406,Ashwood Park,2024-01-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,53.38
341406,Ashwood Park,2024-01-13T23:10:00.000+00:00,busbar,,L3 Current (Min),A,58.62
341406,Ashwood Park,2024-01-13T23:10:00.000+00:00,busbar,,L3 Current (Max),A,106.62
341406,Ashwood Park,2024-01-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.38
341406,Ashwood Park,2024-01-13T23:10:00.000+00:00,busbar,,L2 Current (Min),A,36.25
341406,Ashwood Park,2024-01-13T23:10:00.000+00:00,busbar,,L2 Current (Max),A,56.62
341406,Ashwood Park,2024-01-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.25
341406,Ashwood Park,2024-01-13T23:10:00.000+00:00,busbar,,L1 Current (Min),A,43.88
341406,Ashwood Park,2024-01-13T23:10:00.000+00:00,busbar,,L1 Current (Max),A,76.88
341406,Ashwood Park,2024-01-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
341406,Ashwood Park,2024-01-13T23:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T23:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.06
341406,Ashwood Park,2024-01-13T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.87
341406,Ashwood Park,2024-01-13T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.81
341406,Ashwood Park,2024-01-13T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99805
341406,Ashwood Park,2024-01-13T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97137
341406,Ashwood Park,2024-01-13T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91525
341406,Ashwood Park,2024-01-13T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
341406,Ashwood Park,2024-01-13T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-13T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
341406,Ashwood Park,2024-01-13T23:00:00.000+00:00,feeder,3,N Current (Min),A,12.88
341406,Ashwood Park,2024-01-13T23:00:00.000+00:00,feeder,3,N Current (Max),A,29.88
341406,Ashwood Park,2024-01-13T23:00:00.000+00:00,feeder,3,N Current (RMS),A,21.5
341406,Ashwood Park,2024-01-13T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,30.5
341406,Ashwood Park,2024-01-13T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,40.38
341406,Ashwood Park,2024-01-13T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.75
341406,Ashwood Park,2024-01-13T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,14.0
341406,Ashwood Park,2024-01-13T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,26.62
341406,Ashwood Park,2024-01-13T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.75
341406,Ashwood Park,2024-01-13T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.75
341406,Ashwood Park,2024-01-13T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,13.88
341406,Ashwood Park,2024-01-13T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.25
341406,Ashwood Park,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-87.19
341406,Ashwood Park,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-83.19
341406,Ashwood Park,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.44
341406,Ashwood Park,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.05074
341406,Ashwood Park,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.01952
341406,Ashwood Park,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.11177
341406,Ashwood Park,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T23:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T23:00:00.000+00:00,feeder,2,N Current (Max),A,2.12
341406,Ashwood Park,2024-01-13T23:00:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
341406,Ashwood Park,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.13
341406,Ashwood Park,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.94
341406,Ashwood Park,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.63
341406,Ashwood Park,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94577
341406,Ashwood Park,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97015
341406,Ashwood Park,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98468
341406,Ashwood Park,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
341406,Ashwood Park,2024-01-13T23:00:00.000+00:00,feeder,1,N Current (Min),A,25.38
341406,Ashwood Park,2024-01-13T23:00:00.000+00:00,feeder,1,N Current (Max),A,17.5
341406,Ashwood Park,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,25.25
341406,Ashwood Park,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,37.0
341406,Ashwood Park,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.75
341406,Ashwood Park,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.25
341406,Ashwood Park,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,37.0
341406,Ashwood Park,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.38
341406,Ashwood Park,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,33.75
341406,Ashwood Park,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,51.38
341406,Ashwood Park,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.12
341406,Ashwood Park,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.02
341406,Ashwood Park,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.36
341406,Ashwood Park,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
341406,Ashwood Park,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.22
341406,Ashwood Park,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
341406,Ashwood Park,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
341406,Ashwood Park,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.23
341406,Ashwood Park,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.53
341406,Ashwood Park,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
341406,Ashwood Park,2024-01-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
341406,Ashwood Park,2024-01-13T23:00:00.000+00:00,busbar,,N Current (Min),A,19.62
341406,Ashwood Park,2024-01-13T23:00:00.000+00:00,busbar,,N Current (Max),A,37.38
341406,Ashwood Park,2024-01-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,23.25
341406,Ashwood Park,2024-01-13T23:00:00.000+00:00,busbar,,L3 Current (Min),A,55.5
341406,Ashwood Park,2024-01-13T23:00:00.000+00:00,busbar,,L3 Current (Max),A,76.5
341406,Ashwood Park,2024-01-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.88
341406,Ashwood Park,2024-01-13T23:00:00.000+00:00,busbar,,L2 Current (Min),A,44.12
341406,Ashwood Park,2024-01-13T23:00:00.000+00:00,busbar,,L2 Current (Max),A,57.12
341406,Ashwood Park,2024-01-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
341406,Ashwood Park,2024-01-13T23:00:00.000+00:00,busbar,,L1 Current (Min),A,39.25
341406,Ashwood Park,2024-01-13T23:00:00.000+00:00,busbar,,L1 Current (Max),A,56.75
341406,Ashwood Park,2024-01-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.38
341406,Ashwood Park,2024-01-13T23:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T23:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.5
341406,Ashwood Park,2024-01-13T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.25
341406,Ashwood Park,2024-01-13T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.75
341406,Ashwood Park,2024-01-13T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99805
341406,Ashwood Park,2024-01-13T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9696
341406,Ashwood Park,2024-01-13T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89203
341406,Ashwood Park,2024-01-13T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
341406,Ashwood Park,2024-01-13T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-13T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-13T22:50:00.000+00:00,feeder,3,N Current (Min),A,13.75
341406,Ashwood Park,2024-01-13T22:50:00.000+00:00,feeder,3,N Current (Max),A,29.38
341406,Ashwood Park,2024-01-13T22:50:00.000+00:00,feeder,3,N Current (RMS),A,20.62
341406,Ashwood Park,2024-01-13T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,29.75
341406,Ashwood Park,2024-01-13T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,40.25
341406,Ashwood Park,2024-01-13T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.38
341406,Ashwood Park,2024-01-13T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,14.0
341406,Ashwood Park,2024-01-13T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,24.25
341406,Ashwood Park,2024-01-13T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
341406,Ashwood Park,2024-01-13T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,4.88
341406,Ashwood Park,2024-01-13T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,16.88
341406,Ashwood Park,2024-01-13T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.25
341406,Ashwood Park,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.13
341406,Ashwood Park,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-67.75
341406,Ashwood Park,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-119.06
341406,Ashwood Park,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
