Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.02483
341406,Ashwood Park,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.12486
341406,Ashwood Park,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.07381
341406,Ashwood Park,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T22:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T22:50:00.000+00:00,feeder,2,N Current (Max),A,2.0
341406,Ashwood Park,2024-01-13T22:50:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
341406,Ashwood Park,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.44
341406,Ashwood Park,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.81
341406,Ashwood Park,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
341406,Ashwood Park,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92697
341406,Ashwood Park,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9718
341406,Ashwood Park,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97739
341406,Ashwood Park,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-13T22:50:00.000+00:00,feeder,1,N Current (Min),A,31.25
341406,Ashwood Park,2024-01-13T22:50:00.000+00:00,feeder,1,N Current (Max),A,19.0
341406,Ashwood Park,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.12
341406,Ashwood Park,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,34.0
341406,Ashwood Park,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.62
341406,Ashwood Park,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,28.0
341406,Ashwood Park,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,50.5
341406,Ashwood Park,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.62
341406,Ashwood Park,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,25.38
341406,Ashwood Park,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,49.62
341406,Ashwood Park,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.25
341406,Ashwood Park,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.5
341406,Ashwood Park,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
341406,Ashwood Park,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
341406,Ashwood Park,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.7
341406,Ashwood Park,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.3
341406,Ashwood Park,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
341406,Ashwood Park,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.7
341406,Ashwood Park,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
341406,Ashwood Park,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
341406,Ashwood Park,2024-01-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
341406,Ashwood Park,2024-01-13T22:50:00.000+00:00,busbar,,N Current (Min),A,19.25
341406,Ashwood Park,2024-01-13T22:50:00.000+00:00,busbar,,N Current (Max),A,40.38
341406,Ashwood Park,2024-01-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,23.5
341406,Ashwood Park,2024-01-13T22:50:00.000+00:00,busbar,,L3 Current (Min),A,45.0
341406,Ashwood Park,2024-01-13T22:50:00.000+00:00,busbar,,L3 Current (Max),A,73.5
341406,Ashwood Park,2024-01-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.38
341406,Ashwood Park,2024-01-13T22:50:00.000+00:00,busbar,,L2 Current (Min),A,44.0
341406,Ashwood Park,2024-01-13T22:50:00.000+00:00,busbar,,L2 Current (Max),A,70.0
341406,Ashwood Park,2024-01-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.62
341406,Ashwood Park,2024-01-13T22:50:00.000+00:00,busbar,,L1 Current (Min),A,30.75
341406,Ashwood Park,2024-01-13T22:50:00.000+00:00,busbar,,L1 Current (Max),A,61.0
341406,Ashwood Park,2024-01-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.38
341406,Ashwood Park,2024-01-13T22:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T22:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.19
341406,Ashwood Park,2024-01-13T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.31
341406,Ashwood Park,2024-01-13T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.0
341406,Ashwood Park,2024-01-13T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9595
341406,Ashwood Park,2024-01-13T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97937
341406,Ashwood Park,2024-01-13T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91458
341406,Ashwood Park,2024-01-13T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-13T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-13T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-13T22:40:00.000+00:00,feeder,3,N Current (Min),A,11.0
341406,Ashwood Park,2024-01-13T22:40:00.000+00:00,feeder,3,N Current (Max),A,29.0
341406,Ashwood Park,2024-01-13T22:40:00.000+00:00,feeder,3,N Current (RMS),A,20.12
341406,Ashwood Park,2024-01-13T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
341406,Ashwood Park,2024-01-13T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,39.25
341406,Ashwood Park,2024-01-13T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
341406,Ashwood Park,2024-01-13T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.5
341406,Ashwood Park,2024-01-13T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,24.38
341406,Ashwood Park,2024-01-13T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.12
341406,Ashwood Park,2024-01-13T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.0
341406,Ashwood Park,2024-01-13T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,26.5
341406,Ashwood Park,2024-01-13T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.75
341406,Ashwood Park,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,130.19
341406,Ashwood Park,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.75
341406,Ashwood Park,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.5
341406,Ashwood Park,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.02541
341406,Ashwood Park,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.34166
341406,Ashwood Park,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.0356
341406,Ashwood Park,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T22:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T22:40:00.000+00:00,feeder,2,N Current (Max),A,1.5
341406,Ashwood Park,2024-01-13T22:40:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
341406,Ashwood Park,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.5
341406,Ashwood Park,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.94
341406,Ashwood Park,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
341406,Ashwood Park,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.25
341406,Ashwood Park,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96701
341406,Ashwood Park,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9823
341406,Ashwood Park,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93176
341406,Ashwood Park,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-13T22:40:00.000+00:00,feeder,1,N Current (Min),A,40.25
341406,Ashwood Park,2024-01-13T22:40:00.000+00:00,feeder,1,N Current (Max),A,27.38
341406,Ashwood Park,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,28.88
341406,Ashwood Park,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,50.88
341406,Ashwood Park,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.12
341406,Ashwood Park,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,38.75
341406,Ashwood Park,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,57.5
341406,Ashwood Park,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
341406,Ashwood Park,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,14.38
341406,Ashwood Park,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,42.25
341406,Ashwood Park,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
341406,Ashwood Park,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.34
341406,Ashwood Park,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.86
341406,Ashwood Park,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
341406,Ashwood Park,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.98
341406,Ashwood Park,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
341406,Ashwood Park,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
341406,Ashwood Park,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.33
341406,Ashwood Park,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
341406,Ashwood Park,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
341406,Ashwood Park,2024-01-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-13T22:40:00.000+00:00,busbar,,N Current (Min),A,19.62
341406,Ashwood Park,2024-01-13T22:40:00.000+00:00,busbar,,N Current (Max),A,63.25
341406,Ashwood Park,2024-01-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,40.62
341406,Ashwood Park,2024-01-13T22:40:00.000+00:00,busbar,,L3 Current (Min),A,36.88
341406,Ashwood Park,2024-01-13T22:40:00.000+00:00,busbar,,L3 Current (Max),A,87.0
341406,Ashwood Park,2024-01-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.75
341406,Ashwood Park,2024-01-13T22:40:00.000+00:00,busbar,,L2 Current (Min),A,57.62
341406,Ashwood Park,2024-01-13T22:40:00.000+00:00,busbar,,L2 Current (Max),A,78.0
341406,Ashwood Park,2024-01-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.12
341406,Ashwood Park,2024-01-13T22:40:00.000+00:00,busbar,,L1 Current (Min),A,19.38
341406,Ashwood Park,2024-01-13T22:40:00.000+00:00,busbar,,L1 Current (Max),A,59.25
341406,Ashwood Park,2024-01-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.12
341406,Ashwood Park,2024-01-13T22:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T22:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.44
341406,Ashwood Park,2024-01-13T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.43
341406,Ashwood Park,2024-01-13T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.94
341406,Ashwood Park,2024-01-13T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92868
341406,Ashwood Park,2024-01-13T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97214
341406,Ashwood Park,2024-01-13T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96851
341406,Ashwood Park,2024-01-13T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-13T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-13T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-13T22:30:00.000+00:00,feeder,3,N Current (Min),A,6.25
341406,Ashwood Park,2024-01-13T22:30:00.000+00:00,feeder,3,N Current (Max),A,31.75
341406,Ashwood Park,2024-01-13T22:30:00.000+00:00,feeder,3,N Current (RMS),A,15.88
341406,Ashwood Park,2024-01-13T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
341406,Ashwood Park,2024-01-13T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,12.88
341406,Ashwood Park,2024-01-13T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.75
341406,Ashwood Park,2024-01-13T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.0
341406,Ashwood Park,2024-01-13T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,38.38
341406,Ashwood Park,2024-01-13T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.62
341406,Ashwood Park,2024-01-13T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,9.25
341406,Ashwood Park,2024-01-13T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,10.38
341406,Ashwood Park,2024-01-13T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.75
341406,Ashwood Park,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,130.5
341406,Ashwood Park,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.44
341406,Ashwood Park,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.5
341406,Ashwood Park,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.02693
341406,Ashwood Park,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.38497
341406,Ashwood Park,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.09648
341406,Ashwood Park,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T22:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T22:30:00.000+00:00,feeder,2,N Current (Max),A,2.25
341406,Ashwood Park,2024-01-13T22:30:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
341406,Ashwood Park,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.31
341406,Ashwood Park,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
341406,Ashwood Park,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.31
341406,Ashwood Park,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9809
341406,Ashwood Park,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98492
341406,Ashwood Park,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92337
341406,Ashwood Park,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-13T22:30:00.000+00:00,feeder,1,N Current (Min),A,41.62
341406,Ashwood Park,2024-01-13T22:30:00.000+00:00,feeder,1,N Current (Max),A,30.75
341406,Ashwood Park,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,33.38
341406,Ashwood Park,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,56.5
341406,Ashwood Park,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
341406,Ashwood Park,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,45.25
341406,Ashwood Park,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,54.12
341406,Ashwood Park,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
341406,Ashwood Park,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,15.12
341406,Ashwood Park,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,31.75
341406,Ashwood Park,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.25
341406,Ashwood Park,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
341406,Ashwood Park,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.08
341406,Ashwood Park,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
341406,Ashwood Park,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.98
341406,Ashwood Park,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.12
341406,Ashwood Park,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
341406,Ashwood Park,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
341406,Ashwood Park,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
341406,Ashwood Park,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
341406,Ashwood Park,2024-01-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-13T22:30:00.000+00:00,busbar,,N Current (Min),A,27.38
341406,Ashwood Park,2024-01-13T22:30:00.000+00:00,busbar,,N Current (Max),A,51.88
341406,Ashwood Park,2024-01-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
341406,Ashwood Park,2024-01-13T22:30:00.000+00:00,busbar,,L3 Current (Min),A,37.0
341406,Ashwood Park,2024-01-13T22:30:00.000+00:00,busbar,,L3 Current (Max),A,68.25
341406,Ashwood Park,2024-01-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.62
341406,Ashwood Park,2024-01-13T22:30:00.000+00:00,busbar,,L2 Current (Min),A,60.5
341406,Ashwood Park,2024-01-13T22:30:00.000+00:00,busbar,,L2 Current (Max),A,86.0
341406,Ashwood Park,2024-01-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.62
341406,Ashwood Park,2024-01-13T22:30:00.000+00:00,busbar,,L1 Current (Min),A,24.62
341406,Ashwood Park,2024-01-13T22:30:00.000+00:00,busbar,,L1 Current (Max),A,41.88
341406,Ashwood Park,2024-01-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
341406,Ashwood Park,2024-01-13T22:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T22:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.5
341406,Ashwood Park,2024-01-13T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.37
341406,Ashwood Park,2024-01-13T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.75
341406,Ashwood Park,2024-01-13T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97043
341406,Ashwood Park,2024-01-13T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96023
341406,Ashwood Park,2024-01-13T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97629
341406,Ashwood Park,2024-01-13T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-13T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-13T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-13T22:20:00.000+00:00,feeder,3,N Current (Min),A,5.38
341406,Ashwood Park,2024-01-13T22:20:00.000+00:00,feeder,3,N Current (Max),A,24.25
341406,Ashwood Park,2024-01-13T22:20:00.000+00:00,feeder,3,N Current (RMS),A,13.5
341406,Ashwood Park,2024-01-13T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
341406,Ashwood Park,2024-01-13T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,16.38
341406,Ashwood Park,2024-01-13T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.88
341406,Ashwood Park,2024-01-13T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,14.5
341406,Ashwood Park,2024-01-13T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,31.75
341406,Ashwood Park,2024-01-13T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.12
341406,Ashwood Park,2024-01-13T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,9.38
341406,Ashwood Park,2024-01-13T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,20.88
341406,Ashwood Park,2024-01-13T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
341406,Ashwood Park,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-160.0
341406,Ashwood Park,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.43
341406,Ashwood Park,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,39.13
341406,Ashwood Park,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.00511
341406,Ashwood Park,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.38015
341406,Ashwood Park,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.06813
341406,Ashwood Park,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T22:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T22:20:00.000+00:00,feeder,2,N Current (Max),A,3.62
341406,Ashwood Park,2024-01-13T22:20:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
341406,Ashwood Park,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
341406,Ashwood Park,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
341406,Ashwood Park,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
341406,Ashwood Park,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.75
341406,Ashwood Park,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98569
341406,Ashwood Park,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98187
341406,Ashwood Park,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95557
341406,Ashwood Park,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-13T22:20:00.000+00:00,feeder,1,N Current (Min),A,40.62
341406,Ashwood Park,2024-01-13T22:20:00.000+00:00,feeder,1,N Current (Max),A,24.75
341406,Ashwood Park,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,36.62
341406,Ashwood Park,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,63.5
341406,Ashwood Park,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
341406,Ashwood Park,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,39.25
341406,Ashwood Park,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,56.88
341406,Ashwood Park,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
341406,Ashwood Park,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,18.75
341406,Ashwood Park,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,33.25
341406,Ashwood Park,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
341406,Ashwood Park,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.56
341406,Ashwood Park,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.89
341406,Ashwood Park,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
341406,Ashwood Park,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.05
341406,Ashwood Park,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.77
341406,Ashwood Park,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
341406,Ashwood Park,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.83
341406,Ashwood Park,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.73
341406,Ashwood Park,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
341406,Ashwood Park,2024-01-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341406,Ashwood Park,2024-01-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-13T22:20:00.000+00:00,busbar,,N Current (Min),A,20.5
341406,Ashwood Park,2024-01-13T22:20:00.000+00:00,busbar,,N Current (Max),A,46.75
341406,Ashwood Park,2024-01-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,31.38
341406,Ashwood Park,2024-01-13T22:20:00.000+00:00,busbar,,L3 Current (Min),A,48.5
341406,Ashwood Park,2024-01-13T22:20:00.000+00:00,busbar,,L3 Current (Max),A,76.0
341406,Ashwood Park,2024-01-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.75
341406,Ashwood Park,2024-01-13T22:20:00.000+00:00,busbar,,L2 Current (Min),A,54.88
341406,Ashwood Park,2024-01-13T22:20:00.000+00:00,busbar,,L2 Current (Max),A,81.12
341406,Ashwood Park,2024-01-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.62
341406,Ashwood Park,2024-01-13T22:20:00.000+00:00,busbar,,L1 Current (Min),A,28.38
341406,Ashwood Park,2024-01-13T22:20:00.000+00:00,busbar,,L1 Current (Max),A,47.62
341406,Ashwood Park,2024-01-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
341406,Ashwood Park,2024-01-13T22:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T22:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.25
341406,Ashwood Park,2024-01-13T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.87
341406,Ashwood Park,2024-01-13T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.06
341406,Ashwood Park,2024-01-13T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99265
341406,Ashwood Park,2024-01-13T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96493
341406,Ashwood Park,2024-01-13T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98767
341406,Ashwood Park,2024-01-13T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-13T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-13T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-13T22:10:00.000+00:00,feeder,3,N Current (Min),A,8.38
341406,Ashwood Park,2024-01-13T22:10:00.000+00:00,feeder,3,N Current (Max),A,19.75
341406,Ashwood Park,2024-01-13T22:10:00.000+00:00,feeder,3,N Current (RMS),A,12.0
341406,Ashwood Park,2024-01-13T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.5
341406,Ashwood Park,2024-01-13T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,13.25
341406,Ashwood Park,2024-01-13T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.25
341406,Ashwood Park,2024-01-13T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.62
341406,Ashwood Park,2024-01-13T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,33.25
341406,Ashwood Park,2024-01-13T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.38
341406,Ashwood Park,2024-01-13T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.0
341406,Ashwood Park,2024-01-13T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,16.5
341406,Ashwood Park,2024-01-13T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.62
341406,Ashwood Park,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-162.06
341406,Ashwood Park,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.37
341406,Ashwood Park,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,93.0
341406,Ashwood Park,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.01707
341406,Ashwood Park,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.34679
341406,Ashwood Park,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.04137
341406,Ashwood Park,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T22:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T22:10:00.000+00:00,feeder,2,N Current (Max),A,4.5
341406,Ashwood Park,2024-01-13T22:10:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.12
341406,Ashwood Park,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.38
341406,Ashwood Park,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.87
341406,Ashwood Park,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
341406,Ashwood Park,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.37
341406,Ashwood Park,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98151
341406,Ashwood Park,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97687
341406,Ashwood Park,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97165
341406,Ashwood Park,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-13T22:10:00.000+00:00,feeder,1,N Current (Min),A,33.25
341406,Ashwood Park,2024-01-13T22:10:00.000+00:00,feeder,1,N Current (Max),A,18.75
341406,Ashwood Park,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,33.62
341406,Ashwood Park,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,44.0
341406,Ashwood Park,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.12
341406,Ashwood Park,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,37.5
341406,Ashwood Park,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,63.12
341406,Ashwood Park,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.75
341406,Ashwood Park,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,17.62
341406,Ashwood Park,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,38.38
341406,Ashwood Park,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.12
341406,Ashwood Park,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
341406,Ashwood Park,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
341406,Ashwood Park,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
341406,Ashwood Park,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.11
341406,Ashwood Park,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.19
341406,Ashwood Park,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
341406,Ashwood Park,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.34
341406,Ashwood Park,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
341406,Ashwood Park,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
341406,Ashwood Park,2024-01-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341406,Ashwood Park,2024-01-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
341406,Ashwood Park,2024-01-13T22:10:00.000+00:00,busbar,,N Current (Min),A,19.25
341406,Ashwood Park,2024-01-13T22:10:00.000+00:00,busbar,,N Current (Max),A,48.38
341406,Ashwood Park,2024-01-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,28.0
341406,Ashwood Park,2024-01-13T22:10:00.000+00:00,busbar,,L3 Current (Min),A,46.25
341406,Ashwood Park,2024-01-13T22:10:00.000+00:00,busbar,,L3 Current (Max),A,56.12
341406,Ashwood Park,2024-01-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.38
341406,Ashwood Park,2024-01-13T22:10:00.000+00:00,busbar,,L2 Current (Min),A,57.25
341406,Ashwood Park,2024-01-13T22:10:00.000+00:00,busbar,,L2 Current (Max),A,89.75
341406,Ashwood Park,2024-01-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.12
341406,Ashwood Park,2024-01-13T22:10:00.000+00:00,busbar,,L1 Current (Min),A,28.0
341406,Ashwood Park,2024-01-13T22:10:00.000+00:00,busbar,,L1 Current (Max),A,53.0
341406,Ashwood Park,2024-01-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.62
341406,Ashwood Park,2024-01-13T22:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T22:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.0
341406,Ashwood Park,2024-01-13T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.19
341406,Ashwood Park,2024-01-13T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
341406,Ashwood Park,2024-01-13T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99274
341406,Ashwood Park,2024-01-13T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95868
341406,Ashwood Park,2024-01-13T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98727
341406,Ashwood Park,2024-01-13T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-13T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-13T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-13T22:00:00.000+00:00,feeder,3,N Current (Min),A,6.5
341406,Ashwood Park,2024-01-13T22:00:00.000+00:00,feeder,3,N Current (Max),A,20.88
341406,Ashwood Park,2024-01-13T22:00:00.000+00:00,feeder,3,N Current (RMS),A,12.0
341406,Ashwood Park,2024-01-13T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.62
341406,Ashwood Park,2024-01-13T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,19.62
341406,Ashwood Park,2024-01-13T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.25
341406,Ashwood Park,2024-01-13T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.62
341406,Ashwood Park,2024-01-13T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,27.25
341406,Ashwood Park,2024-01-13T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.38
341406,Ashwood Park,2024-01-13T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.5
341406,Ashwood Park,2024-01-13T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,29.12
341406,Ashwood Park,2024-01-13T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.25
341406,Ashwood Park,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,68.88
341406,Ashwood Park,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.75
341406,Ashwood Park,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.56
341406,Ashwood Park,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.02254
341406,Ashwood Park,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.4931
341406,Ashwood Park,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.08867
341406,Ashwood Park,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T22:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T22:00:00.000+00:00,feeder,2,N Current (Max),A,2.0
341406,Ashwood Park,2024-01-13T22:00:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
341406,Ashwood Park,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
