Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
341406,Ashwood Park,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
341406,Ashwood Park,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
341406,Ashwood Park,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98138
341406,Ashwood Park,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99319
341406,Ashwood Park,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98822
341406,Ashwood Park,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
341406,Ashwood Park,2024-01-13T22:00:00.000+00:00,feeder,1,N Current (Min),A,58.88
341406,Ashwood Park,2024-01-13T22:00:00.000+00:00,feeder,1,N Current (Max),A,40.62
341406,Ashwood Park,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,23.75
341406,Ashwood Park,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,42.62
341406,Ashwood Park,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
341406,Ashwood Park,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,57.12
341406,Ashwood Park,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,90.0
341406,Ashwood Park,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,72.75
341406,Ashwood Park,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.38
341406,Ashwood Park,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,56.5
341406,Ashwood Park,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.12
341406,Ashwood Park,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.89
341406,Ashwood Park,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.39
341406,Ashwood Park,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
341406,Ashwood Park,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.77
341406,Ashwood Park,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.52
341406,Ashwood Park,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
341406,Ashwood Park,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
341406,Ashwood Park,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
341406,Ashwood Park,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
341406,Ashwood Park,2024-01-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
341406,Ashwood Park,2024-01-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
341406,Ashwood Park,2024-01-13T22:00:00.000+00:00,busbar,,N Current (Min),A,28.88
341406,Ashwood Park,2024-01-13T22:00:00.000+00:00,busbar,,N Current (Max),A,68.88
341406,Ashwood Park,2024-01-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,49.62
341406,Ashwood Park,2024-01-13T22:00:00.000+00:00,busbar,,L3 Current (Min),A,35.62
341406,Ashwood Park,2024-01-13T22:00:00.000+00:00,busbar,,L3 Current (Max),A,54.75
341406,Ashwood Park,2024-01-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.25
341406,Ashwood Park,2024-01-13T22:00:00.000+00:00,busbar,,L2 Current (Min),A,77.38
341406,Ashwood Park,2024-01-13T22:00:00.000+00:00,busbar,,L2 Current (Max),A,112.5
341406,Ashwood Park,2024-01-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
341406,Ashwood Park,2024-01-13T22:00:00.000+00:00,busbar,,L1 Current (Min),A,43.0
341406,Ashwood Park,2024-01-13T22:00:00.000+00:00,busbar,,L1 Current (Max),A,68.0
341406,Ashwood Park,2024-01-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
341406,Ashwood Park,2024-01-13T22:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T22:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.25
341406,Ashwood Park,2024-01-13T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.44
341406,Ashwood Park,2024-01-13T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.13
341406,Ashwood Park,2024-01-13T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95615
341406,Ashwood Park,2024-01-13T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96786
341406,Ashwood Park,2024-01-13T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.978
341406,Ashwood Park,2024-01-13T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-13T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-13T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-13T21:50:00.000+00:00,feeder,3,N Current (Min),A,5.75
341406,Ashwood Park,2024-01-13T21:50:00.000+00:00,feeder,3,N Current (Max),A,26.62
341406,Ashwood Park,2024-01-13T21:50:00.000+00:00,feeder,3,N Current (RMS),A,16.62
341406,Ashwood Park,2024-01-13T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
341406,Ashwood Park,2024-01-13T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,12.62
341406,Ashwood Park,2024-01-13T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.88
341406,Ashwood Park,2024-01-13T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,14.62
341406,Ashwood Park,2024-01-13T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,31.5
341406,Ashwood Park,2024-01-13T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.62
341406,Ashwood Park,2024-01-13T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,9.75
341406,Ashwood Park,2024-01-13T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,13.62
341406,Ashwood Park,2024-01-13T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
341406,Ashwood Park,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,84.44
341406,Ashwood Park,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
341406,Ashwood Park,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-40.81
341406,Ashwood Park,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.02217
341406,Ashwood Park,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.55221
341406,Ashwood Park,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.11757
341406,Ashwood Park,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T21:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T21:50:00.000+00:00,feeder,2,N Current (Max),A,2.62
341406,Ashwood Park,2024-01-13T21:50:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
341406,Ashwood Park,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.19
341406,Ashwood Park,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
341406,Ashwood Park,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
341406,Ashwood Park,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97189
341406,Ashwood Park,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99493
341406,Ashwood Park,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98581
341406,Ashwood Park,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
341406,Ashwood Park,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
341406,Ashwood Park,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
341406,Ashwood Park,2024-01-13T21:50:00.000+00:00,feeder,1,N Current (Min),A,62.88
341406,Ashwood Park,2024-01-13T21:50:00.000+00:00,feeder,1,N Current (Max),A,48.88
341406,Ashwood Park,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.25
341406,Ashwood Park,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,40.0
341406,Ashwood Park,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.12
341406,Ashwood Park,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,69.88
341406,Ashwood Park,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,96.25
341406,Ashwood Park,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,82.62
341406,Ashwood Park,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,40.38
341406,Ashwood Park,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,66.38
341406,Ashwood Park,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.38
341406,Ashwood Park,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.55
341406,Ashwood Park,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.72
341406,Ashwood Park,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
341406,Ashwood Park,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
341406,Ashwood Park,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
341406,Ashwood Park,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
341406,Ashwood Park,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.23
341406,Ashwood Park,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.52
341406,Ashwood Park,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
341406,Ashwood Park,2024-01-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
341406,Ashwood Park,2024-01-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
341406,Ashwood Park,2024-01-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
341406,Ashwood Park,2024-01-13T21:50:00.000+00:00,busbar,,N Current (Min),A,55.0
341406,Ashwood Park,2024-01-13T21:50:00.000+00:00,busbar,,N Current (Max),A,76.12
341406,Ashwood Park,2024-01-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,65.12
341406,Ashwood Park,2024-01-13T21:50:00.000+00:00,busbar,,L3 Current (Min),A,26.5
341406,Ashwood Park,2024-01-13T21:50:00.000+00:00,busbar,,L3 Current (Max),A,52.0
341406,Ashwood Park,2024-01-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
341406,Ashwood Park,2024-01-13T21:50:00.000+00:00,busbar,,L2 Current (Min),A,98.25
341406,Ashwood Park,2024-01-13T21:50:00.000+00:00,busbar,,L2 Current (Max),A,116.75
341406,Ashwood Park,2024-01-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.12
341406,Ashwood Park,2024-01-13T21:50:00.000+00:00,busbar,,L1 Current (Min),A,50.38
341406,Ashwood Park,2024-01-13T21:50:00.000+00:00,busbar,,L1 Current (Max),A,77.0
341406,Ashwood Park,2024-01-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.88
341406,Ashwood Park,2024-01-13T21:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T21:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.94
341406,Ashwood Park,2024-01-13T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.69
341406,Ashwood Park,2024-01-13T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.69
341406,Ashwood Park,2024-01-13T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94128
341406,Ashwood Park,2024-01-13T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97131
341406,Ashwood Park,2024-01-13T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98062
341406,Ashwood Park,2024-01-13T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-13T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-13T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-13T21:40:00.000+00:00,feeder,3,N Current (Min),A,9.38
341406,Ashwood Park,2024-01-13T21:40:00.000+00:00,feeder,3,N Current (Max),A,27.88
341406,Ashwood Park,2024-01-13T21:40:00.000+00:00,feeder,3,N Current (RMS),A,22.88
341406,Ashwood Park,2024-01-13T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
341406,Ashwood Park,2024-01-13T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,12.62
341406,Ashwood Park,2024-01-13T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.62
341406,Ashwood Park,2024-01-13T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,20.38
341406,Ashwood Park,2024-01-13T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,32.62
341406,Ashwood Park,2024-01-13T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.62
341406,Ashwood Park,2024-01-13T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.62
341406,Ashwood Park,2024-01-13T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,17.38
341406,Ashwood Park,2024-01-13T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
341406,Ashwood Park,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-37.19
341406,Ashwood Park,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-42.38
341406,Ashwood Park,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,29.56
341406,Ashwood Park,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.02513
341406,Ashwood Park,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.4041
341406,Ashwood Park,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.08489
341406,Ashwood Park,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T21:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T21:40:00.000+00:00,feeder,2,N Current (Max),A,3.25
341406,Ashwood Park,2024-01-13T21:40:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
341406,Ashwood Park,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
341406,Ashwood Park,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
341406,Ashwood Park,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.37
341406,Ashwood Park,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97913
341406,Ashwood Park,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99033
341406,Ashwood Park,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98788
341406,Ashwood Park,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
341406,Ashwood Park,2024-01-13T21:40:00.000+00:00,feeder,1,N Current (Min),A,53.12
341406,Ashwood Park,2024-01-13T21:40:00.000+00:00,feeder,1,N Current (Max),A,37.0
341406,Ashwood Park,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,24.0
341406,Ashwood Park,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,42.75
341406,Ashwood Park,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.75
341406,Ashwood Park,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,49.25
341406,Ashwood Park,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,78.38
341406,Ashwood Park,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.12
341406,Ashwood Park,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,28.12
341406,Ashwood Park,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,85.0
341406,Ashwood Park,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.75
341406,Ashwood Park,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.27
341406,Ashwood Park,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
341406,Ashwood Park,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
341406,Ashwood Park,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.14
341406,Ashwood Park,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.33
341406,Ashwood Park,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
341406,Ashwood Park,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
341406,Ashwood Park,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
341406,Ashwood Park,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
341406,Ashwood Park,2024-01-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
341406,Ashwood Park,2024-01-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
341406,Ashwood Park,2024-01-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
341406,Ashwood Park,2024-01-13T21:40:00.000+00:00,busbar,,N Current (Min),A,45.5
341406,Ashwood Park,2024-01-13T21:40:00.000+00:00,busbar,,N Current (Max),A,70.5
341406,Ashwood Park,2024-01-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
341406,Ashwood Park,2024-01-13T21:40:00.000+00:00,busbar,,L3 Current (Min),A,27.38
341406,Ashwood Park,2024-01-13T21:40:00.000+00:00,busbar,,L3 Current (Max),A,46.12
341406,Ashwood Park,2024-01-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.38
341406,Ashwood Park,2024-01-13T21:40:00.000+00:00,busbar,,L2 Current (Min),A,70.12
341406,Ashwood Park,2024-01-13T21:40:00.000+00:00,busbar,,L2 Current (Max),A,108.75
341406,Ashwood Park,2024-01-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.75
341406,Ashwood Park,2024-01-13T21:40:00.000+00:00,busbar,,L1 Current (Min),A,38.38
341406,Ashwood Park,2024-01-13T21:40:00.000+00:00,busbar,,L1 Current (Max),A,96.25
341406,Ashwood Park,2024-01-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.25
341406,Ashwood Park,2024-01-13T21:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T21:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.93
341406,Ashwood Park,2024-01-13T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.56
341406,Ashwood Park,2024-01-13T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.5
341406,Ashwood Park,2024-01-13T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90268
341406,Ashwood Park,2024-01-13T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95697
341406,Ashwood Park,2024-01-13T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98233
341406,Ashwood Park,2024-01-13T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-13T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-13T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-13T21:30:00.000+00:00,feeder,3,N Current (Min),A,13.38
341406,Ashwood Park,2024-01-13T21:30:00.000+00:00,feeder,3,N Current (Max),A,27.88
341406,Ashwood Park,2024-01-13T21:30:00.000+00:00,feeder,3,N Current (RMS),A,19.38
341406,Ashwood Park,2024-01-13T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
341406,Ashwood Park,2024-01-13T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,3.5
341406,Ashwood Park,2024-01-13T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.25
341406,Ashwood Park,2024-01-13T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.0
341406,Ashwood Park,2024-01-13T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,27.75
341406,Ashwood Park,2024-01-13T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
341406,Ashwood Park,2024-01-13T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,9.88
341406,Ashwood Park,2024-01-13T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,22.62
341406,Ashwood Park,2024-01-13T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
341406,Ashwood Park,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,33.5
341406,Ashwood Park,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-62.94
341406,Ashwood Park,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.25
341406,Ashwood Park,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.0634
341406,Ashwood Park,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.32717
341406,Ashwood Park,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.07579
341406,Ashwood Park,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T21:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T21:30:00.000+00:00,feeder,2,N Current (Max),A,2.88
341406,Ashwood Park,2024-01-13T21:30:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
341406,Ashwood Park,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.69
341406,Ashwood Park,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
341406,Ashwood Park,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
341406,Ashwood Park,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95938
341406,Ashwood Park,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99374
341406,Ashwood Park,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99649
341406,Ashwood Park,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
341406,Ashwood Park,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
341406,Ashwood Park,2024-01-13T21:30:00.000+00:00,feeder,1,N Current (Min),A,71.0
341406,Ashwood Park,2024-01-13T21:30:00.000+00:00,feeder,1,N Current (Max),A,58.0
341406,Ashwood Park,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,23.25
341406,Ashwood Park,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,30.75
341406,Ashwood Park,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.38
341406,Ashwood Park,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,58.5
341406,Ashwood Park,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,90.0
341406,Ashwood Park,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,73.0
341406,Ashwood Park,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,72.25
341406,Ashwood Park,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,101.25
341406,Ashwood Park,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,87.12
341406,Ashwood Park,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.62
341406,Ashwood Park,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.94
341406,Ashwood Park,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
341406,Ashwood Park,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
341406,Ashwood Park,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.98
341406,Ashwood Park,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
341406,Ashwood Park,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.47
341406,Ashwood Park,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.28
341406,Ashwood Park,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
341406,Ashwood Park,2024-01-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
341406,Ashwood Park,2024-01-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
341406,Ashwood Park,2024-01-13T21:30:00.000+00:00,busbar,,N Current (Min),A,62.5
341406,Ashwood Park,2024-01-13T21:30:00.000+00:00,busbar,,N Current (Max),A,87.0
341406,Ashwood Park,2024-01-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,75.5
341406,Ashwood Park,2024-01-13T21:30:00.000+00:00,busbar,,L3 Current (Min),A,26.25
341406,Ashwood Park,2024-01-13T21:30:00.000+00:00,busbar,,L3 Current (Max),A,33.88
341406,Ashwood Park,2024-01-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.62
341406,Ashwood Park,2024-01-13T21:30:00.000+00:00,busbar,,L2 Current (Min),A,81.62
341406,Ashwood Park,2024-01-13T21:30:00.000+00:00,busbar,,L2 Current (Max),A,107.75
341406,Ashwood Park,2024-01-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.25
341406,Ashwood Park,2024-01-13T21:30:00.000+00:00,busbar,,L1 Current (Min),A,82.25
341406,Ashwood Park,2024-01-13T21:30:00.000+00:00,busbar,,L1 Current (Max),A,117.62
341406,Ashwood Park,2024-01-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.12
341406,Ashwood Park,2024-01-13T21:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T21:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.44
341406,Ashwood Park,2024-01-13T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.25
341406,Ashwood Park,2024-01-13T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
341406,Ashwood Park,2024-01-13T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84344
341406,Ashwood Park,2024-01-13T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95871
341406,Ashwood Park,2024-01-13T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98944
341406,Ashwood Park,2024-01-13T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-13T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-13T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-13T21:20:00.000+00:00,feeder,3,N Current (Min),A,14.62
341406,Ashwood Park,2024-01-13T21:20:00.000+00:00,feeder,3,N Current (Max),A,33.0
341406,Ashwood Park,2024-01-13T21:20:00.000+00:00,feeder,3,N Current (RMS),A,24.0
341406,Ashwood Park,2024-01-13T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
341406,Ashwood Park,2024-01-13T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,10.0
341406,Ashwood Park,2024-01-13T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
341406,Ashwood Park,2024-01-13T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.5
341406,Ashwood Park,2024-01-13T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,28.62
341406,Ashwood Park,2024-01-13T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
341406,Ashwood Park,2024-01-13T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.12
341406,Ashwood Park,2024-01-13T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,33.25
341406,Ashwood Park,2024-01-13T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.88
341406,Ashwood Park,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.44
341406,Ashwood Park,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-68.06
341406,Ashwood Park,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.38
341406,Ashwood Park,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.06679
341406,Ashwood Park,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.24819
341406,Ashwood Park,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.09871
341406,Ashwood Park,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T21:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T21:20:00.000+00:00,feeder,2,N Current (Max),A,2.0
341406,Ashwood Park,2024-01-13T21:20:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
341406,Ashwood Park,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.5
341406,Ashwood Park,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
341406,Ashwood Park,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
341406,Ashwood Park,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96768
341406,Ashwood Park,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9931
341406,Ashwood Park,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99756
341406,Ashwood Park,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
341406,Ashwood Park,2024-01-13T21:20:00.000+00:00,feeder,1,N Current (Min),A,65.12
341406,Ashwood Park,2024-01-13T21:20:00.000+00:00,feeder,1,N Current (Max),A,53.38
341406,Ashwood Park,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,25.5
341406,Ashwood Park,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,35.12
341406,Ashwood Park,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
341406,Ashwood Park,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,63.75
341406,Ashwood Park,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,78.75
341406,Ashwood Park,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.75
341406,Ashwood Park,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,74.38
341406,Ashwood Park,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,105.62
341406,Ashwood Park,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,87.5
341406,Ashwood Park,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.45
341406,Ashwood Park,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.73
341406,Ashwood Park,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
341406,Ashwood Park,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.5
341406,Ashwood Park,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.08
341406,Ashwood Park,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
341406,Ashwood Park,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.08
341406,Ashwood Park,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.2
341406,Ashwood Park,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
341406,Ashwood Park,2024-01-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
341406,Ashwood Park,2024-01-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
341406,Ashwood Park,2024-01-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
341406,Ashwood Park,2024-01-13T21:20:00.000+00:00,busbar,,N Current (Min),A,64.0
341406,Ashwood Park,2024-01-13T21:20:00.000+00:00,busbar,,N Current (Max),A,94.12
341406,Ashwood Park,2024-01-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,76.25
341406,Ashwood Park,2024-01-13T21:20:00.000+00:00,busbar,,L3 Current (Min),A,28.88
341406,Ashwood Park,2024-01-13T21:20:00.000+00:00,busbar,,L3 Current (Max),A,40.75
341406,Ashwood Park,2024-01-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.38
341406,Ashwood Park,2024-01-13T21:20:00.000+00:00,busbar,,L2 Current (Min),A,85.38
341406,Ashwood Park,2024-01-13T21:20:00.000+00:00,busbar,,L2 Current (Max),A,103.0
341406,Ashwood Park,2024-01-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.62
341406,Ashwood Park,2024-01-13T21:20:00.000+00:00,busbar,,L1 Current (Min),A,89.75
341406,Ashwood Park,2024-01-13T21:20:00.000+00:00,busbar,,L1 Current (Max),A,136.25
341406,Ashwood Park,2024-01-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.38
341406,Ashwood Park,2024-01-13T21:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T21:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.81
341406,Ashwood Park,2024-01-13T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.75
341406,Ashwood Park,2024-01-13T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.19
341406,Ashwood Park,2024-01-13T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87836
341406,Ashwood Park,2024-01-13T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95959
341406,Ashwood Park,2024-01-13T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99261
341406,Ashwood Park,2024-01-13T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-13T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-13T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-13T21:10:00.000+00:00,feeder,3,N Current (Min),A,17.75
341406,Ashwood Park,2024-01-13T21:10:00.000+00:00,feeder,3,N Current (Max),A,29.88
341406,Ashwood Park,2024-01-13T21:10:00.000+00:00,feeder,3,N Current (RMS),A,23.12
341406,Ashwood Park,2024-01-13T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
341406,Ashwood Park,2024-01-13T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,9.75
341406,Ashwood Park,2024-01-13T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.75
341406,Ashwood Park,2024-01-13T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,20.12
341406,Ashwood Park,2024-01-13T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,33.25
341406,Ashwood Park,2024-01-13T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.12
341406,Ashwood Park,2024-01-13T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,17.88
341406,Ashwood Park,2024-01-13T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,21.75
341406,Ashwood Park,2024-01-13T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.62
341406,Ashwood Park,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,156.37
341406,Ashwood Park,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-57.81
341406,Ashwood Park,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.25
341406,Ashwood Park,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.06957
341406,Ashwood Park,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.22329
341406,Ashwood Park,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.09133
341406,Ashwood Park,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T21:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T21:10:00.000+00:00,feeder,2,N Current (Max),A,1.25
341406,Ashwood Park,2024-01-13T21:10:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
341406,Ashwood Park,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
341406,Ashwood Park,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.94
341406,Ashwood Park,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
341406,Ashwood Park,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.81
341406,Ashwood Park,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97397
341406,Ashwood Park,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99268
341406,Ashwood Park,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9982
341406,Ashwood Park,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
341406,Ashwood Park,2024-01-13T21:10:00.000+00:00,feeder,1,N Current (Min),A,70.12
341406,Ashwood Park,2024-01-13T21:10:00.000+00:00,feeder,1,N Current (Max),A,57.62
341406,Ashwood Park,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,29.25
341406,Ashwood Park,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,58.5
341406,Ashwood Park,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.88
341406,Ashwood Park,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,53.25
