Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,88.38
341406,Ashwood Park,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.38
341406,Ashwood Park,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,87.12
341406,Ashwood Park,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,111.5
341406,Ashwood Park,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,98.25
341406,Ashwood Park,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.61
341406,Ashwood Park,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
341406,Ashwood Park,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
341406,Ashwood Park,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.92
341406,Ashwood Park,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.33
341406,Ashwood Park,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
341406,Ashwood Park,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.84
341406,Ashwood Park,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.39
341406,Ashwood Park,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
341406,Ashwood Park,2024-01-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
341406,Ashwood Park,2024-01-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
341406,Ashwood Park,2024-01-13T21:10:00.000+00:00,busbar,,N Current (Min),A,61.38
341406,Ashwood Park,2024-01-13T21:10:00.000+00:00,busbar,,N Current (Max),A,89.38
341406,Ashwood Park,2024-01-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,77.88
341406,Ashwood Park,2024-01-13T21:10:00.000+00:00,busbar,,L3 Current (Min),A,32.62
341406,Ashwood Park,2024-01-13T21:10:00.000+00:00,busbar,,L3 Current (Max),A,61.88
341406,Ashwood Park,2024-01-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
341406,Ashwood Park,2024-01-13T21:10:00.000+00:00,busbar,,L2 Current (Min),A,82.5
341406,Ashwood Park,2024-01-13T21:10:00.000+00:00,busbar,,L2 Current (Max),A,110.75
341406,Ashwood Park,2024-01-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.38
341406,Ashwood Park,2024-01-13T21:10:00.000+00:00,busbar,,L1 Current (Min),A,105.75
341406,Ashwood Park,2024-01-13T21:10:00.000+00:00,busbar,,L1 Current (Max),A,130.88
341406,Ashwood Park,2024-01-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
341406,Ashwood Park,2024-01-13T21:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T21:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.87
341406,Ashwood Park,2024-01-13T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.75
341406,Ashwood Park,2024-01-13T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.12
341406,Ashwood Park,2024-01-13T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82553
341406,Ashwood Park,2024-01-13T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96854
341406,Ashwood Park,2024-01-13T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99316
341406,Ashwood Park,2024-01-13T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-13T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-13T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-13T21:00:00.000+00:00,feeder,3,N Current (Min),A,16.38
341406,Ashwood Park,2024-01-13T21:00:00.000+00:00,feeder,3,N Current (Max),A,30.25
341406,Ashwood Park,2024-01-13T21:00:00.000+00:00,feeder,3,N Current (RMS),A,21.12
341406,Ashwood Park,2024-01-13T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
341406,Ashwood Park,2024-01-13T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,10.5
341406,Ashwood Park,2024-01-13T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.62
341406,Ashwood Park,2024-01-13T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,18.88
341406,Ashwood Park,2024-01-13T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,28.62
341406,Ashwood Park,2024-01-13T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.25
341406,Ashwood Park,2024-01-13T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,14.38
341406,Ashwood Park,2024-01-13T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,25.88
341406,Ashwood Park,2024-01-13T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.88
341406,Ashwood Park,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,151.25
341406,Ashwood Park,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-69.81
341406,Ashwood Park,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,156.25
341406,Ashwood Park,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.06587
341406,Ashwood Park,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.21175
341406,Ashwood Park,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.03221
341406,Ashwood Park,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T21:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T21:00:00.000+00:00,feeder,2,N Current (Max),A,3.0
341406,Ashwood Park,2024-01-13T21:00:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
341406,Ashwood Park,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.63
341406,Ashwood Park,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
341406,Ashwood Park,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.31
341406,Ashwood Park,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98523
341406,Ashwood Park,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99045
341406,Ashwood Park,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99734
341406,Ashwood Park,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
341406,Ashwood Park,2024-01-13T21:00:00.000+00:00,feeder,1,N Current (Min),A,60.88
341406,Ashwood Park,2024-01-13T21:00:00.000+00:00,feeder,1,N Current (Max),A,40.62
341406,Ashwood Park,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,36.62
341406,Ashwood Park,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,63.12
341406,Ashwood Park,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.75
341406,Ashwood Park,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,49.0
341406,Ashwood Park,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,66.88
341406,Ashwood Park,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.75
341406,Ashwood Park,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,84.25
341406,Ashwood Park,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,106.25
341406,Ashwood Park,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,92.88
341406,Ashwood Park,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.5
341406,Ashwood Park,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.45
341406,Ashwood Park,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
341406,Ashwood Park,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.09
341406,Ashwood Park,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.19
341406,Ashwood Park,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
341406,Ashwood Park,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.64
341406,Ashwood Park,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.03
341406,Ashwood Park,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
341406,Ashwood Park,2024-01-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
341406,Ashwood Park,2024-01-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
341406,Ashwood Park,2024-01-13T21:00:00.000+00:00,busbar,,N Current (Min),A,36.38
341406,Ashwood Park,2024-01-13T21:00:00.000+00:00,busbar,,N Current (Max),A,86.0
341406,Ashwood Park,2024-01-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,54.62
341406,Ashwood Park,2024-01-13T21:00:00.000+00:00,busbar,,L3 Current (Min),A,40.12
341406,Ashwood Park,2024-01-13T21:00:00.000+00:00,busbar,,L3 Current (Max),A,66.38
341406,Ashwood Park,2024-01-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
341406,Ashwood Park,2024-01-13T21:00:00.000+00:00,busbar,,L2 Current (Min),A,70.12
341406,Ashwood Park,2024-01-13T21:00:00.000+00:00,busbar,,L2 Current (Max),A,92.12
341406,Ashwood Park,2024-01-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
341406,Ashwood Park,2024-01-13T21:00:00.000+00:00,busbar,,L1 Current (Min),A,99.75
341406,Ashwood Park,2024-01-13T21:00:00.000+00:00,busbar,,L1 Current (Max),A,128.38
341406,Ashwood Park,2024-01-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.75
341406,Ashwood Park,2024-01-13T21:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T21:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.62
341406,Ashwood Park,2024-01-13T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.44
341406,Ashwood Park,2024-01-13T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
341406,Ashwood Park,2024-01-13T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8345
341406,Ashwood Park,2024-01-13T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96902
341406,Ashwood Park,2024-01-13T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99554
341406,Ashwood Park,2024-01-13T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-13T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-13T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-13T20:50:00.000+00:00,feeder,3,N Current (Min),A,18.5
341406,Ashwood Park,2024-01-13T20:50:00.000+00:00,feeder,3,N Current (Max),A,44.75
341406,Ashwood Park,2024-01-13T20:50:00.000+00:00,feeder,3,N Current (RMS),A,28.25
341406,Ashwood Park,2024-01-13T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
341406,Ashwood Park,2024-01-13T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,4.0
341406,Ashwood Park,2024-01-13T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
341406,Ashwood Park,2024-01-13T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,20.5
341406,Ashwood Park,2024-01-13T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,38.62
341406,Ashwood Park,2024-01-13T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.12
341406,Ashwood Park,2024-01-13T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,15.38
341406,Ashwood Park,2024-01-13T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,48.25
341406,Ashwood Park,2024-01-13T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
341406,Ashwood Park,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,131.25
341406,Ashwood Park,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-46.38
341406,Ashwood Park,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,144.69
341406,Ashwood Park,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.06606
341406,Ashwood Park,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.13661
341406,Ashwood Park,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.07832
341406,Ashwood Park,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T20:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T20:50:00.000+00:00,feeder,2,N Current (Max),A,2.0
341406,Ashwood Park,2024-01-13T20:50:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
341406,Ashwood Park,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
341406,Ashwood Park,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
341406,Ashwood Park,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
341406,Ashwood Park,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99136
341406,Ashwood Park,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99069
341406,Ashwood Park,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9975
341406,Ashwood Park,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
341406,Ashwood Park,2024-01-13T20:50:00.000+00:00,feeder,1,N Current (Min),A,62.25
341406,Ashwood Park,2024-01-13T20:50:00.000+00:00,feeder,1,N Current (Max),A,44.75
341406,Ashwood Park,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,53.12
341406,Ashwood Park,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,70.38
341406,Ashwood Park,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.12
341406,Ashwood Park,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,57.0
341406,Ashwood Park,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,72.38
341406,Ashwood Park,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.5
341406,Ashwood Park,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,89.88
341406,Ashwood Park,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,124.25
341406,Ashwood Park,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,103.88
341406,Ashwood Park,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.39
341406,Ashwood Park,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.16
341406,Ashwood Park,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
341406,Ashwood Park,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.05
341406,Ashwood Park,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.53
341406,Ashwood Park,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
341406,Ashwood Park,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.95
341406,Ashwood Park,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.03
341406,Ashwood Park,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
341406,Ashwood Park,2024-01-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
341406,Ashwood Park,2024-01-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
341406,Ashwood Park,2024-01-13T20:50:00.000+00:00,busbar,,N Current (Min),A,40.12
341406,Ashwood Park,2024-01-13T20:50:00.000+00:00,busbar,,N Current (Max),A,87.5
341406,Ashwood Park,2024-01-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
341406,Ashwood Park,2024-01-13T20:50:00.000+00:00,busbar,,L3 Current (Min),A,56.38
341406,Ashwood Park,2024-01-13T20:50:00.000+00:00,busbar,,L3 Current (Max),A,73.88
341406,Ashwood Park,2024-01-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.25
341406,Ashwood Park,2024-01-13T20:50:00.000+00:00,busbar,,L2 Current (Min),A,82.25
341406,Ashwood Park,2024-01-13T20:50:00.000+00:00,busbar,,L2 Current (Max),A,100.75
341406,Ashwood Park,2024-01-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
341406,Ashwood Park,2024-01-13T20:50:00.000+00:00,busbar,,L1 Current (Min),A,105.5
341406,Ashwood Park,2024-01-13T20:50:00.000+00:00,busbar,,L1 Current (Max),A,156.25
341406,Ashwood Park,2024-01-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
341406,Ashwood Park,2024-01-13T20:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T20:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.87
341406,Ashwood Park,2024-01-13T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.31
341406,Ashwood Park,2024-01-13T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.88
341406,Ashwood Park,2024-01-13T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88717
341406,Ashwood Park,2024-01-13T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96884
341406,Ashwood Park,2024-01-13T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99524
341406,Ashwood Park,2024-01-13T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-13T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-13T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-13T20:40:00.000+00:00,feeder,3,N Current (Min),A,16.62
341406,Ashwood Park,2024-01-13T20:40:00.000+00:00,feeder,3,N Current (Max),A,33.0
341406,Ashwood Park,2024-01-13T20:40:00.000+00:00,feeder,3,N Current (RMS),A,24.12
341406,Ashwood Park,2024-01-13T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
341406,Ashwood Park,2024-01-13T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,9.62
341406,Ashwood Park,2024-01-13T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.75
341406,Ashwood Park,2024-01-13T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,18.5
341406,Ashwood Park,2024-01-13T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,33.88
341406,Ashwood Park,2024-01-13T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.88
341406,Ashwood Park,2024-01-13T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,19.75
341406,Ashwood Park,2024-01-13T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,34.75
341406,Ashwood Park,2024-01-13T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.12
341406,Ashwood Park,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,136.0
341406,Ashwood Park,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-85.63
341406,Ashwood Park,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,23.5
341406,Ashwood Park,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.02086
341406,Ashwood Park,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.17409
341406,Ashwood Park,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.18199
341406,Ashwood Park,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T20:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T20:40:00.000+00:00,feeder,2,N Current (Max),A,1.62
341406,Ashwood Park,2024-01-13T20:40:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.62
341406,Ashwood Park,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
341406,Ashwood Park,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
341406,Ashwood Park,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
341406,Ashwood Park,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
341406,Ashwood Park,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9924
341406,Ashwood Park,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99301
341406,Ashwood Park,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99551
341406,Ashwood Park,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
341406,Ashwood Park,2024-01-13T20:40:00.000+00:00,feeder,1,N Current (Min),A,78.12
341406,Ashwood Park,2024-01-13T20:40:00.000+00:00,feeder,1,N Current (Max),A,36.38
341406,Ashwood Park,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,62.38
341406,Ashwood Park,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,79.12
341406,Ashwood Park,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.0
341406,Ashwood Park,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,51.75
341406,Ashwood Park,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,76.75
341406,Ashwood Park,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.0
341406,Ashwood Park,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,62.88
341406,Ashwood Park,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,147.0
341406,Ashwood Park,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,95.12
341406,Ashwood Park,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.33
341406,Ashwood Park,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.05
341406,Ashwood Park,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
341406,Ashwood Park,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.89
341406,Ashwood Park,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.0
341406,Ashwood Park,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
341406,Ashwood Park,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.05
341406,Ashwood Park,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.27
341406,Ashwood Park,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
341406,Ashwood Park,2024-01-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
341406,Ashwood Park,2024-01-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
341406,Ashwood Park,2024-01-13T20:40:00.000+00:00,busbar,,N Current (Min),A,26.5
341406,Ashwood Park,2024-01-13T20:40:00.000+00:00,busbar,,N Current (Max),A,102.75
341406,Ashwood Park,2024-01-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,53.62
341406,Ashwood Park,2024-01-13T20:40:00.000+00:00,busbar,,L3 Current (Min),A,65.88
341406,Ashwood Park,2024-01-13T20:40:00.000+00:00,busbar,,L3 Current (Max),A,82.75
341406,Ashwood Park,2024-01-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
341406,Ashwood Park,2024-01-13T20:40:00.000+00:00,busbar,,L2 Current (Min),A,73.25
341406,Ashwood Park,2024-01-13T20:40:00.000+00:00,busbar,,L2 Current (Max),A,104.12
341406,Ashwood Park,2024-01-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.75
341406,Ashwood Park,2024-01-13T20:40:00.000+00:00,busbar,,L1 Current (Min),A,83.25
341406,Ashwood Park,2024-01-13T20:40:00.000+00:00,busbar,,L1 Current (Max),A,178.62
341406,Ashwood Park,2024-01-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.38
341406,Ashwood Park,2024-01-13T20:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T20:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.75
341406,Ashwood Park,2024-01-13T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.25
341406,Ashwood Park,2024-01-13T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.81
341406,Ashwood Park,2024-01-13T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90777
341406,Ashwood Park,2024-01-13T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97015
341406,Ashwood Park,2024-01-13T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99213
341406,Ashwood Park,2024-01-13T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-13T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-13T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-13T20:30:00.000+00:00,feeder,3,N Current (Min),A,17.38
341406,Ashwood Park,2024-01-13T20:30:00.000+00:00,feeder,3,N Current (Max),A,28.5
341406,Ashwood Park,2024-01-13T20:30:00.000+00:00,feeder,3,N Current (RMS),A,21.62
341406,Ashwood Park,2024-01-13T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
341406,Ashwood Park,2024-01-13T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,5.38
341406,Ashwood Park,2024-01-13T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.12
341406,Ashwood Park,2024-01-13T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.12
341406,Ashwood Park,2024-01-13T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,35.62
341406,Ashwood Park,2024-01-13T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.75
341406,Ashwood Park,2024-01-13T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,19.25
341406,Ashwood Park,2024-01-13T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,29.0
341406,Ashwood Park,2024-01-13T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.75
341406,Ashwood Park,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.44
341406,Ashwood Park,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-54.75
341406,Ashwood Park,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,25.44
341406,Ashwood Park,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.00026
341406,Ashwood Park,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.30724
341406,Ashwood Park,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.18923
341406,Ashwood Park,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T20:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T20:30:00.000+00:00,feeder,2,N Current (Max),A,1.62
341406,Ashwood Park,2024-01-13T20:30:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.62
341406,Ashwood Park,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
341406,Ashwood Park,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
341406,Ashwood Park,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
341406,Ashwood Park,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
341406,Ashwood Park,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99307
341406,Ashwood Park,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99304
341406,Ashwood Park,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99344
341406,Ashwood Park,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
341406,Ashwood Park,2024-01-13T20:30:00.000+00:00,feeder,1,N Current (Min),A,29.5
341406,Ashwood Park,2024-01-13T20:30:00.000+00:00,feeder,1,N Current (Max),A,18.62
341406,Ashwood Park,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,67.0
341406,Ashwood Park,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,84.5
341406,Ashwood Park,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,69.75
341406,Ashwood Park,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,51.88
341406,Ashwood Park,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,75.25
341406,Ashwood Park,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.5
341406,Ashwood Park,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,51.5
341406,Ashwood Park,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,78.5
341406,Ashwood Park,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.62
341406,Ashwood Park,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.25
341406,Ashwood Park,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.8
341406,Ashwood Park,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
341406,Ashwood Park,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.34
341406,Ashwood Park,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.08
341406,Ashwood Park,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
341406,Ashwood Park,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.09
341406,Ashwood Park,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.66
341406,Ashwood Park,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
341406,Ashwood Park,2024-01-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
341406,Ashwood Park,2024-01-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
341406,Ashwood Park,2024-01-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
341406,Ashwood Park,2024-01-13T20:30:00.000+00:00,busbar,,N Current (Min),A,21.0
341406,Ashwood Park,2024-01-13T20:30:00.000+00:00,busbar,,N Current (Max),A,40.0
341406,Ashwood Park,2024-01-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,27.88
341406,Ashwood Park,2024-01-13T20:30:00.000+00:00,busbar,,L3 Current (Min),A,70.75
341406,Ashwood Park,2024-01-13T20:30:00.000+00:00,busbar,,L3 Current (Max),A,88.0
341406,Ashwood Park,2024-01-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.62
341406,Ashwood Park,2024-01-13T20:30:00.000+00:00,busbar,,L2 Current (Min),A,68.38
341406,Ashwood Park,2024-01-13T20:30:00.000+00:00,busbar,,L2 Current (Max),A,106.75
341406,Ashwood Park,2024-01-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.12
341406,Ashwood Park,2024-01-13T20:30:00.000+00:00,busbar,,L1 Current (Min),A,71.38
341406,Ashwood Park,2024-01-13T20:30:00.000+00:00,busbar,,L1 Current (Max),A,107.12
341406,Ashwood Park,2024-01-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
341406,Ashwood Park,2024-01-13T20:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T20:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.75
341406,Ashwood Park,2024-01-13T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.63
341406,Ashwood Park,2024-01-13T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.5
341406,Ashwood Park,2024-01-13T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90253
341406,Ashwood Park,2024-01-13T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96323
341406,Ashwood Park,2024-01-13T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99304
341406,Ashwood Park,2024-01-13T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-13T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-13T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-13T20:20:00.000+00:00,feeder,3,N Current (Min),A,17.25
341406,Ashwood Park,2024-01-13T20:20:00.000+00:00,feeder,3,N Current (Max),A,34.5
341406,Ashwood Park,2024-01-13T20:20:00.000+00:00,feeder,3,N Current (RMS),A,24.12
341406,Ashwood Park,2024-01-13T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
341406,Ashwood Park,2024-01-13T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,11.38
341406,Ashwood Park,2024-01-13T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
341406,Ashwood Park,2024-01-13T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,20.0
341406,Ashwood Park,2024-01-13T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,40.25
341406,Ashwood Park,2024-01-13T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.62
341406,Ashwood Park,2024-01-13T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,19.62
341406,Ashwood Park,2024-01-13T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,36.62
341406,Ashwood Park,2024-01-13T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.12
341406,Ashwood Park,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,71.75
341406,Ashwood Park,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.0
341406,Ashwood Park,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,66.44
341406,Ashwood Park,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.01036
341406,Ashwood Park,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.251
341406,Ashwood Park,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.19353
341406,Ashwood Park,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T20:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T20:20:00.000+00:00,feeder,2,N Current (Max),A,3.75
341406,Ashwood Park,2024-01-13T20:20:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
341406,Ashwood Park,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.25
341406,Ashwood Park,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
341406,Ashwood Park,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
341406,Ashwood Park,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
341406,Ashwood Park,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99295
341406,Ashwood Park,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99289
341406,Ashwood Park,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99335
341406,Ashwood Park,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
341406,Ashwood Park,2024-01-13T20:20:00.000+00:00,feeder,1,N Current (Min),A,30.5
341406,Ashwood Park,2024-01-13T20:20:00.000+00:00,feeder,1,N Current (Max),A,21.62
341406,Ashwood Park,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,58.38
341406,Ashwood Park,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,76.75
341406,Ashwood Park,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,65.5
341406,Ashwood Park,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,45.75
341406,Ashwood Park,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,80.5
341406,Ashwood Park,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.25
341406,Ashwood Park,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,52.0
341406,Ashwood Park,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,85.5
341406,Ashwood Park,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.5
341406,Ashwood Park,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.31
341406,Ashwood Park,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.8
341406,Ashwood Park,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
341406,Ashwood Park,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.36
341406,Ashwood Park,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.98
341406,Ashwood Park,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
341406,Ashwood Park,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.11
341406,Ashwood Park,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.95
341406,Ashwood Park,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
341406,Ashwood Park,2024-01-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
341406,Ashwood Park,2024-01-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
341406,Ashwood Park,2024-01-13T20:20:00.000+00:00,busbar,,N Current (Min),A,21.5
