Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-13T20:20:00.000+00:00,busbar,,N Current (Max),A,50.62
341406,Ashwood Park,2024-01-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,36.12
341406,Ashwood Park,2024-01-13T20:20:00.000+00:00,busbar,,L3 Current (Min),A,62.25
341406,Ashwood Park,2024-01-13T20:20:00.000+00:00,busbar,,L3 Current (Max),A,85.38
341406,Ashwood Park,2024-01-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.75
341406,Ashwood Park,2024-01-13T20:20:00.000+00:00,busbar,,L2 Current (Min),A,66.12
341406,Ashwood Park,2024-01-13T20:20:00.000+00:00,busbar,,L2 Current (Max),A,106.88
341406,Ashwood Park,2024-01-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.62
341406,Ashwood Park,2024-01-13T20:20:00.000+00:00,busbar,,L1 Current (Min),A,72.38
341406,Ashwood Park,2024-01-13T20:20:00.000+00:00,busbar,,L1 Current (Max),A,109.62
341406,Ashwood Park,2024-01-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.88
341406,Ashwood Park,2024-01-13T20:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T20:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.69
341406,Ashwood Park,2024-01-13T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.13
341406,Ashwood Park,2024-01-13T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
341406,Ashwood Park,2024-01-13T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93124
341406,Ashwood Park,2024-01-13T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96414
341406,Ashwood Park,2024-01-13T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99722
341406,Ashwood Park,2024-01-13T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-13T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-13T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-13T20:10:00.000+00:00,feeder,3,N Current (Min),A,16.62
341406,Ashwood Park,2024-01-13T20:10:00.000+00:00,feeder,3,N Current (Max),A,36.75
341406,Ashwood Park,2024-01-13T20:10:00.000+00:00,feeder,3,N Current (RMS),A,27.75
341406,Ashwood Park,2024-01-13T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
341406,Ashwood Park,2024-01-13T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,12.25
341406,Ashwood Park,2024-01-13T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
341406,Ashwood Park,2024-01-13T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.25
341406,Ashwood Park,2024-01-13T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,31.88
341406,Ashwood Park,2024-01-13T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.12
341406,Ashwood Park,2024-01-13T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,23.75
341406,Ashwood Park,2024-01-13T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,40.75
341406,Ashwood Park,2024-01-13T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.12
341406,Ashwood Park,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,21.75
341406,Ashwood Park,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-84.19
341406,Ashwood Park,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,24.0
341406,Ashwood Park,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00893
341406,Ashwood Park,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.28359
341406,Ashwood Park,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.20604
341406,Ashwood Park,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T20:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T20:10:00.000+00:00,feeder,2,N Current (Max),A,2.75
341406,Ashwood Park,2024-01-13T20:10:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
341406,Ashwood Park,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
341406,Ashwood Park,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
341406,Ashwood Park,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
341406,Ashwood Park,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99185
341406,Ashwood Park,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99393
341406,Ashwood Park,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99329
341406,Ashwood Park,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
341406,Ashwood Park,2024-01-13T20:10:00.000+00:00,feeder,1,N Current (Min),A,46.5
341406,Ashwood Park,2024-01-13T20:10:00.000+00:00,feeder,1,N Current (Max),A,21.38
341406,Ashwood Park,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,52.62
341406,Ashwood Park,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,67.88
341406,Ashwood Park,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.12
341406,Ashwood Park,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,58.88
341406,Ashwood Park,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,102.5
341406,Ashwood Park,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,71.62
341406,Ashwood Park,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,51.12
341406,Ashwood Park,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,86.25
341406,Ashwood Park,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.12
341406,Ashwood Park,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.78
341406,Ashwood Park,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.56
341406,Ashwood Park,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
341406,Ashwood Park,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.64
341406,Ashwood Park,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.17
341406,Ashwood Park,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
341406,Ashwood Park,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.28
341406,Ashwood Park,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.66
341406,Ashwood Park,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
341406,Ashwood Park,2024-01-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
341406,Ashwood Park,2024-01-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
341406,Ashwood Park,2024-01-13T20:10:00.000+00:00,busbar,,N Current (Min),A,28.0
341406,Ashwood Park,2024-01-13T20:10:00.000+00:00,busbar,,N Current (Max),A,58.38
341406,Ashwood Park,2024-01-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,41.75
341406,Ashwood Park,2024-01-13T20:10:00.000+00:00,busbar,,L3 Current (Min),A,56.5
341406,Ashwood Park,2024-01-13T20:10:00.000+00:00,busbar,,L3 Current (Max),A,79.75
341406,Ashwood Park,2024-01-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
341406,Ashwood Park,2024-01-13T20:10:00.000+00:00,busbar,,L2 Current (Min),A,78.0
341406,Ashwood Park,2024-01-13T20:10:00.000+00:00,busbar,,L2 Current (Max),A,130.62
341406,Ashwood Park,2024-01-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
341406,Ashwood Park,2024-01-13T20:10:00.000+00:00,busbar,,L1 Current (Min),A,76.5
341406,Ashwood Park,2024-01-13T20:10:00.000+00:00,busbar,,L1 Current (Max),A,121.5
341406,Ashwood Park,2024-01-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.38
341406,Ashwood Park,2024-01-13T20:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T20:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.06
341406,Ashwood Park,2024-01-13T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.06
341406,Ashwood Park,2024-01-13T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.38
341406,Ashwood Park,2024-01-13T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98807
341406,Ashwood Park,2024-01-13T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98395
341406,Ashwood Park,2024-01-13T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9985
341406,Ashwood Park,2024-01-13T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-13T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-13T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
341406,Ashwood Park,2024-01-13T20:00:00.000+00:00,feeder,3,N Current (Min),A,19.38
341406,Ashwood Park,2024-01-13T20:00:00.000+00:00,feeder,3,N Current (Max),A,39.0
341406,Ashwood Park,2024-01-13T20:00:00.000+00:00,feeder,3,N Current (RMS),A,28.12
341406,Ashwood Park,2024-01-13T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.75
341406,Ashwood Park,2024-01-13T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,12.75
341406,Ashwood Park,2024-01-13T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.62
341406,Ashwood Park,2024-01-13T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,27.0
341406,Ashwood Park,2024-01-13T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,42.25
341406,Ashwood Park,2024-01-13T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.62
341406,Ashwood Park,2024-01-13T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,24.75
341406,Ashwood Park,2024-01-13T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,51.0
341406,Ashwood Park,2024-01-13T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.12
341406,Ashwood Park,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.5
341406,Ashwood Park,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.31
341406,Ashwood Park,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,32.0
341406,Ashwood Park,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02638
341406,Ashwood Park,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.458
341406,Ashwood Park,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.21196
341406,Ashwood Park,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T20:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T20:00:00.000+00:00,feeder,2,N Current (Max),A,3.0
341406,Ashwood Park,2024-01-13T20:00:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
341406,Ashwood Park,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
341406,Ashwood Park,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
341406,Ashwood Park,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
341406,Ashwood Park,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99304
341406,Ashwood Park,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99561
341406,Ashwood Park,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99176
341406,Ashwood Park,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
341406,Ashwood Park,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
341406,Ashwood Park,2024-01-13T20:00:00.000+00:00,feeder,1,N Current (Min),A,51.88
341406,Ashwood Park,2024-01-13T20:00:00.000+00:00,feeder,1,N Current (Max),A,33.12
341406,Ashwood Park,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,54.62
341406,Ashwood Park,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,79.62
341406,Ashwood Park,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.88
341406,Ashwood Park,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,67.0
341406,Ashwood Park,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,105.25
341406,Ashwood Park,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,89.88
341406,Ashwood Park,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,48.5
341406,Ashwood Park,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,80.5
341406,Ashwood Park,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.0
341406,Ashwood Park,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.06
341406,Ashwood Park,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.98
341406,Ashwood Park,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
341406,Ashwood Park,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.03
341406,Ashwood Park,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.69
341406,Ashwood Park,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
341406,Ashwood Park,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.0
341406,Ashwood Park,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.66
341406,Ashwood Park,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
341406,Ashwood Park,2024-01-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
341406,Ashwood Park,2024-01-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
341406,Ashwood Park,2024-01-13T20:00:00.000+00:00,busbar,,N Current (Min),A,26.75
341406,Ashwood Park,2024-01-13T20:00:00.000+00:00,busbar,,N Current (Max),A,65.5
341406,Ashwood Park,2024-01-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,48.88
341406,Ashwood Park,2024-01-13T20:00:00.000+00:00,busbar,,L3 Current (Min),A,65.88
341406,Ashwood Park,2024-01-13T20:00:00.000+00:00,busbar,,L3 Current (Max),A,91.0
341406,Ashwood Park,2024-01-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
341406,Ashwood Park,2024-01-13T20:00:00.000+00:00,busbar,,L2 Current (Min),A,96.5
341406,Ashwood Park,2024-01-13T20:00:00.000+00:00,busbar,,L2 Current (Max),A,143.62
341406,Ashwood Park,2024-01-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
341406,Ashwood Park,2024-01-13T20:00:00.000+00:00,busbar,,L1 Current (Min),A,78.12
341406,Ashwood Park,2024-01-13T20:00:00.000+00:00,busbar,,L1 Current (Max),A,117.88
341406,Ashwood Park,2024-01-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.12
341406,Ashwood Park,2024-01-13T20:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T20:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.12
341406,Ashwood Park,2024-01-13T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
341406,Ashwood Park,2024-01-13T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.38
341406,Ashwood Park,2024-01-13T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99072
341406,Ashwood Park,2024-01-13T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97845
341406,Ashwood Park,2024-01-13T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99863
341406,Ashwood Park,2024-01-13T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-13T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-13T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-13T19:50:00.000+00:00,feeder,3,N Current (Min),A,13.38
341406,Ashwood Park,2024-01-13T19:50:00.000+00:00,feeder,3,N Current (Max),A,37.25
341406,Ashwood Park,2024-01-13T19:50:00.000+00:00,feeder,3,N Current (RMS),A,26.12
341406,Ashwood Park,2024-01-13T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.38
341406,Ashwood Park,2024-01-13T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,23.5
341406,Ashwood Park,2024-01-13T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
341406,Ashwood Park,2024-01-13T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,20.75
341406,Ashwood Park,2024-01-13T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,47.38
341406,Ashwood Park,2024-01-13T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.38
341406,Ashwood Park,2024-01-13T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,25.25
341406,Ashwood Park,2024-01-13T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,48.12
341406,Ashwood Park,2024-01-13T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.38
341406,Ashwood Park,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,170.0
341406,Ashwood Park,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-46.88
341406,Ashwood Park,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.62
341406,Ashwood Park,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04537
341406,Ashwood Park,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.51986
341406,Ashwood Park,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.2802
341406,Ashwood Park,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T19:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T19:50:00.000+00:00,feeder,2,N Current (Max),A,2.12
341406,Ashwood Park,2024-01-13T19:50:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
341406,Ashwood Park,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
341406,Ashwood Park,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
341406,Ashwood Park,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
341406,Ashwood Park,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99515
341406,Ashwood Park,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99609
341406,Ashwood Park,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9935
341406,Ashwood Park,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
341406,Ashwood Park,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
341406,Ashwood Park,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
341406,Ashwood Park,2024-01-13T19:50:00.000+00:00,feeder,1,N Current (Min),A,67.88
341406,Ashwood Park,2024-01-13T19:50:00.000+00:00,feeder,1,N Current (Max),A,38.38
341406,Ashwood Park,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,67.0
341406,Ashwood Park,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,111.12
341406,Ashwood Park,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,86.62
341406,Ashwood Park,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,88.0
341406,Ashwood Park,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,119.25
341406,Ashwood Park,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,102.88
341406,Ashwood Park,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,43.12
341406,Ashwood Park,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,94.88
341406,Ashwood Park,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.75
341406,Ashwood Park,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.62
341406,Ashwood Park,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.62
341406,Ashwood Park,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
341406,Ashwood Park,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.45
341406,Ashwood Park,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.25
341406,Ashwood Park,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
341406,Ashwood Park,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.36
341406,Ashwood Park,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.31
341406,Ashwood Park,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
341406,Ashwood Park,2024-01-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
341406,Ashwood Park,2024-01-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
341406,Ashwood Park,2024-01-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
341406,Ashwood Park,2024-01-13T19:50:00.000+00:00,busbar,,N Current (Min),A,27.25
341406,Ashwood Park,2024-01-13T19:50:00.000+00:00,busbar,,N Current (Max),A,69.75
341406,Ashwood Park,2024-01-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
341406,Ashwood Park,2024-01-13T19:50:00.000+00:00,busbar,,L3 Current (Min),A,78.62
341406,Ashwood Park,2024-01-13T19:50:00.000+00:00,busbar,,L3 Current (Max),A,123.62
341406,Ashwood Park,2024-01-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.12
341406,Ashwood Park,2024-01-13T19:50:00.000+00:00,busbar,,L2 Current (Min),A,118.38
341406,Ashwood Park,2024-01-13T19:50:00.000+00:00,busbar,,L2 Current (Max),A,152.0
341406,Ashwood Park,2024-01-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.12
341406,Ashwood Park,2024-01-13T19:50:00.000+00:00,busbar,,L1 Current (Min),A,73.25
341406,Ashwood Park,2024-01-13T19:50:00.000+00:00,busbar,,L1 Current (Max),A,133.38
341406,Ashwood Park,2024-01-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.25
341406,Ashwood Park,2024-01-13T19:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T19:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.38
341406,Ashwood Park,2024-01-13T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.5
341406,Ashwood Park,2024-01-13T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
341406,Ashwood Park,2024-01-13T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99365
341406,Ashwood Park,2024-01-13T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9743
341406,Ashwood Park,2024-01-13T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99863
341406,Ashwood Park,2024-01-13T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-13T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-13T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-13T19:40:00.000+00:00,feeder,3,N Current (Min),A,9.0
341406,Ashwood Park,2024-01-13T19:40:00.000+00:00,feeder,3,N Current (Max),A,31.25
341406,Ashwood Park,2024-01-13T19:40:00.000+00:00,feeder,3,N Current (RMS),A,21.12
341406,Ashwood Park,2024-01-13T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.88
341406,Ashwood Park,2024-01-13T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,30.25
341406,Ashwood Park,2024-01-13T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.38
341406,Ashwood Park,2024-01-13T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,22.12
341406,Ashwood Park,2024-01-13T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,34.62
341406,Ashwood Park,2024-01-13T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.25
341406,Ashwood Park,2024-01-13T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,25.38
341406,Ashwood Park,2024-01-13T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,44.88
341406,Ashwood Park,2024-01-13T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
341406,Ashwood Park,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-97.88
341406,Ashwood Park,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-60.94
341406,Ashwood Park,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,23.25
341406,Ashwood Park,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04485
341406,Ashwood Park,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.41921
341406,Ashwood Park,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.30611
341406,Ashwood Park,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T19:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T19:40:00.000+00:00,feeder,2,N Current (Max),A,2.12
341406,Ashwood Park,2024-01-13T19:40:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
341406,Ashwood Park,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.5
341406,Ashwood Park,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
341406,Ashwood Park,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
341406,Ashwood Park,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
341406,Ashwood Park,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99576
341406,Ashwood Park,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99509
341406,Ashwood Park,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99393
341406,Ashwood Park,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
341406,Ashwood Park,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
341406,Ashwood Park,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
341406,Ashwood Park,2024-01-13T19:40:00.000+00:00,feeder,1,N Current (Min),A,40.0
341406,Ashwood Park,2024-01-13T19:40:00.000+00:00,feeder,1,N Current (Max),A,29.0
341406,Ashwood Park,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,89.38
341406,Ashwood Park,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,109.12
341406,Ashwood Park,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,93.88
341406,Ashwood Park,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,87.75
341406,Ashwood Park,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,116.38
341406,Ashwood Park,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,100.88
341406,Ashwood Park,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,67.25
341406,Ashwood Park,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,96.5
341406,Ashwood Park,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,79.62
341406,Ashwood Park,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.44
341406,Ashwood Park,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.67
341406,Ashwood Park,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
341406,Ashwood Park,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.38
341406,Ashwood Park,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.12
341406,Ashwood Park,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
341406,Ashwood Park,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.88
341406,Ashwood Park,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.47
341406,Ashwood Park,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
341406,Ashwood Park,2024-01-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
341406,Ashwood Park,2024-01-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
341406,Ashwood Park,2024-01-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
341406,Ashwood Park,2024-01-13T19:40:00.000+00:00,busbar,,N Current (Min),A,26.12
341406,Ashwood Park,2024-01-13T19:40:00.000+00:00,busbar,,N Current (Max),A,45.62
341406,Ashwood Park,2024-01-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
341406,Ashwood Park,2024-01-13T19:40:00.000+00:00,busbar,,L3 Current (Min),A,104.88
341406,Ashwood Park,2024-01-13T19:40:00.000+00:00,busbar,,L3 Current (Max),A,130.88
341406,Ashwood Park,2024-01-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.25
341406,Ashwood Park,2024-01-13T19:40:00.000+00:00,busbar,,L2 Current (Min),A,113.25
341406,Ashwood Park,2024-01-13T19:40:00.000+00:00,busbar,,L2 Current (Max),A,146.75
341406,Ashwood Park,2024-01-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
341406,Ashwood Park,2024-01-13T19:40:00.000+00:00,busbar,,L1 Current (Min),A,98.75
341406,Ashwood Park,2024-01-13T19:40:00.000+00:00,busbar,,L1 Current (Max),A,134.25
341406,Ashwood Park,2024-01-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.75
341406,Ashwood Park,2024-01-13T19:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T19:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.31
341406,Ashwood Park,2024-01-13T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.06
341406,Ashwood Park,2024-01-13T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.06
341406,Ashwood Park,2024-01-13T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99036
341406,Ashwood Park,2024-01-13T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97784
341406,Ashwood Park,2024-01-13T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99817
341406,Ashwood Park,2024-01-13T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-13T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-13T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
341406,Ashwood Park,2024-01-13T19:30:00.000+00:00,feeder,3,N Current (Min),A,7.38
341406,Ashwood Park,2024-01-13T19:30:00.000+00:00,feeder,3,N Current (Max),A,47.5
341406,Ashwood Park,2024-01-13T19:30:00.000+00:00,feeder,3,N Current (RMS),A,28.88
341406,Ashwood Park,2024-01-13T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
341406,Ashwood Park,2024-01-13T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,31.88
341406,Ashwood Park,2024-01-13T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.62
341406,Ashwood Park,2024-01-13T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,20.25
341406,Ashwood Park,2024-01-13T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,38.88
341406,Ashwood Park,2024-01-13T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.38
341406,Ashwood Park,2024-01-13T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,25.0
341406,Ashwood Park,2024-01-13T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,65.38
341406,Ashwood Park,2024-01-13T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.25
341406,Ashwood Park,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-77.12
341406,Ashwood Park,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-58.37
341406,Ashwood Park,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,23.38
341406,Ashwood Park,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0544
341406,Ashwood Park,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.44424
341406,Ashwood Park,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.28508
341406,Ashwood Park,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T19:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T19:30:00.000+00:00,feeder,2,N Current (Max),A,1.5
341406,Ashwood Park,2024-01-13T19:30:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.62
341406,Ashwood Park,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.5
341406,Ashwood Park,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
341406,Ashwood Park,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
341406,Ashwood Park,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
341406,Ashwood Park,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99484
341406,Ashwood Park,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99609
341406,Ashwood Park,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99066
341406,Ashwood Park,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
341406,Ashwood Park,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
341406,Ashwood Park,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
341406,Ashwood Park,2024-01-13T19:30:00.000+00:00,feeder,1,N Current (Min),A,58.62
341406,Ashwood Park,2024-01-13T19:30:00.000+00:00,feeder,1,N Current (Max),A,35.0
341406,Ashwood Park,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,65.75
341406,Ashwood Park,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,112.0
341406,Ashwood Park,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,82.75
341406,Ashwood Park,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,84.25
341406,Ashwood Park,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,125.5
341406,Ashwood Park,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,102.12
341406,Ashwood Park,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,52.25
341406,Ashwood Park,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,102.12
341406,Ashwood Park,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.88
341406,Ashwood Park,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.92
341406,Ashwood Park,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.3
341406,Ashwood Park,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
341406,Ashwood Park,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.52
341406,Ashwood Park,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.25
341406,Ashwood Park,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
341406,Ashwood Park,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.41
341406,Ashwood Park,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.05
341406,Ashwood Park,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
341406,Ashwood Park,2024-01-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
341406,Ashwood Park,2024-01-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
341406,Ashwood Park,2024-01-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
341406,Ashwood Park,2024-01-13T19:30:00.000+00:00,busbar,,N Current (Min),A,24.5
341406,Ashwood Park,2024-01-13T19:30:00.000+00:00,busbar,,N Current (Max),A,76.25
341406,Ashwood Park,2024-01-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,42.62
341406,Ashwood Park,2024-01-13T19:30:00.000+00:00,busbar,,L3 Current (Min),A,76.75
341406,Ashwood Park,2024-01-13T19:30:00.000+00:00,busbar,,L3 Current (Max),A,126.62
341406,Ashwood Park,2024-01-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.38
341406,Ashwood Park,2024-01-13T19:30:00.000+00:00,busbar,,L2 Current (Min),A,113.12
341406,Ashwood Park,2024-01-13T19:30:00.000+00:00,busbar,,L2 Current (Max),A,163.62
341406,Ashwood Park,2024-01-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.38
341406,Ashwood Park,2024-01-13T19:30:00.000+00:00,busbar,,L1 Current (Min),A,81.0
341406,Ashwood Park,2024-01-13T19:30:00.000+00:00,busbar,,L1 Current (Max),A,137.25
341406,Ashwood Park,2024-01-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.12
341406,Ashwood Park,2024-01-13T19:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T19:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.0
341406,Ashwood Park,2024-01-13T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.37
341406,Ashwood Park,2024-01-13T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.88
341406,Ashwood Park,2024-01-13T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
