Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-13T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99255
341406,Ashwood Park,2024-01-13T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98413
341406,Ashwood Park,2024-01-13T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99744
341406,Ashwood Park,2024-01-13T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-13T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-13T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-13T19:20:00.000+00:00,feeder,3,N Current (Min),A,7.0
341406,Ashwood Park,2024-01-13T19:20:00.000+00:00,feeder,3,N Current (Max),A,34.62
341406,Ashwood Park,2024-01-13T19:20:00.000+00:00,feeder,3,N Current (RMS),A,19.38
341406,Ashwood Park,2024-01-13T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
341406,Ashwood Park,2024-01-13T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,28.88
341406,Ashwood Park,2024-01-13T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.88
341406,Ashwood Park,2024-01-13T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,24.75
341406,Ashwood Park,2024-01-13T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,40.5
341406,Ashwood Park,2024-01-13T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.62
341406,Ashwood Park,2024-01-13T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,24.5
341406,Ashwood Park,2024-01-13T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,47.75
341406,Ashwood Park,2024-01-13T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.62
341406,Ashwood Park,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.38
341406,Ashwood Park,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-37.69
341406,Ashwood Park,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.56
341406,Ashwood Park,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05513
341406,Ashwood Park,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.61123
341406,Ashwood Park,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.32351
341406,Ashwood Park,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T19:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T19:20:00.000+00:00,feeder,2,N Current (Max),A,1.62
341406,Ashwood Park,2024-01-13T19:20:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.5
341406,Ashwood Park,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
341406,Ashwood Park,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
341406,Ashwood Park,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.38
341406,Ashwood Park,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
341406,Ashwood Park,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99503
341406,Ashwood Park,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99677
341406,Ashwood Park,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98593
341406,Ashwood Park,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
341406,Ashwood Park,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
341406,Ashwood Park,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
341406,Ashwood Park,2024-01-13T19:20:00.000+00:00,feeder,1,N Current (Min),A,85.88
341406,Ashwood Park,2024-01-13T19:20:00.000+00:00,feeder,1,N Current (Max),A,58.12
341406,Ashwood Park,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,65.75
341406,Ashwood Park,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,122.88
341406,Ashwood Park,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,84.5
341406,Ashwood Park,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,97.88
341406,Ashwood Park,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,141.38
341406,Ashwood Park,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,116.75
341406,Ashwood Park,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,45.88
341406,Ashwood Park,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,77.0
341406,Ashwood Park,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.5
341406,Ashwood Park,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.5
341406,Ashwood Park,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.53
341406,Ashwood Park,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
341406,Ashwood Park,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.69
341406,Ashwood Park,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.78
341406,Ashwood Park,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
341406,Ashwood Park,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.25
341406,Ashwood Park,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.22
341406,Ashwood Park,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
341406,Ashwood Park,2024-01-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
341406,Ashwood Park,2024-01-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
341406,Ashwood Park,2024-01-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
341406,Ashwood Park,2024-01-13T19:20:00.000+00:00,busbar,,N Current (Min),A,40.0
341406,Ashwood Park,2024-01-13T19:20:00.000+00:00,busbar,,N Current (Max),A,84.62
341406,Ashwood Park,2024-01-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
341406,Ashwood Park,2024-01-13T19:20:00.000+00:00,busbar,,L3 Current (Min),A,76.75
341406,Ashwood Park,2024-01-13T19:20:00.000+00:00,busbar,,L3 Current (Max),A,151.5
341406,Ashwood Park,2024-01-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
341406,Ashwood Park,2024-01-13T19:20:00.000+00:00,busbar,,L2 Current (Min),A,123.88
341406,Ashwood Park,2024-01-13T19:20:00.000+00:00,busbar,,L2 Current (Max),A,170.0
341406,Ashwood Park,2024-01-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.38
341406,Ashwood Park,2024-01-13T19:20:00.000+00:00,busbar,,L1 Current (Min),A,71.5
341406,Ashwood Park,2024-01-13T19:20:00.000+00:00,busbar,,L1 Current (Max),A,118.25
341406,Ashwood Park,2024-01-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.12
341406,Ashwood Park,2024-01-13T19:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T19:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.31
341406,Ashwood Park,2024-01-13T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.87
341406,Ashwood Park,2024-01-13T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
341406,Ashwood Park,2024-01-13T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9837
341406,Ashwood Park,2024-01-13T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99173
341406,Ashwood Park,2024-01-13T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99677
341406,Ashwood Park,2024-01-13T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-13T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-13T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-13T19:10:00.000+00:00,feeder,3,N Current (Min),A,10.62
341406,Ashwood Park,2024-01-13T19:10:00.000+00:00,feeder,3,N Current (Max),A,49.38
341406,Ashwood Park,2024-01-13T19:10:00.000+00:00,feeder,3,N Current (RMS),A,32.25
341406,Ashwood Park,2024-01-13T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
341406,Ashwood Park,2024-01-13T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,28.12
341406,Ashwood Park,2024-01-13T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.88
341406,Ashwood Park,2024-01-13T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,34.0
341406,Ashwood Park,2024-01-13T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,57.75
341406,Ashwood Park,2024-01-13T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.62
341406,Ashwood Park,2024-01-13T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,20.38
341406,Ashwood Park,2024-01-13T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,47.5
341406,Ashwood Park,2024-01-13T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.62
341406,Ashwood Park,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.69
341406,Ashwood Park,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.19
341406,Ashwood Park,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,18.62
341406,Ashwood Park,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.06853
341406,Ashwood Park,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.66769
341406,Ashwood Park,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.34353
341406,Ashwood Park,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T19:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T19:10:00.000+00:00,feeder,2,N Current (Max),A,5.12
341406,Ashwood Park,2024-01-13T19:10:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.75
341406,Ashwood Park,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.75
341406,Ashwood Park,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
341406,Ashwood Park,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
341406,Ashwood Park,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
341406,Ashwood Park,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99777
341406,Ashwood Park,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9971
341406,Ashwood Park,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98437
341406,Ashwood Park,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
341406,Ashwood Park,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
341406,Ashwood Park,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
341406,Ashwood Park,2024-01-13T19:10:00.000+00:00,feeder,1,N Current (Min),A,84.88
341406,Ashwood Park,2024-01-13T19:10:00.000+00:00,feeder,1,N Current (Max),A,63.75
341406,Ashwood Park,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,91.12
341406,Ashwood Park,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,125.5
341406,Ashwood Park,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,108.0
341406,Ashwood Park,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,104.12
341406,Ashwood Park,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,135.5
341406,Ashwood Park,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,117.12
341406,Ashwood Park,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,36.38
341406,Ashwood Park,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,63.62
341406,Ashwood Park,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.38
341406,Ashwood Park,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.52
341406,Ashwood Park,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,237.97
341406,Ashwood Park,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
341406,Ashwood Park,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.14
341406,Ashwood Park,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.53
341406,Ashwood Park,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
341406,Ashwood Park,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.67
341406,Ashwood Park,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.97
341406,Ashwood Park,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
341406,Ashwood Park,2024-01-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
341406,Ashwood Park,2024-01-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
341406,Ashwood Park,2024-01-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
341406,Ashwood Park,2024-01-13T19:10:00.000+00:00,busbar,,N Current (Min),A,49.62
341406,Ashwood Park,2024-01-13T19:10:00.000+00:00,busbar,,N Current (Max),A,105.5
341406,Ashwood Park,2024-01-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,71.62
341406,Ashwood Park,2024-01-13T19:10:00.000+00:00,busbar,,L3 Current (Min),A,101.5
341406,Ashwood Park,2024-01-13T19:10:00.000+00:00,busbar,,L3 Current (Max),A,145.12
341406,Ashwood Park,2024-01-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.88
341406,Ashwood Park,2024-01-13T19:10:00.000+00:00,busbar,,L2 Current (Min),A,140.5
341406,Ashwood Park,2024-01-13T19:10:00.000+00:00,busbar,,L2 Current (Max),A,191.38
341406,Ashwood Park,2024-01-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.75
341406,Ashwood Park,2024-01-13T19:10:00.000+00:00,busbar,,L1 Current (Min),A,57.75
341406,Ashwood Park,2024-01-13T19:10:00.000+00:00,busbar,,L1 Current (Max),A,103.12
341406,Ashwood Park,2024-01-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.12
341406,Ashwood Park,2024-01-13T19:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T19:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.5
341406,Ashwood Park,2024-01-13T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.56
341406,Ashwood Park,2024-01-13T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.25
341406,Ashwood Park,2024-01-13T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9816
341406,Ashwood Park,2024-01-13T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98914
341406,Ashwood Park,2024-01-13T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99731
341406,Ashwood Park,2024-01-13T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-13T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-13T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-13T19:00:00.000+00:00,feeder,3,N Current (Min),A,10.0
341406,Ashwood Park,2024-01-13T19:00:00.000+00:00,feeder,3,N Current (Max),A,46.12
341406,Ashwood Park,2024-01-13T19:00:00.000+00:00,feeder,3,N Current (RMS),A,31.0
341406,Ashwood Park,2024-01-13T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
341406,Ashwood Park,2024-01-13T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,20.5
341406,Ashwood Park,2024-01-13T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.75
341406,Ashwood Park,2024-01-13T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,22.38
341406,Ashwood Park,2024-01-13T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,60.62
341406,Ashwood Park,2024-01-13T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.38
341406,Ashwood Park,2024-01-13T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,21.38
341406,Ashwood Park,2024-01-13T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,40.38
341406,Ashwood Park,2024-01-13T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
341406,Ashwood Park,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-39.37
341406,Ashwood Park,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.81
341406,Ashwood Park,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.07
341406,Ashwood Park,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04875
341406,Ashwood Park,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.63919
341406,Ashwood Park,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.33458
341406,Ashwood Park,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T19:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T19:00:00.000+00:00,feeder,2,N Current (Max),A,2.75
341406,Ashwood Park,2024-01-13T19:00:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
341406,Ashwood Park,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.75
341406,Ashwood Park,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.0
341406,Ashwood Park,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.75
341406,Ashwood Park,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99652
341406,Ashwood Park,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99628
341406,Ashwood Park,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98633
341406,Ashwood Park,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
341406,Ashwood Park,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
341406,Ashwood Park,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
341406,Ashwood Park,2024-01-13T19:00:00.000+00:00,feeder,1,N Current (Min),A,86.62
341406,Ashwood Park,2024-01-13T19:00:00.000+00:00,feeder,1,N Current (Max),A,62.62
341406,Ashwood Park,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,86.12
341406,Ashwood Park,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,129.38
341406,Ashwood Park,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,102.12
341406,Ashwood Park,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,94.88
341406,Ashwood Park,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,143.0
341406,Ashwood Park,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,115.38
341406,Ashwood Park,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,38.5
341406,Ashwood Park,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,67.25
341406,Ashwood Park,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.75
341406,Ashwood Park,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,236.72
341406,Ashwood Park,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.05
341406,Ashwood Park,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
341406,Ashwood Park,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.06
341406,Ashwood Park,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.97
341406,Ashwood Park,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
341406,Ashwood Park,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.61
341406,Ashwood Park,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.33
341406,Ashwood Park,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
341406,Ashwood Park,2024-01-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
341406,Ashwood Park,2024-01-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
341406,Ashwood Park,2024-01-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
341406,Ashwood Park,2024-01-13T19:00:00.000+00:00,busbar,,N Current (Min),A,43.0
341406,Ashwood Park,2024-01-13T19:00:00.000+00:00,busbar,,N Current (Max),A,102.62
341406,Ashwood Park,2024-01-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,72.88
341406,Ashwood Park,2024-01-13T19:00:00.000+00:00,busbar,,L3 Current (Min),A,96.75
341406,Ashwood Park,2024-01-13T19:00:00.000+00:00,busbar,,L3 Current (Max),A,140.75
341406,Ashwood Park,2024-01-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.88
341406,Ashwood Park,2024-01-13T19:00:00.000+00:00,busbar,,L2 Current (Min),A,117.5
341406,Ashwood Park,2024-01-13T19:00:00.000+00:00,busbar,,L2 Current (Max),A,188.62
341406,Ashwood Park,2024-01-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.75
341406,Ashwood Park,2024-01-13T19:00:00.000+00:00,busbar,,L1 Current (Min),A,67.38
341406,Ashwood Park,2024-01-13T19:00:00.000+00:00,busbar,,L1 Current (Max),A,105.0
341406,Ashwood Park,2024-01-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.75
341406,Ashwood Park,2024-01-13T19:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T19:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.38
341406,Ashwood Park,2024-01-13T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.5
341406,Ashwood Park,2024-01-13T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.81
341406,Ashwood Park,2024-01-13T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99521
341406,Ashwood Park,2024-01-13T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98132
341406,Ashwood Park,2024-01-13T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9975
341406,Ashwood Park,2024-01-13T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
341406,Ashwood Park,2024-01-13T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-13T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-13T18:50:00.000+00:00,feeder,3,N Current (Min),A,6.75
341406,Ashwood Park,2024-01-13T18:50:00.000+00:00,feeder,3,N Current (Max),A,27.5
341406,Ashwood Park,2024-01-13T18:50:00.000+00:00,feeder,3,N Current (RMS),A,13.0
341406,Ashwood Park,2024-01-13T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.88
341406,Ashwood Park,2024-01-13T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,33.25
341406,Ashwood Park,2024-01-13T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.25
341406,Ashwood Park,2024-01-13T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,23.0
341406,Ashwood Park,2024-01-13T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,49.5
341406,Ashwood Park,2024-01-13T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
341406,Ashwood Park,2024-01-13T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,22.75
341406,Ashwood Park,2024-01-13T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,42.62
341406,Ashwood Park,2024-01-13T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.25
341406,Ashwood Park,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,122.5
341406,Ashwood Park,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.5
341406,Ashwood Park,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,22.25
341406,Ashwood Park,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05577
341406,Ashwood Park,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.51672
341406,Ashwood Park,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.27391
341406,Ashwood Park,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T18:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T18:50:00.000+00:00,feeder,2,N Current (Max),A,1.5
341406,Ashwood Park,2024-01-13T18:50:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
341406,Ashwood Park,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
341406,Ashwood Park,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
341406,Ashwood Park,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
341406,Ashwood Park,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99734
341406,Ashwood Park,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99362
341406,Ashwood Park,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98758
341406,Ashwood Park,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
341406,Ashwood Park,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
341406,Ashwood Park,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
341406,Ashwood Park,2024-01-13T18:50:00.000+00:00,feeder,1,N Current (Min),A,98.0
341406,Ashwood Park,2024-01-13T18:50:00.000+00:00,feeder,1,N Current (Max),A,66.5
341406,Ashwood Park,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,102.38
341406,Ashwood Park,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,153.38
341406,Ashwood Park,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,123.12
341406,Ashwood Park,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,77.38
341406,Ashwood Park,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,113.88
341406,Ashwood Park,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,95.12
341406,Ashwood Park,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,39.0
341406,Ashwood Park,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,63.75
341406,Ashwood Park,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.12
341406,Ashwood Park,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,235.95
341406,Ashwood Park,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.75
341406,Ashwood Park,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
341406,Ashwood Park,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.53
341406,Ashwood Park,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.11
341406,Ashwood Park,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
341406,Ashwood Park,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.39
341406,Ashwood Park,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.52
341406,Ashwood Park,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
341406,Ashwood Park,2024-01-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
341406,Ashwood Park,2024-01-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
341406,Ashwood Park,2024-01-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
341406,Ashwood Park,2024-01-13T18:50:00.000+00:00,busbar,,N Current (Min),A,43.75
341406,Ashwood Park,2024-01-13T18:50:00.000+00:00,busbar,,N Current (Max),A,90.12
341406,Ashwood Park,2024-01-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,61.88
341406,Ashwood Park,2024-01-13T18:50:00.000+00:00,busbar,,L3 Current (Min),A,121.88
341406,Ashwood Park,2024-01-13T18:50:00.000+00:00,busbar,,L3 Current (Max),A,177.38
341406,Ashwood Park,2024-01-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.38
341406,Ashwood Park,2024-01-13T18:50:00.000+00:00,busbar,,L2 Current (Min),A,108.12
341406,Ashwood Park,2024-01-13T18:50:00.000+00:00,busbar,,L2 Current (Max),A,155.25
341406,Ashwood Park,2024-01-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
341406,Ashwood Park,2024-01-13T18:50:00.000+00:00,busbar,,L1 Current (Min),A,65.12
341406,Ashwood Park,2024-01-13T18:50:00.000+00:00,busbar,,L1 Current (Max),A,99.5
341406,Ashwood Park,2024-01-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
341406,Ashwood Park,2024-01-13T18:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T18:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.25
341406,Ashwood Park,2024-01-13T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.06
341406,Ashwood Park,2024-01-13T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
341406,Ashwood Park,2024-01-13T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9982
341406,Ashwood Park,2024-01-13T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98053
341406,Ashwood Park,2024-01-13T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99503
341406,Ashwood Park,2024-01-13T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-13T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-13T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-13T18:40:00.000+00:00,feeder,3,N Current (Min),A,7.0
341406,Ashwood Park,2024-01-13T18:40:00.000+00:00,feeder,3,N Current (Max),A,12.5
341406,Ashwood Park,2024-01-13T18:40:00.000+00:00,feeder,3,N Current (RMS),A,8.12
341406,Ashwood Park,2024-01-13T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,25.62
341406,Ashwood Park,2024-01-13T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,35.88
341406,Ashwood Park,2024-01-13T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.38
341406,Ashwood Park,2024-01-13T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,29.75
341406,Ashwood Park,2024-01-13T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,37.38
341406,Ashwood Park,2024-01-13T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.38
341406,Ashwood Park,2024-01-13T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,24.38
341406,Ashwood Park,2024-01-13T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,38.25
341406,Ashwood Park,2024-01-13T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.88
341406,Ashwood Park,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-53.19
341406,Ashwood Park,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.44
341406,Ashwood Park,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,28.19
341406,Ashwood Park,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0443
341406,Ashwood Park,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.54467
341406,Ashwood Park,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.28164
341406,Ashwood Park,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T18:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T18:40:00.000+00:00,feeder,2,N Current (Max),A,3.5
341406,Ashwood Park,2024-01-13T18:40:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
341406,Ashwood Park,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
341406,Ashwood Park,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
341406,Ashwood Park,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
341406,Ashwood Park,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.87
341406,Ashwood Park,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99628
341406,Ashwood Park,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99435
341406,Ashwood Park,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98737
341406,Ashwood Park,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
341406,Ashwood Park,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
341406,Ashwood Park,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
341406,Ashwood Park,2024-01-13T18:40:00.000+00:00,feeder,1,N Current (Min),A,79.88
341406,Ashwood Park,2024-01-13T18:40:00.000+00:00,feeder,1,N Current (Max),A,55.12
341406,Ashwood Park,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,92.12
341406,Ashwood Park,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,119.88
341406,Ashwood Park,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,102.25
341406,Ashwood Park,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,84.38
341406,Ashwood Park,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,114.12
341406,Ashwood Park,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,98.62
341406,Ashwood Park,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,36.12
341406,Ashwood Park,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,73.38
341406,Ashwood Park,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.25
341406,Ashwood Park,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.17
341406,Ashwood Park,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.56
341406,Ashwood Park,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
341406,Ashwood Park,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.02
341406,Ashwood Park,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.92
341406,Ashwood Park,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
341406,Ashwood Park,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.53
341406,Ashwood Park,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.03
341406,Ashwood Park,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
341406,Ashwood Park,2024-01-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
341406,Ashwood Park,2024-01-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
341406,Ashwood Park,2024-01-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
341406,Ashwood Park,2024-01-13T18:40:00.000+00:00,busbar,,N Current (Min),A,35.75
341406,Ashwood Park,2024-01-13T18:40:00.000+00:00,busbar,,N Current (Max),A,85.12
341406,Ashwood Park,2024-01-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,58.75
341406,Ashwood Park,2024-01-13T18:40:00.000+00:00,busbar,,L3 Current (Min),A,118.0
341406,Ashwood Park,2024-01-13T18:40:00.000+00:00,busbar,,L3 Current (Max),A,152.75
341406,Ashwood Park,2024-01-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.62
341406,Ashwood Park,2024-01-13T18:40:00.000+00:00,busbar,,L2 Current (Min),A,114.5
341406,Ashwood Park,2024-01-13T18:40:00.000+00:00,busbar,,L2 Current (Max),A,148.25
341406,Ashwood Park,2024-01-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
341406,Ashwood Park,2024-01-13T18:40:00.000+00:00,busbar,,L1 Current (Min),A,61.88
341406,Ashwood Park,2024-01-13T18:40:00.000+00:00,busbar,,L1 Current (Max),A,99.38
341406,Ashwood Park,2024-01-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.25
341406,Ashwood Park,2024-01-13T18:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T18:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.19
341406,Ashwood Park,2024-01-13T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.56
341406,Ashwood Park,2024-01-13T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.06
341406,Ashwood Park,2024-01-13T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98624
341406,Ashwood Park,2024-01-13T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98212
341406,Ashwood Park,2024-01-13T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99506
341406,Ashwood Park,2024-01-13T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-13T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-13T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-13T18:30:00.000+00:00,feeder,3,N Current (Min),A,8.25
341406,Ashwood Park,2024-01-13T18:30:00.000+00:00,feeder,3,N Current (Max),A,26.5
341406,Ashwood Park,2024-01-13T18:30:00.000+00:00,feeder,3,N Current (RMS),A,15.75
341406,Ashwood Park,2024-01-13T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
341406,Ashwood Park,2024-01-13T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,35.75
341406,Ashwood Park,2024-01-13T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.12
341406,Ashwood Park,2024-01-13T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,26.88
341406,Ashwood Park,2024-01-13T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,37.5
341406,Ashwood Park,2024-01-13T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.38
341406,Ashwood Park,2024-01-13T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,18.5
341406,Ashwood Park,2024-01-13T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,35.38
341406,Ashwood Park,2024-01-13T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.62
