Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-67.81
341406,Ashwood Park,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.5
341406,Ashwood Park,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,26.06
341406,Ashwood Park,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02248
341406,Ashwood Park,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.48244
341406,Ashwood Park,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.30153
341406,Ashwood Park,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T18:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T18:30:00.000+00:00,feeder,2,N Current (Max),A,2.25
341406,Ashwood Park,2024-01-13T18:30:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
341406,Ashwood Park,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
341406,Ashwood Park,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
341406,Ashwood Park,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
341406,Ashwood Park,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99701
341406,Ashwood Park,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99469
341406,Ashwood Park,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9942
341406,Ashwood Park,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
341406,Ashwood Park,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
341406,Ashwood Park,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
341406,Ashwood Park,2024-01-13T18:30:00.000+00:00,feeder,1,N Current (Min),A,70.5
341406,Ashwood Park,2024-01-13T18:30:00.000+00:00,feeder,1,N Current (Max),A,47.38
341406,Ashwood Park,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,93.12
341406,Ashwood Park,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,135.5
341406,Ashwood Park,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,108.62
341406,Ashwood Park,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,81.62
341406,Ashwood Park,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,119.25
341406,Ashwood Park,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,98.75
341406,Ashwood Park,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,43.75
341406,Ashwood Park,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,82.75
341406,Ashwood Park,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.25
341406,Ashwood Park,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.91
341406,Ashwood Park,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.58
341406,Ashwood Park,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
341406,Ashwood Park,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.09
341406,Ashwood Park,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.7
341406,Ashwood Park,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
341406,Ashwood Park,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.05
341406,Ashwood Park,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.36
341406,Ashwood Park,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
341406,Ashwood Park,2024-01-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
341406,Ashwood Park,2024-01-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
341406,Ashwood Park,2024-01-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
341406,Ashwood Park,2024-01-13T18:30:00.000+00:00,busbar,,N Current (Min),A,27.38
341406,Ashwood Park,2024-01-13T18:30:00.000+00:00,busbar,,N Current (Max),A,71.12
341406,Ashwood Park,2024-01-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,45.25
341406,Ashwood Park,2024-01-13T18:30:00.000+00:00,busbar,,L3 Current (Min),A,105.5
341406,Ashwood Park,2024-01-13T18:30:00.000+00:00,busbar,,L3 Current (Max),A,150.12
341406,Ashwood Park,2024-01-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.62
341406,Ashwood Park,2024-01-13T18:30:00.000+00:00,busbar,,L2 Current (Min),A,109.12
341406,Ashwood Park,2024-01-13T18:30:00.000+00:00,busbar,,L2 Current (Max),A,153.38
341406,Ashwood Park,2024-01-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
341406,Ashwood Park,2024-01-13T18:30:00.000+00:00,busbar,,L1 Current (Min),A,70.12
341406,Ashwood Park,2024-01-13T18:30:00.000+00:00,busbar,,L1 Current (Max),A,110.62
341406,Ashwood Park,2024-01-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
341406,Ashwood Park,2024-01-13T18:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T18:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.5
341406,Ashwood Park,2024-01-13T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.81
341406,Ashwood Park,2024-01-13T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.25
341406,Ashwood Park,2024-01-13T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88479
341406,Ashwood Park,2024-01-13T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96249
341406,Ashwood Park,2024-01-13T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99548
341406,Ashwood Park,2024-01-13T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-13T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-13T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
341406,Ashwood Park,2024-01-13T18:20:00.000+00:00,feeder,3,N Current (Min),A,12.12
341406,Ashwood Park,2024-01-13T18:20:00.000+00:00,feeder,3,N Current (Max),A,73.25
341406,Ashwood Park,2024-01-13T18:20:00.000+00:00,feeder,3,N Current (RMS),A,32.25
341406,Ashwood Park,2024-01-13T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
341406,Ashwood Park,2024-01-13T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,19.12
341406,Ashwood Park,2024-01-13T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
341406,Ashwood Park,2024-01-13T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.38
341406,Ashwood Park,2024-01-13T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,34.75
341406,Ashwood Park,2024-01-13T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.38
341406,Ashwood Park,2024-01-13T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,18.25
341406,Ashwood Park,2024-01-13T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,80.5
341406,Ashwood Park,2024-01-13T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
341406,Ashwood Park,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,164.0
341406,Ashwood Park,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.75
341406,Ashwood Park,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,36.94
341406,Ashwood Park,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0258
341406,Ashwood Park,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.45602
341406,Ashwood Park,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.29036
341406,Ashwood Park,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T18:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T18:20:00.000+00:00,feeder,2,N Current (Max),A,2.25
341406,Ashwood Park,2024-01-13T18:20:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
341406,Ashwood Park,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
341406,Ashwood Park,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
341406,Ashwood Park,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.75
341406,Ashwood Park,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9975
341406,Ashwood Park,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99521
341406,Ashwood Park,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99261
341406,Ashwood Park,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
341406,Ashwood Park,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
341406,Ashwood Park,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
341406,Ashwood Park,2024-01-13T18:20:00.000+00:00,feeder,1,N Current (Min),A,87.25
341406,Ashwood Park,2024-01-13T18:20:00.000+00:00,feeder,1,N Current (Max),A,53.12
341406,Ashwood Park,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,93.0
341406,Ashwood Park,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,115.5
341406,Ashwood Park,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,102.5
341406,Ashwood Park,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,77.88
341406,Ashwood Park,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,142.5
341406,Ashwood Park,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,98.62
341406,Ashwood Park,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,42.0
341406,Ashwood Park,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,64.75
341406,Ashwood Park,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.62
341406,Ashwood Park,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.03
341406,Ashwood Park,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.5
341406,Ashwood Park,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
341406,Ashwood Park,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.53
341406,Ashwood Park,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.83
341406,Ashwood Park,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
341406,Ashwood Park,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.59
341406,Ashwood Park,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.92
341406,Ashwood Park,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
341406,Ashwood Park,2024-01-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
341406,Ashwood Park,2024-01-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
341406,Ashwood Park,2024-01-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
341406,Ashwood Park,2024-01-13T18:20:00.000+00:00,busbar,,N Current (Min),A,23.25
341406,Ashwood Park,2024-01-13T18:20:00.000+00:00,busbar,,N Current (Max),A,77.0
341406,Ashwood Park,2024-01-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
341406,Ashwood Park,2024-01-13T18:20:00.000+00:00,busbar,,L3 Current (Min),A,96.75
341406,Ashwood Park,2024-01-13T18:20:00.000+00:00,busbar,,L3 Current (Max),A,124.5
341406,Ashwood Park,2024-01-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.25
341406,Ashwood Park,2024-01-13T18:20:00.000+00:00,busbar,,L2 Current (Min),A,94.88
341406,Ashwood Park,2024-01-13T18:20:00.000+00:00,busbar,,L2 Current (Max),A,159.38
341406,Ashwood Park,2024-01-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.88
341406,Ashwood Park,2024-01-13T18:20:00.000+00:00,busbar,,L1 Current (Min),A,66.38
341406,Ashwood Park,2024-01-13T18:20:00.000+00:00,busbar,,L1 Current (Max),A,142.5
341406,Ashwood Park,2024-01-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.75
341406,Ashwood Park,2024-01-13T18:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T18:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.87
341406,Ashwood Park,2024-01-13T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.13
341406,Ashwood Park,2024-01-13T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
341406,Ashwood Park,2024-01-13T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86395
341406,Ashwood Park,2024-01-13T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96985
341406,Ashwood Park,2024-01-13T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99603
341406,Ashwood Park,2024-01-13T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-13T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-13T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-13T18:10:00.000+00:00,feeder,3,N Current (Min),A,15.5
341406,Ashwood Park,2024-01-13T18:10:00.000+00:00,feeder,3,N Current (Max),A,47.25
341406,Ashwood Park,2024-01-13T18:10:00.000+00:00,feeder,3,N Current (RMS),A,28.62
341406,Ashwood Park,2024-01-13T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
341406,Ashwood Park,2024-01-13T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,8.62
341406,Ashwood Park,2024-01-13T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.88
341406,Ashwood Park,2024-01-13T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,16.12
341406,Ashwood Park,2024-01-13T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,27.0
341406,Ashwood Park,2024-01-13T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
341406,Ashwood Park,2024-01-13T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,17.88
341406,Ashwood Park,2024-01-13T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,52.88
341406,Ashwood Park,2024-01-13T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.75
341406,Ashwood Park,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,47.0
341406,Ashwood Park,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
341406,Ashwood Park,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,30.31
341406,Ashwood Park,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-5e-05
341406,Ashwood Park,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.48956
341406,Ashwood Park,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.30706
341406,Ashwood Park,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T18:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T18:10:00.000+00:00,feeder,2,N Current (Max),A,2.5
341406,Ashwood Park,2024-01-13T18:10:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
341406,Ashwood Park,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.75
341406,Ashwood Park,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.75
341406,Ashwood Park,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
341406,Ashwood Park,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9978
341406,Ashwood Park,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99667
341406,Ashwood Park,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99429
341406,Ashwood Park,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
341406,Ashwood Park,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
341406,Ashwood Park,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
341406,Ashwood Park,2024-01-13T18:10:00.000+00:00,feeder,1,N Current (Min),A,83.5
341406,Ashwood Park,2024-01-13T18:10:00.000+00:00,feeder,1,N Current (Max),A,50.25
341406,Ashwood Park,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,92.5
341406,Ashwood Park,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,130.38
341406,Ashwood Park,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,103.62
341406,Ashwood Park,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,83.38
341406,Ashwood Park,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,154.12
341406,Ashwood Park,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,112.88
341406,Ashwood Park,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,50.5
341406,Ashwood Park,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,109.38
341406,Ashwood Park,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.5
341406,Ashwood Park,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.7
341406,Ashwood Park,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.84
341406,Ashwood Park,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
341406,Ashwood Park,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.67
341406,Ashwood Park,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.58
341406,Ashwood Park,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
341406,Ashwood Park,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.12
341406,Ashwood Park,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.94
341406,Ashwood Park,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
341406,Ashwood Park,2024-01-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
341406,Ashwood Park,2024-01-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
341406,Ashwood Park,2024-01-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
341406,Ashwood Park,2024-01-13T18:10:00.000+00:00,busbar,,N Current (Min),A,22.0
341406,Ashwood Park,2024-01-13T18:10:00.000+00:00,busbar,,N Current (Max),A,69.88
341406,Ashwood Park,2024-01-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
341406,Ashwood Park,2024-01-13T18:10:00.000+00:00,busbar,,L3 Current (Min),A,96.0
341406,Ashwood Park,2024-01-13T18:10:00.000+00:00,busbar,,L3 Current (Max),A,133.88
341406,Ashwood Park,2024-01-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.25
341406,Ashwood Park,2024-01-13T18:10:00.000+00:00,busbar,,L2 Current (Min),A,102.62
341406,Ashwood Park,2024-01-13T18:10:00.000+00:00,busbar,,L2 Current (Max),A,172.75
341406,Ashwood Park,2024-01-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.75
341406,Ashwood Park,2024-01-13T18:10:00.000+00:00,busbar,,L1 Current (Min),A,78.25
341406,Ashwood Park,2024-01-13T18:10:00.000+00:00,busbar,,L1 Current (Max),A,152.38
341406,Ashwood Park,2024-01-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
341406,Ashwood Park,2024-01-13T18:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T18:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.12
341406,Ashwood Park,2024-01-13T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.81
341406,Ashwood Park,2024-01-13T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
341406,Ashwood Park,2024-01-13T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93561
341406,Ashwood Park,2024-01-13T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96399
341406,Ashwood Park,2024-01-13T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9978
341406,Ashwood Park,2024-01-13T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-13T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-13T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-13T18:00:00.000+00:00,feeder,3,N Current (Min),A,13.25
341406,Ashwood Park,2024-01-13T18:00:00.000+00:00,feeder,3,N Current (Max),A,39.25
341406,Ashwood Park,2024-01-13T18:00:00.000+00:00,feeder,3,N Current (RMS),A,27.62
341406,Ashwood Park,2024-01-13T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
341406,Ashwood Park,2024-01-13T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,11.88
341406,Ashwood Park,2024-01-13T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
341406,Ashwood Park,2024-01-13T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.38
341406,Ashwood Park,2024-01-13T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,34.38
341406,Ashwood Park,2024-01-13T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
341406,Ashwood Park,2024-01-13T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,19.5
341406,Ashwood Park,2024-01-13T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,44.5
341406,Ashwood Park,2024-01-13T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.62
341406,Ashwood Park,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-175.5
341406,Ashwood Park,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-72.94
341406,Ashwood Park,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,28.62
341406,Ashwood Park,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.00383
341406,Ashwood Park,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.2607
341406,Ashwood Park,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.28557
341406,Ashwood Park,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T18:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T18:00:00.000+00:00,feeder,2,N Current (Max),A,2.12
341406,Ashwood Park,2024-01-13T18:00:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
341406,Ashwood Park,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
341406,Ashwood Park,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
341406,Ashwood Park,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.31
341406,Ashwood Park,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99753
341406,Ashwood Park,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99435
341406,Ashwood Park,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99399
341406,Ashwood Park,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
341406,Ashwood Park,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
341406,Ashwood Park,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
341406,Ashwood Park,2024-01-13T18:00:00.000+00:00,feeder,1,N Current (Min),A,76.0
341406,Ashwood Park,2024-01-13T18:00:00.000+00:00,feeder,1,N Current (Max),A,47.88
341406,Ashwood Park,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,102.12
341406,Ashwood Park,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,148.88
341406,Ashwood Park,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,119.88
341406,Ashwood Park,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,63.12
341406,Ashwood Park,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,112.5
341406,Ashwood Park,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,83.62
341406,Ashwood Park,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,51.62
341406,Ashwood Park,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,120.5
341406,Ashwood Park,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,75.12
341406,Ashwood Park,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,235.94
341406,Ashwood Park,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.5
341406,Ashwood Park,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
341406,Ashwood Park,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.31
341406,Ashwood Park,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.73
341406,Ashwood Park,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
341406,Ashwood Park,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.2
341406,Ashwood Park,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.5
341406,Ashwood Park,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
341406,Ashwood Park,2024-01-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
341406,Ashwood Park,2024-01-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
341406,Ashwood Park,2024-01-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
341406,Ashwood Park,2024-01-13T18:00:00.000+00:00,busbar,,N Current (Min),A,22.88
341406,Ashwood Park,2024-01-13T18:00:00.000+00:00,busbar,,N Current (Max),A,66.12
341406,Ashwood Park,2024-01-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
341406,Ashwood Park,2024-01-13T18:00:00.000+00:00,busbar,,L3 Current (Min),A,106.0
341406,Ashwood Park,2024-01-13T18:00:00.000+00:00,busbar,,L3 Current (Max),A,160.25
341406,Ashwood Park,2024-01-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.12
341406,Ashwood Park,2024-01-13T18:00:00.000+00:00,busbar,,L2 Current (Min),A,80.38
341406,Ashwood Park,2024-01-13T18:00:00.000+00:00,busbar,,L2 Current (Max),A,131.12
341406,Ashwood Park,2024-01-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
341406,Ashwood Park,2024-01-13T18:00:00.000+00:00,busbar,,L1 Current (Min),A,77.12
341406,Ashwood Park,2024-01-13T18:00:00.000+00:00,busbar,,L1 Current (Max),A,164.25
341406,Ashwood Park,2024-01-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.88
341406,Ashwood Park,2024-01-13T18:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T18:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.56
341406,Ashwood Park,2024-01-13T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.06
341406,Ashwood Park,2024-01-13T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.56
341406,Ashwood Park,2024-01-13T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95569
341406,Ashwood Park,2024-01-13T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96823
341406,Ashwood Park,2024-01-13T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99799
341406,Ashwood Park,2024-01-13T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-13T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-13T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-13T17:50:00.000+00:00,feeder,3,N Current (Min),A,11.25
341406,Ashwood Park,2024-01-13T17:50:00.000+00:00,feeder,3,N Current (Max),A,35.88
341406,Ashwood Park,2024-01-13T17:50:00.000+00:00,feeder,3,N Current (RMS),A,24.12
341406,Ashwood Park,2024-01-13T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
341406,Ashwood Park,2024-01-13T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,17.38
341406,Ashwood Park,2024-01-13T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.75
341406,Ashwood Park,2024-01-13T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.62
341406,Ashwood Park,2024-01-13T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,23.0
341406,Ashwood Park,2024-01-13T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.88
341406,Ashwood Park,2024-01-13T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,18.62
341406,Ashwood Park,2024-01-13T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,41.0
341406,Ashwood Park,2024-01-13T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.75
341406,Ashwood Park,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.81
341406,Ashwood Park,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-77.12
341406,Ashwood Park,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,36.0
341406,Ashwood Park,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03465
341406,Ashwood Park,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.19033
341406,Ashwood Park,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.31585
341406,Ashwood Park,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T17:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T17:50:00.000+00:00,feeder,2,N Current (Max),A,2.5
341406,Ashwood Park,2024-01-13T17:50:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
341406,Ashwood Park,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
341406,Ashwood Park,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
341406,Ashwood Park,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.25
341406,Ashwood Park,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99765
341406,Ashwood Park,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99335
341406,Ashwood Park,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99625
341406,Ashwood Park,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
341406,Ashwood Park,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
341406,Ashwood Park,2024-01-13T17:50:00.000+00:00,feeder,1,N Current (Min),A,95.25
341406,Ashwood Park,2024-01-13T17:50:00.000+00:00,feeder,1,N Current (Max),A,63.62
341406,Ashwood Park,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,111.88
341406,Ashwood Park,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,155.62
341406,Ashwood Park,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,136.38
341406,Ashwood Park,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,59.25
341406,Ashwood Park,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,87.62
341406,Ashwood Park,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,71.0
341406,Ashwood Park,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,53.12
341406,Ashwood Park,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,100.5
341406,Ashwood Park,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,78.88
341406,Ashwood Park,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.14
341406,Ashwood Park,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.22
341406,Ashwood Park,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
341406,Ashwood Park,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.2
341406,Ashwood Park,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.06
341406,Ashwood Park,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
341406,Ashwood Park,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.31
341406,Ashwood Park,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.14
341406,Ashwood Park,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
341406,Ashwood Park,2024-01-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
341406,Ashwood Park,2024-01-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
341406,Ashwood Park,2024-01-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
341406,Ashwood Park,2024-01-13T17:50:00.000+00:00,busbar,,N Current (Min),A,28.5
341406,Ashwood Park,2024-01-13T17:50:00.000+00:00,busbar,,N Current (Max),A,78.62
341406,Ashwood Park,2024-01-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,52.12
341406,Ashwood Park,2024-01-13T17:50:00.000+00:00,busbar,,L3 Current (Min),A,120.12
341406,Ashwood Park,2024-01-13T17:50:00.000+00:00,busbar,,L3 Current (Max),A,167.25
341406,Ashwood Park,2024-01-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.88
341406,Ashwood Park,2024-01-13T17:50:00.000+00:00,busbar,,L2 Current (Min),A,76.25
341406,Ashwood Park,2024-01-13T17:50:00.000+00:00,busbar,,L2 Current (Max),A,108.88
341406,Ashwood Park,2024-01-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.75
341406,Ashwood Park,2024-01-13T17:50:00.000+00:00,busbar,,L1 Current (Min),A,81.0
341406,Ashwood Park,2024-01-13T17:50:00.000+00:00,busbar,,L1 Current (Max),A,141.0
341406,Ashwood Park,2024-01-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.75
341406,Ashwood Park,2024-01-13T17:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T17:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.12
341406,Ashwood Park,2024-01-13T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.87
341406,Ashwood Park,2024-01-13T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
341406,Ashwood Park,2024-01-13T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94873
341406,Ashwood Park,2024-01-13T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96457
341406,Ashwood Park,2024-01-13T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99164
341406,Ashwood Park,2024-01-13T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-13T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-13T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-13T17:40:00.000+00:00,feeder,3,N Current (Min),A,9.0
341406,Ashwood Park,2024-01-13T17:40:00.000+00:00,feeder,3,N Current (Max),A,35.12
341406,Ashwood Park,2024-01-13T17:40:00.000+00:00,feeder,3,N Current (RMS),A,20.88
341406,Ashwood Park,2024-01-13T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
341406,Ashwood Park,2024-01-13T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,20.12
341406,Ashwood Park,2024-01-13T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
341406,Ashwood Park,2024-01-13T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.62
341406,Ashwood Park,2024-01-13T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,34.38
341406,Ashwood Park,2024-01-13T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.62
341406,Ashwood Park,2024-01-13T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,17.25
341406,Ashwood Park,2024-01-13T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,41.5
341406,Ashwood Park,2024-01-13T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.88
341406,Ashwood Park,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.12
341406,Ashwood Park,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-80.25
341406,Ashwood Park,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,45.0
341406,Ashwood Park,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.00536
341406,Ashwood Park,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.32699
341406,Ashwood Park,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.27724
341406,Ashwood Park,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T17:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T17:40:00.000+00:00,feeder,2,N Current (Max),A,2.12
341406,Ashwood Park,2024-01-13T17:40:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
