Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
341406,Ashwood Park,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
341406,Ashwood Park,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.38
341406,Ashwood Park,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99814
341406,Ashwood Park,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99475
341406,Ashwood Park,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99802
341406,Ashwood Park,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
341406,Ashwood Park,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
341406,Ashwood Park,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
341406,Ashwood Park,2024-01-13T17:40:00.000+00:00,feeder,1,N Current (Min),A,63.88
341406,Ashwood Park,2024-01-13T17:40:00.000+00:00,feeder,1,N Current (Max),A,36.62
341406,Ashwood Park,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,96.5
341406,Ashwood Park,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,157.62
341406,Ashwood Park,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,130.62
341406,Ashwood Park,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,73.62
341406,Ashwood Park,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,119.38
341406,Ashwood Park,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,96.5
341406,Ashwood Park,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,79.25
341406,Ashwood Park,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,134.88
341406,Ashwood Park,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,103.12
341406,Ashwood Park,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.45
341406,Ashwood Park,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,237.84
341406,Ashwood Park,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
341406,Ashwood Park,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.45
341406,Ashwood Park,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.81
341406,Ashwood Park,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
341406,Ashwood Park,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.75
341406,Ashwood Park,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.5
341406,Ashwood Park,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
341406,Ashwood Park,2024-01-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
341406,Ashwood Park,2024-01-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
341406,Ashwood Park,2024-01-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
341406,Ashwood Park,2024-01-13T17:40:00.000+00:00,busbar,,N Current (Min),A,23.0
341406,Ashwood Park,2024-01-13T17:40:00.000+00:00,busbar,,N Current (Max),A,59.0
341406,Ashwood Park,2024-01-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
341406,Ashwood Park,2024-01-13T17:40:00.000+00:00,busbar,,L3 Current (Min),A,103.88
341406,Ashwood Park,2024-01-13T17:40:00.000+00:00,busbar,,L3 Current (Max),A,161.62
341406,Ashwood Park,2024-01-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.88
341406,Ashwood Park,2024-01-13T17:40:00.000+00:00,busbar,,L2 Current (Min),A,90.75
341406,Ashwood Park,2024-01-13T17:40:00.000+00:00,busbar,,L2 Current (Max),A,140.12
341406,Ashwood Park,2024-01-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
341406,Ashwood Park,2024-01-13T17:40:00.000+00:00,busbar,,L1 Current (Min),A,104.12
341406,Ashwood Park,2024-01-13T17:40:00.000+00:00,busbar,,L1 Current (Max),A,154.62
341406,Ashwood Park,2024-01-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.12
341406,Ashwood Park,2024-01-13T17:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T17:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.25
341406,Ashwood Park,2024-01-13T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.31
341406,Ashwood Park,2024-01-13T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.94
341406,Ashwood Park,2024-01-13T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96118
341406,Ashwood Park,2024-01-13T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96045
341406,Ashwood Park,2024-01-13T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99557
341406,Ashwood Park,2024-01-13T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-13T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-13T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
341406,Ashwood Park,2024-01-13T17:30:00.000+00:00,feeder,3,N Current (Min),A,18.25
341406,Ashwood Park,2024-01-13T17:30:00.000+00:00,feeder,3,N Current (Max),A,43.38
341406,Ashwood Park,2024-01-13T17:30:00.000+00:00,feeder,3,N Current (RMS),A,30.25
341406,Ashwood Park,2024-01-13T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
341406,Ashwood Park,2024-01-13T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,17.0
341406,Ashwood Park,2024-01-13T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.25
341406,Ashwood Park,2024-01-13T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.62
341406,Ashwood Park,2024-01-13T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,29.75
341406,Ashwood Park,2024-01-13T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.88
341406,Ashwood Park,2024-01-13T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,26.38
341406,Ashwood Park,2024-01-13T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,49.38
341406,Ashwood Park,2024-01-13T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.38
341406,Ashwood Park,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,155.06
341406,Ashwood Park,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-56.87
341406,Ashwood Park,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,38.94
341406,Ashwood Park,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.01286
341406,Ashwood Park,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.20931
341406,Ashwood Park,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.26937
341406,Ashwood Park,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T17:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T17:30:00.000+00:00,feeder,2,N Current (Max),A,2.88
341406,Ashwood Park,2024-01-13T17:30:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
341406,Ashwood Park,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.62
341406,Ashwood Park,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
341406,Ashwood Park,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.62
341406,Ashwood Park,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99615
341406,Ashwood Park,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99576
341406,Ashwood Park,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99799
341406,Ashwood Park,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
341406,Ashwood Park,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
341406,Ashwood Park,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
341406,Ashwood Park,2024-01-13T17:30:00.000+00:00,feeder,1,N Current (Min),A,56.12
341406,Ashwood Park,2024-01-13T17:30:00.000+00:00,feeder,1,N Current (Max),A,28.38
341406,Ashwood Park,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,91.5
341406,Ashwood Park,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,146.25
341406,Ashwood Park,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,114.25
341406,Ashwood Park,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,81.25
341406,Ashwood Park,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,110.62
341406,Ashwood Park,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,93.75
341406,Ashwood Park,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,85.25
341406,Ashwood Park,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,135.12
341406,Ashwood Park,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,109.75
341406,Ashwood Park,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,235.98
341406,Ashwood Park,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,237.75
341406,Ashwood Park,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
341406,Ashwood Park,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.11
341406,Ashwood Park,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.39
341406,Ashwood Park,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
341406,Ashwood Park,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,234.98
341406,Ashwood Park,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,236.89
341406,Ashwood Park,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
341406,Ashwood Park,2024-01-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
341406,Ashwood Park,2024-01-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
341406,Ashwood Park,2024-01-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
341406,Ashwood Park,2024-01-13T17:30:00.000+00:00,busbar,,N Current (Min),A,23.38
341406,Ashwood Park,2024-01-13T17:30:00.000+00:00,busbar,,N Current (Max),A,66.62
341406,Ashwood Park,2024-01-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,43.62
341406,Ashwood Park,2024-01-13T17:30:00.000+00:00,busbar,,L3 Current (Min),A,95.88
341406,Ashwood Park,2024-01-13T17:30:00.000+00:00,busbar,,L3 Current (Max),A,157.5
341406,Ashwood Park,2024-01-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.38
341406,Ashwood Park,2024-01-13T17:30:00.000+00:00,busbar,,L2 Current (Min),A,100.75
341406,Ashwood Park,2024-01-13T17:30:00.000+00:00,busbar,,L2 Current (Max),A,133.75
341406,Ashwood Park,2024-01-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
341406,Ashwood Park,2024-01-13T17:30:00.000+00:00,busbar,,L1 Current (Min),A,114.0
341406,Ashwood Park,2024-01-13T17:30:00.000+00:00,busbar,,L1 Current (Max),A,174.88
341406,Ashwood Park,2024-01-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.25
341406,Ashwood Park,2024-01-13T17:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T17:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.06
341406,Ashwood Park,2024-01-13T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.63
341406,Ashwood Park,2024-01-13T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
341406,Ashwood Park,2024-01-13T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97375
341406,Ashwood Park,2024-01-13T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97787
341406,Ashwood Park,2024-01-13T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99631
341406,Ashwood Park,2024-01-13T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-13T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-13T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-13T17:20:00.000+00:00,feeder,3,N Current (Min),A,16.88
341406,Ashwood Park,2024-01-13T17:20:00.000+00:00,feeder,3,N Current (Max),A,39.88
341406,Ashwood Park,2024-01-13T17:20:00.000+00:00,feeder,3,N Current (RMS),A,27.12
341406,Ashwood Park,2024-01-13T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
341406,Ashwood Park,2024-01-13T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,13.88
341406,Ashwood Park,2024-01-13T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.12
341406,Ashwood Park,2024-01-13T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,20.0
341406,Ashwood Park,2024-01-13T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,37.75
341406,Ashwood Park,2024-01-13T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.12
341406,Ashwood Park,2024-01-13T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,17.5
341406,Ashwood Park,2024-01-13T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,43.12
341406,Ashwood Park,2024-01-13T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.62
341406,Ashwood Park,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,154.87
341406,Ashwood Park,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-55.25
341406,Ashwood Park,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,25.62
341406,Ashwood Park,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.00801
341406,Ashwood Park,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.23168
341406,Ashwood Park,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.28475
341406,Ashwood Park,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T17:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T17:20:00.000+00:00,feeder,2,N Current (Max),A,2.5
341406,Ashwood Park,2024-01-13T17:20:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
341406,Ashwood Park,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
341406,Ashwood Park,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
341406,Ashwood Park,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
341406,Ashwood Park,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99677
341406,Ashwood Park,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99503
341406,Ashwood Park,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99734
341406,Ashwood Park,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
341406,Ashwood Park,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
341406,Ashwood Park,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
341406,Ashwood Park,2024-01-13T17:20:00.000+00:00,feeder,1,N Current (Min),A,85.75
341406,Ashwood Park,2024-01-13T17:20:00.000+00:00,feeder,1,N Current (Max),A,45.0
341406,Ashwood Park,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,101.12
341406,Ashwood Park,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,146.75
341406,Ashwood Park,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,123.0
341406,Ashwood Park,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,65.25
341406,Ashwood Park,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,106.25
341406,Ashwood Park,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,87.0
341406,Ashwood Park,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,73.12
341406,Ashwood Park,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,167.62
341406,Ashwood Park,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,106.0
341406,Ashwood Park,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,235.31
341406,Ashwood Park,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,237.05
341406,Ashwood Park,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.11
341406,Ashwood Park,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.02
341406,Ashwood Park,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.31
341406,Ashwood Park,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
341406,Ashwood Park,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,234.94
341406,Ashwood Park,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,236.89
341406,Ashwood Park,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
341406,Ashwood Park,2024-01-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
341406,Ashwood Park,2024-01-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
341406,Ashwood Park,2024-01-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
341406,Ashwood Park,2024-01-13T17:20:00.000+00:00,busbar,,N Current (Min),A,21.25
341406,Ashwood Park,2024-01-13T17:20:00.000+00:00,busbar,,N Current (Max),A,107.62
341406,Ashwood Park,2024-01-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,41.88
341406,Ashwood Park,2024-01-13T17:20:00.000+00:00,busbar,,L3 Current (Min),A,105.75
341406,Ashwood Park,2024-01-13T17:20:00.000+00:00,busbar,,L3 Current (Max),A,158.62
341406,Ashwood Park,2024-01-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.12
341406,Ashwood Park,2024-01-13T17:20:00.000+00:00,busbar,,L2 Current (Min),A,91.38
341406,Ashwood Park,2024-01-13T17:20:00.000+00:00,busbar,,L2 Current (Max),A,139.62
341406,Ashwood Park,2024-01-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
341406,Ashwood Park,2024-01-13T17:20:00.000+00:00,busbar,,L1 Current (Min),A,98.75
341406,Ashwood Park,2024-01-13T17:20:00.000+00:00,busbar,,L1 Current (Max),A,205.25
341406,Ashwood Park,2024-01-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.75
341406,Ashwood Park,2024-01-13T17:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T17:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.69
341406,Ashwood Park,2024-01-13T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.44
341406,Ashwood Park,2024-01-13T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.25
341406,Ashwood Park,2024-01-13T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96155
341406,Ashwood Park,2024-01-13T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9711
341406,Ashwood Park,2024-01-13T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99646
341406,Ashwood Park,2024-01-13T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-13T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-13T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-13T17:10:00.000+00:00,feeder,3,N Current (Min),A,11.62
341406,Ashwood Park,2024-01-13T17:10:00.000+00:00,feeder,3,N Current (Max),A,39.0
341406,Ashwood Park,2024-01-13T17:10:00.000+00:00,feeder,3,N Current (RMS),A,26.5
341406,Ashwood Park,2024-01-13T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
341406,Ashwood Park,2024-01-13T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,21.38
341406,Ashwood Park,2024-01-13T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.38
341406,Ashwood Park,2024-01-13T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,14.25
341406,Ashwood Park,2024-01-13T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,40.25
341406,Ashwood Park,2024-01-13T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.75
341406,Ashwood Park,2024-01-13T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,16.25
341406,Ashwood Park,2024-01-13T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,42.38
341406,Ashwood Park,2024-01-13T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
341406,Ashwood Park,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,155.56
341406,Ashwood Park,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-88.07
341406,Ashwood Park,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,54.0
341406,Ashwood Park,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.06938
341406,Ashwood Park,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.04622
341406,Ashwood Park,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.20775
341406,Ashwood Park,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T17:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T17:10:00.000+00:00,feeder,2,N Current (Max),A,3.5
341406,Ashwood Park,2024-01-13T17:10:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
341406,Ashwood Park,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
341406,Ashwood Park,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
341406,Ashwood Park,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
341406,Ashwood Park,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99777
341406,Ashwood Park,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99164
341406,Ashwood Park,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99872
341406,Ashwood Park,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
341406,Ashwood Park,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
341406,Ashwood Park,2024-01-13T17:10:00.000+00:00,feeder,1,N Current (Min),A,91.88
341406,Ashwood Park,2024-01-13T17:10:00.000+00:00,feeder,1,N Current (Max),A,66.75
341406,Ashwood Park,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,107.88
341406,Ashwood Park,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,143.62
341406,Ashwood Park,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,124.62
341406,Ashwood Park,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,51.25
341406,Ashwood Park,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,92.0
341406,Ashwood Park,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.5
341406,Ashwood Park,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,110.25
341406,Ashwood Park,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,173.88
341406,Ashwood Park,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,139.0
341406,Ashwood Park,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.31
341406,Ashwood Park,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.14
341406,Ashwood Park,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
341406,Ashwood Park,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.95
341406,Ashwood Park,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.64
341406,Ashwood Park,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
341406,Ashwood Park,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.38
341406,Ashwood Park,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.12
341406,Ashwood Park,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.17
341406,Ashwood Park,2024-01-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
341406,Ashwood Park,2024-01-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
341406,Ashwood Park,2024-01-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
341406,Ashwood Park,2024-01-13T17:10:00.000+00:00,busbar,,N Current (Min),A,42.5
341406,Ashwood Park,2024-01-13T17:10:00.000+00:00,busbar,,N Current (Max),A,108.5
341406,Ashwood Park,2024-01-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,72.25
341406,Ashwood Park,2024-01-13T17:10:00.000+00:00,busbar,,L3 Current (Min),A,112.62
341406,Ashwood Park,2024-01-13T17:10:00.000+00:00,busbar,,L3 Current (Max),A,154.25
341406,Ashwood Park,2024-01-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.88
341406,Ashwood Park,2024-01-13T17:10:00.000+00:00,busbar,,L2 Current (Min),A,69.0
341406,Ashwood Park,2024-01-13T17:10:00.000+00:00,busbar,,L2 Current (Max),A,119.75
341406,Ashwood Park,2024-01-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.12
341406,Ashwood Park,2024-01-13T17:10:00.000+00:00,busbar,,L1 Current (Min),A,137.38
341406,Ashwood Park,2024-01-13T17:10:00.000+00:00,busbar,,L1 Current (Max),A,204.75
341406,Ashwood Park,2024-01-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.62
341406,Ashwood Park,2024-01-13T17:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T17:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.88
341406,Ashwood Park,2024-01-13T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.19
341406,Ashwood Park,2024-01-13T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
341406,Ashwood Park,2024-01-13T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95438
341406,Ashwood Park,2024-01-13T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96274
341406,Ashwood Park,2024-01-13T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99792
341406,Ashwood Park,2024-01-13T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-13T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-13T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-13T17:00:00.000+00:00,feeder,3,N Current (Min),A,11.5
341406,Ashwood Park,2024-01-13T17:00:00.000+00:00,feeder,3,N Current (Max),A,39.75
341406,Ashwood Park,2024-01-13T17:00:00.000+00:00,feeder,3,N Current (RMS),A,27.88
341406,Ashwood Park,2024-01-13T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
341406,Ashwood Park,2024-01-13T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,17.25
341406,Ashwood Park,2024-01-13T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.75
341406,Ashwood Park,2024-01-13T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,14.75
341406,Ashwood Park,2024-01-13T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,31.0
341406,Ashwood Park,2024-01-13T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.12
341406,Ashwood Park,2024-01-13T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,19.88
341406,Ashwood Park,2024-01-13T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,44.62
341406,Ashwood Park,2024-01-13T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
341406,Ashwood Park,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,149.44
341406,Ashwood Park,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-103.87
341406,Ashwood Park,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,40.31
341406,Ashwood Park,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.07271
341406,Ashwood Park,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.04121
341406,Ashwood Park,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.21865
341406,Ashwood Park,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T17:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T17:00:00.000+00:00,feeder,2,N Current (Max),A,1.25
341406,Ashwood Park,2024-01-13T17:00:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.62
341406,Ashwood Park,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
341406,Ashwood Park,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
341406,Ashwood Park,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
341406,Ashwood Park,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.81
341406,Ashwood Park,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99789
341406,Ashwood Park,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99612
341406,Ashwood Park,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99902
341406,Ashwood Park,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
341406,Ashwood Park,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
341406,Ashwood Park,2024-01-13T17:00:00.000+00:00,feeder,1,N Current (Min),A,98.38
341406,Ashwood Park,2024-01-13T17:00:00.000+00:00,feeder,1,N Current (Max),A,64.75
341406,Ashwood Park,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,91.25
341406,Ashwood Park,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,144.12
341406,Ashwood Park,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,118.25
341406,Ashwood Park,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,64.0
341406,Ashwood Park,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,94.88
341406,Ashwood Park,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,76.38
341406,Ashwood Park,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,119.5
341406,Ashwood Park,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,181.88
341406,Ashwood Park,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,149.5
341406,Ashwood Park,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,236.83
341406,Ashwood Park,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.36
341406,Ashwood Park,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
341406,Ashwood Park,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.81
341406,Ashwood Park,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.55
341406,Ashwood Park,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
341406,Ashwood Park,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,234.67
341406,Ashwood Park,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.16
341406,Ashwood Park,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
341406,Ashwood Park,2024-01-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
341406,Ashwood Park,2024-01-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
341406,Ashwood Park,2024-01-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
341406,Ashwood Park,2024-01-13T17:00:00.000+00:00,busbar,,N Current (Min),A,47.12
341406,Ashwood Park,2024-01-13T17:00:00.000+00:00,busbar,,N Current (Max),A,115.12
341406,Ashwood Park,2024-01-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,80.0
341406,Ashwood Park,2024-01-13T17:00:00.000+00:00,busbar,,L3 Current (Min),A,95.25
341406,Ashwood Park,2024-01-13T17:00:00.000+00:00,busbar,,L3 Current (Max),A,155.88
341406,Ashwood Park,2024-01-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.88
341406,Ashwood Park,2024-01-13T17:00:00.000+00:00,busbar,,L2 Current (Min),A,80.88
341406,Ashwood Park,2024-01-13T17:00:00.000+00:00,busbar,,L2 Current (Max),A,114.38
341406,Ashwood Park,2024-01-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.12
341406,Ashwood Park,2024-01-13T17:00:00.000+00:00,busbar,,L1 Current (Min),A,148.88
341406,Ashwood Park,2024-01-13T17:00:00.000+00:00,busbar,,L1 Current (Max),A,216.62
341406,Ashwood Park,2024-01-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.62
341406,Ashwood Park,2024-01-13T17:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T17:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.5
341406,Ashwood Park,2024-01-13T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.69
341406,Ashwood Park,2024-01-13T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.75
341406,Ashwood Park,2024-01-13T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96539
341406,Ashwood Park,2024-01-13T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97494
341406,Ashwood Park,2024-01-13T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99829
341406,Ashwood Park,2024-01-13T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-13T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-13T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-13T16:50:00.000+00:00,feeder,3,N Current (Min),A,12.12
341406,Ashwood Park,2024-01-13T16:50:00.000+00:00,feeder,3,N Current (Max),A,38.0
341406,Ashwood Park,2024-01-13T16:50:00.000+00:00,feeder,3,N Current (RMS),A,28.0
341406,Ashwood Park,2024-01-13T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
341406,Ashwood Park,2024-01-13T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,22.0
341406,Ashwood Park,2024-01-13T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.62
341406,Ashwood Park,2024-01-13T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,25.0
341406,Ashwood Park,2024-01-13T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,37.0
341406,Ashwood Park,2024-01-13T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.88
341406,Ashwood Park,2024-01-13T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,20.12
341406,Ashwood Park,2024-01-13T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,39.62
341406,Ashwood Park,2024-01-13T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.25
341406,Ashwood Park,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,142.38
341406,Ashwood Park,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-85.87
341406,Ashwood Park,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,37.37
341406,Ashwood Park,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.01408
341406,Ashwood Park,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.03249
341406,Ashwood Park,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.25573
341406,Ashwood Park,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T16:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T16:50:00.000+00:00,feeder,2,N Current (Max),A,2.62
341406,Ashwood Park,2024-01-13T16:50:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
341406,Ashwood Park,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
341406,Ashwood Park,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.44
341406,Ashwood Park,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.25
341406,Ashwood Park,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99875
341406,Ashwood Park,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99557
341406,Ashwood Park,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99811
