Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
341406,Ashwood Park,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
341406,Ashwood Park,2024-01-13T16:50:00.000+00:00,feeder,1,N Current (Min),A,386.25
341406,Ashwood Park,2024-01-13T16:50:00.000+00:00,feeder,1,N Current (Max),A,64.12
341406,Ashwood Park,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,90.5
341406,Ashwood Park,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,154.62
341406,Ashwood Park,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,123.88
341406,Ashwood Park,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,51.75
341406,Ashwood Park,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,94.75
341406,Ashwood Park,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.38
341406,Ashwood Park,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,103.38
341406,Ashwood Park,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,372.75
341406,Ashwood Park,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,137.25
341406,Ashwood Park,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,235.7
341406,Ashwood Park,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.36
341406,Ashwood Park,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.95
341406,Ashwood Park,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.98
341406,Ashwood Park,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.58
341406,Ashwood Park,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
341406,Ashwood Park,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,234.81
341406,Ashwood Park,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.27
341406,Ashwood Park,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
341406,Ashwood Park,2024-01-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
341406,Ashwood Park,2024-01-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
341406,Ashwood Park,2024-01-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
341406,Ashwood Park,2024-01-13T16:50:00.000+00:00,busbar,,N Current (Min),A,31.12
341406,Ashwood Park,2024-01-13T16:50:00.000+00:00,busbar,,N Current (Max),A,382.0
341406,Ashwood Park,2024-01-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,69.25
341406,Ashwood Park,2024-01-13T16:50:00.000+00:00,busbar,,L3 Current (Min),A,94.88
341406,Ashwood Park,2024-01-13T16:50:00.000+00:00,busbar,,L3 Current (Max),A,160.12
341406,Ashwood Park,2024-01-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.38
341406,Ashwood Park,2024-01-13T16:50:00.000+00:00,busbar,,L2 Current (Min),A,77.75
341406,Ashwood Park,2024-01-13T16:50:00.000+00:00,busbar,,L2 Current (Max),A,122.38
341406,Ashwood Park,2024-01-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
341406,Ashwood Park,2024-01-13T16:50:00.000+00:00,busbar,,L1 Current (Min),A,132.38
341406,Ashwood Park,2024-01-13T16:50:00.000+00:00,busbar,,L1 Current (Max),A,375.5
341406,Ashwood Park,2024-01-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.62
341406,Ashwood Park,2024-01-13T16:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T16:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.94
341406,Ashwood Park,2024-01-13T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.75
341406,Ashwood Park,2024-01-13T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
341406,Ashwood Park,2024-01-13T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97565
341406,Ashwood Park,2024-01-13T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97464
341406,Ashwood Park,2024-01-13T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99902
341406,Ashwood Park,2024-01-13T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-13T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-13T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
341406,Ashwood Park,2024-01-13T16:40:00.000+00:00,feeder,3,N Current (Min),A,12.88
341406,Ashwood Park,2024-01-13T16:40:00.000+00:00,feeder,3,N Current (Max),A,48.75
341406,Ashwood Park,2024-01-13T16:40:00.000+00:00,feeder,3,N Current (RMS),A,28.25
341406,Ashwood Park,2024-01-13T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
341406,Ashwood Park,2024-01-13T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,22.0
341406,Ashwood Park,2024-01-13T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.75
341406,Ashwood Park,2024-01-13T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,19.38
341406,Ashwood Park,2024-01-13T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,43.88
341406,Ashwood Park,2024-01-13T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.75
341406,Ashwood Park,2024-01-13T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,18.75
341406,Ashwood Park,2024-01-13T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,60.0
341406,Ashwood Park,2024-01-13T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.88
341406,Ashwood Park,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,102.94
341406,Ashwood Park,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-90.44
341406,Ashwood Park,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,40.13
341406,Ashwood Park,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01964
341406,Ashwood Park,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.03896
341406,Ashwood Park,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.30517
341406,Ashwood Park,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T16:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T16:40:00.000+00:00,feeder,2,N Current (Max),A,2.0
341406,Ashwood Park,2024-01-13T16:40:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
341406,Ashwood Park,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.31
341406,Ashwood Park,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
341406,Ashwood Park,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.31
341406,Ashwood Park,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99835
341406,Ashwood Park,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99475
341406,Ashwood Park,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99631
341406,Ashwood Park,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
341406,Ashwood Park,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
341406,Ashwood Park,2024-01-13T16:40:00.000+00:00,feeder,1,N Current (Min),A,73.75
341406,Ashwood Park,2024-01-13T16:40:00.000+00:00,feeder,1,N Current (Max),A,49.25
341406,Ashwood Park,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,76.38
341406,Ashwood Park,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,135.62
341406,Ashwood Park,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,113.25
341406,Ashwood Park,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,57.12
341406,Ashwood Park,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,80.0
341406,Ashwood Park,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,69.75
341406,Ashwood Park,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,91.62
341406,Ashwood Park,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,137.62
341406,Ashwood Park,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,114.62
341406,Ashwood Park,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,235.95
341406,Ashwood Park,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.69
341406,Ashwood Park,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
341406,Ashwood Park,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.66
341406,Ashwood Park,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.16
341406,Ashwood Park,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
341406,Ashwood Park,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.02
341406,Ashwood Park,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.62
341406,Ashwood Park,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
341406,Ashwood Park,2024-01-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
341406,Ashwood Park,2024-01-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
341406,Ashwood Park,2024-01-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
341406,Ashwood Park,2024-01-13T16:40:00.000+00:00,busbar,,N Current (Min),A,40.12
341406,Ashwood Park,2024-01-13T16:40:00.000+00:00,busbar,,N Current (Max),A,83.62
341406,Ashwood Park,2024-01-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,56.38
341406,Ashwood Park,2024-01-13T16:40:00.000+00:00,busbar,,L3 Current (Min),A,93.0
341406,Ashwood Park,2024-01-13T16:40:00.000+00:00,busbar,,L3 Current (Max),A,144.62
341406,Ashwood Park,2024-01-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
341406,Ashwood Park,2024-01-13T16:40:00.000+00:00,busbar,,L2 Current (Min),A,80.5
341406,Ashwood Park,2024-01-13T16:40:00.000+00:00,busbar,,L2 Current (Max),A,115.5
341406,Ashwood Park,2024-01-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
341406,Ashwood Park,2024-01-13T16:40:00.000+00:00,busbar,,L1 Current (Min),A,123.88
341406,Ashwood Park,2024-01-13T16:40:00.000+00:00,busbar,,L1 Current (Max),A,175.25
341406,Ashwood Park,2024-01-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.62
341406,Ashwood Park,2024-01-13T16:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T16:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.38
341406,Ashwood Park,2024-01-13T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.87
341406,Ashwood Park,2024-01-13T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.38
341406,Ashwood Park,2024-01-13T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99609
341406,Ashwood Park,2024-01-13T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96133
341406,Ashwood Park,2024-01-13T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9982
341406,Ashwood Park,2024-01-13T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-13T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-13T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-13T16:30:00.000+00:00,feeder,3,N Current (Min),A,6.62
341406,Ashwood Park,2024-01-13T16:30:00.000+00:00,feeder,3,N Current (Max),A,25.5
341406,Ashwood Park,2024-01-13T16:30:00.000+00:00,feeder,3,N Current (RMS),A,13.38
341406,Ashwood Park,2024-01-13T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.12
341406,Ashwood Park,2024-01-13T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,32.5
341406,Ashwood Park,2024-01-13T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
341406,Ashwood Park,2024-01-13T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,18.75
341406,Ashwood Park,2024-01-13T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,27.88
341406,Ashwood Park,2024-01-13T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.88
341406,Ashwood Park,2024-01-13T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,16.12
341406,Ashwood Park,2024-01-13T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,38.5
341406,Ashwood Park,2024-01-13T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.75
341406,Ashwood Park,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-162.19
341406,Ashwood Park,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-88.75
341406,Ashwood Park,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.81
341406,Ashwood Park,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.04366
341406,Ashwood Park,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.02641
341406,Ashwood Park,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.19765
341406,Ashwood Park,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T16:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T16:30:00.000+00:00,feeder,2,N Current (Max),A,1.38
341406,Ashwood Park,2024-01-13T16:30:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
341406,Ashwood Park,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.5
341406,Ashwood Park,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
341406,Ashwood Park,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.56
341406,Ashwood Park,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.44
341406,Ashwood Park,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99411
341406,Ashwood Park,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99591
341406,Ashwood Park,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99646
341406,Ashwood Park,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
341406,Ashwood Park,2024-01-13T16:30:00.000+00:00,feeder,1,N Current (Min),A,99.5
341406,Ashwood Park,2024-01-13T16:30:00.000+00:00,feeder,1,N Current (Max),A,59.62
341406,Ashwood Park,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,58.12
341406,Ashwood Park,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,88.12
341406,Ashwood Park,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.12
341406,Ashwood Park,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,50.0
341406,Ashwood Park,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,92.12
341406,Ashwood Park,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.75
341406,Ashwood Park,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,91.62
341406,Ashwood Park,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,158.88
341406,Ashwood Park,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,128.25
341406,Ashwood Park,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.61
341406,Ashwood Park,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.97
341406,Ashwood Park,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
341406,Ashwood Park,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.69
341406,Ashwood Park,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.28
341406,Ashwood Park,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
341406,Ashwood Park,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.38
341406,Ashwood Park,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.17
341406,Ashwood Park,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
341406,Ashwood Park,2024-01-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
341406,Ashwood Park,2024-01-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
341406,Ashwood Park,2024-01-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
341406,Ashwood Park,2024-01-13T16:30:00.000+00:00,busbar,,N Current (Min),A,30.38
341406,Ashwood Park,2024-01-13T16:30:00.000+00:00,busbar,,N Current (Max),A,107.0
341406,Ashwood Park,2024-01-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,70.25
341406,Ashwood Park,2024-01-13T16:30:00.000+00:00,busbar,,L3 Current (Min),A,76.38
341406,Ashwood Park,2024-01-13T16:30:00.000+00:00,busbar,,L3 Current (Max),A,107.88
341406,Ashwood Park,2024-01-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.62
341406,Ashwood Park,2024-01-13T16:30:00.000+00:00,busbar,,L2 Current (Min),A,71.38
341406,Ashwood Park,2024-01-13T16:30:00.000+00:00,busbar,,L2 Current (Max),A,116.38
341406,Ashwood Park,2024-01-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.25
341406,Ashwood Park,2024-01-13T16:30:00.000+00:00,busbar,,L1 Current (Min),A,121.25
341406,Ashwood Park,2024-01-13T16:30:00.000+00:00,busbar,,L1 Current (Max),A,185.0
341406,Ashwood Park,2024-01-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
341406,Ashwood Park,2024-01-13T16:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T16:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.69
341406,Ashwood Park,2024-01-13T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.69
341406,Ashwood Park,2024-01-13T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.88
341406,Ashwood Park,2024-01-13T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99551
341406,Ashwood Park,2024-01-13T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96783
341406,Ashwood Park,2024-01-13T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99741
341406,Ashwood Park,2024-01-13T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-13T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-13T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-13T16:20:00.000+00:00,feeder,3,N Current (Min),A,5.38
341406,Ashwood Park,2024-01-13T16:20:00.000+00:00,feeder,3,N Current (Max),A,23.88
341406,Ashwood Park,2024-01-13T16:20:00.000+00:00,feeder,3,N Current (RMS),A,9.62
341406,Ashwood Park,2024-01-13T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.0
341406,Ashwood Park,2024-01-13T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,32.25
341406,Ashwood Park,2024-01-13T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.88
341406,Ashwood Park,2024-01-13T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.12
341406,Ashwood Park,2024-01-13T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,37.12
341406,Ashwood Park,2024-01-13T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.38
341406,Ashwood Park,2024-01-13T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,15.75
341406,Ashwood Park,2024-01-13T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,40.38
341406,Ashwood Park,2024-01-13T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.12
341406,Ashwood Park,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.19
341406,Ashwood Park,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-98.44
341406,Ashwood Park,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,41.13
341406,Ashwood Park,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.03255
341406,Ashwood Park,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.08226
341406,Ashwood Park,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.18764
341406,Ashwood Park,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T16:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T16:20:00.000+00:00,feeder,2,N Current (Max),A,2.5
341406,Ashwood Park,2024-01-13T16:20:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
341406,Ashwood Park,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
341406,Ashwood Park,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
341406,Ashwood Park,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.25
341406,Ashwood Park,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9939
341406,Ashwood Park,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99252
341406,Ashwood Park,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9978
341406,Ashwood Park,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
341406,Ashwood Park,2024-01-13T16:20:00.000+00:00,feeder,1,N Current (Min),A,87.75
341406,Ashwood Park,2024-01-13T16:20:00.000+00:00,feeder,1,N Current (Max),A,42.25
341406,Ashwood Park,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,59.88
341406,Ashwood Park,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,78.12
341406,Ashwood Park,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.25
341406,Ashwood Park,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,55.88
341406,Ashwood Park,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,71.12
341406,Ashwood Park,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.88
341406,Ashwood Park,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,88.25
341406,Ashwood Park,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,147.75
341406,Ashwood Park,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,104.88
341406,Ashwood Park,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.05
341406,Ashwood Park,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.02
341406,Ashwood Park,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
341406,Ashwood Park,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.64
341406,Ashwood Park,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.59
341406,Ashwood Park,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
341406,Ashwood Park,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.72
341406,Ashwood Park,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.77
341406,Ashwood Park,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
341406,Ashwood Park,2024-01-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
341406,Ashwood Park,2024-01-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
341406,Ashwood Park,2024-01-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
341406,Ashwood Park,2024-01-13T16:20:00.000+00:00,busbar,,N Current (Min),A,25.12
341406,Ashwood Park,2024-01-13T16:20:00.000+00:00,busbar,,N Current (Max),A,94.5
341406,Ashwood Park,2024-01-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,48.38
341406,Ashwood Park,2024-01-13T16:20:00.000+00:00,busbar,,L3 Current (Min),A,72.62
341406,Ashwood Park,2024-01-13T16:20:00.000+00:00,busbar,,L3 Current (Max),A,103.62
341406,Ashwood Park,2024-01-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.12
341406,Ashwood Park,2024-01-13T16:20:00.000+00:00,busbar,,L2 Current (Min),A,77.0
341406,Ashwood Park,2024-01-13T16:20:00.000+00:00,busbar,,L2 Current (Max),A,98.88
341406,Ashwood Park,2024-01-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.12
341406,Ashwood Park,2024-01-13T16:20:00.000+00:00,busbar,,L1 Current (Min),A,104.75
341406,Ashwood Park,2024-01-13T16:20:00.000+00:00,busbar,,L1 Current (Max),A,175.0
341406,Ashwood Park,2024-01-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.12
341406,Ashwood Park,2024-01-13T16:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T16:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.62
341406,Ashwood Park,2024-01-13T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.06
341406,Ashwood Park,2024-01-13T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.62
341406,Ashwood Park,2024-01-13T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9938
341406,Ashwood Park,2024-01-13T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97464
341406,Ashwood Park,2024-01-13T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9978
341406,Ashwood Park,2024-01-13T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-13T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-13T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-13T16:10:00.000+00:00,feeder,3,N Current (Min),A,6.0
341406,Ashwood Park,2024-01-13T16:10:00.000+00:00,feeder,3,N Current (Max),A,29.25
341406,Ashwood Park,2024-01-13T16:10:00.000+00:00,feeder,3,N Current (RMS),A,16.5
341406,Ashwood Park,2024-01-13T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.0
341406,Ashwood Park,2024-01-13T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,25.12
341406,Ashwood Park,2024-01-13T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.38
341406,Ashwood Park,2024-01-13T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,23.0
341406,Ashwood Park,2024-01-13T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,42.5
341406,Ashwood Park,2024-01-13T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.38
341406,Ashwood Park,2024-01-13T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,16.12
341406,Ashwood Park,2024-01-13T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,43.5
341406,Ashwood Park,2024-01-13T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
341406,Ashwood Park,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,25.19
341406,Ashwood Park,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-91.81
341406,Ashwood Park,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.56
341406,Ashwood Park,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.03355
341406,Ashwood Park,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.02672
341406,Ashwood Park,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.2282
341406,Ashwood Park,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T16:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T16:10:00.000+00:00,feeder,2,N Current (Max),A,2.25
341406,Ashwood Park,2024-01-13T16:10:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
341406,Ashwood Park,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
341406,Ashwood Park,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
341406,Ashwood Park,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.5
341406,Ashwood Park,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99088
341406,Ashwood Park,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99237
341406,Ashwood Park,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99738
341406,Ashwood Park,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
341406,Ashwood Park,2024-01-13T16:10:00.000+00:00,feeder,1,N Current (Min),A,74.38
341406,Ashwood Park,2024-01-13T16:10:00.000+00:00,feeder,1,N Current (Max),A,51.25
341406,Ashwood Park,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,48.62
341406,Ashwood Park,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,75.38
341406,Ashwood Park,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.0
341406,Ashwood Park,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,51.12
341406,Ashwood Park,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,70.12
341406,Ashwood Park,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.88
341406,Ashwood Park,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,88.75
341406,Ashwood Park,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,127.88
341406,Ashwood Park,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,108.62
341406,Ashwood Park,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.08
341406,Ashwood Park,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.28
341406,Ashwood Park,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
341406,Ashwood Park,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.27
341406,Ashwood Park,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.22
341406,Ashwood Park,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
341406,Ashwood Park,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.64
341406,Ashwood Park,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.31
341406,Ashwood Park,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
341406,Ashwood Park,2024-01-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
341406,Ashwood Park,2024-01-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
341406,Ashwood Park,2024-01-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
341406,Ashwood Park,2024-01-13T16:10:00.000+00:00,busbar,,N Current (Min),A,29.75
341406,Ashwood Park,2024-01-13T16:10:00.000+00:00,busbar,,N Current (Max),A,92.38
341406,Ashwood Park,2024-01-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,61.25
341406,Ashwood Park,2024-01-13T16:10:00.000+00:00,busbar,,L3 Current (Min),A,61.88
341406,Ashwood Park,2024-01-13T16:10:00.000+00:00,busbar,,L3 Current (Max),A,97.88
341406,Ashwood Park,2024-01-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.38
341406,Ashwood Park,2024-01-13T16:10:00.000+00:00,busbar,,L2 Current (Min),A,77.75
341406,Ashwood Park,2024-01-13T16:10:00.000+00:00,busbar,,L2 Current (Max),A,100.0
341406,Ashwood Park,2024-01-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.12
341406,Ashwood Park,2024-01-13T16:10:00.000+00:00,busbar,,L1 Current (Min),A,105.62
341406,Ashwood Park,2024-01-13T16:10:00.000+00:00,busbar,,L1 Current (Max),A,155.5
341406,Ashwood Park,2024-01-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.25
341406,Ashwood Park,2024-01-13T16:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T16:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.0
341406,Ashwood Park,2024-01-13T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.13
341406,Ashwood Park,2024-01-13T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.81
341406,Ashwood Park,2024-01-13T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99277
341406,Ashwood Park,2024-01-13T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96725
341406,Ashwood Park,2024-01-13T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99734
341406,Ashwood Park,2024-01-13T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-13T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-13T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-13T16:00:00.000+00:00,feeder,3,N Current (Min),A,9.0
341406,Ashwood Park,2024-01-13T16:00:00.000+00:00,feeder,3,N Current (Max),A,31.62
341406,Ashwood Park,2024-01-13T16:00:00.000+00:00,feeder,3,N Current (RMS),A,19.5
341406,Ashwood Park,2024-01-13T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.75
341406,Ashwood Park,2024-01-13T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,19.12
341406,Ashwood Park,2024-01-13T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.25
341406,Ashwood Park,2024-01-13T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,17.38
341406,Ashwood Park,2024-01-13T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,44.0
341406,Ashwood Park,2024-01-13T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.88
341406,Ashwood Park,2024-01-13T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,16.25
341406,Ashwood Park,2024-01-13T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,31.0
341406,Ashwood Park,2024-01-13T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
341406,Ashwood Park,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,20.94
341406,Ashwood Park,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-94.12
341406,Ashwood Park,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.56
341406,Ashwood Park,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.04698
341406,Ashwood Park,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.02177
341406,Ashwood Park,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.18886
341406,Ashwood Park,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T16:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T16:00:00.000+00:00,feeder,2,N Current (Max),A,2.5
341406,Ashwood Park,2024-01-13T16:00:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
341406,Ashwood Park,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
341406,Ashwood Park,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
341406,Ashwood Park,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
341406,Ashwood Park,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98813
341406,Ashwood Park,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99173
341406,Ashwood Park,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99542
341406,Ashwood Park,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
341406,Ashwood Park,2024-01-13T16:00:00.000+00:00,feeder,1,N Current (Min),A,84.25
341406,Ashwood Park,2024-01-13T16:00:00.000+00:00,feeder,1,N Current (Max),A,53.75
341406,Ashwood Park,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,29.88
341406,Ashwood Park,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,62.75
341406,Ashwood Park,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.38
341406,Ashwood Park,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,49.0
341406,Ashwood Park,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,65.5
341406,Ashwood Park,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.12
341406,Ashwood Park,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,75.38
341406,Ashwood Park,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,131.0
341406,Ashwood Park,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,98.5
341406,Ashwood Park,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.14
341406,Ashwood Park,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
341406,Ashwood Park,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
341406,Ashwood Park,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.66
341406,Ashwood Park,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
341406,Ashwood Park,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
