Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.38
341406,Ashwood Park,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.42
341406,Ashwood Park,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
341406,Ashwood Park,2024-01-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
341406,Ashwood Park,2024-01-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
341406,Ashwood Park,2024-01-13T16:00:00.000+00:00,busbar,,N Current (Min),A,47.75
341406,Ashwood Park,2024-01-13T16:00:00.000+00:00,busbar,,N Current (Max),A,101.12
341406,Ashwood Park,2024-01-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
341406,Ashwood Park,2024-01-13T16:00:00.000+00:00,busbar,,L3 Current (Min),A,42.62
341406,Ashwood Park,2024-01-13T16:00:00.000+00:00,busbar,,L3 Current (Max),A,81.38
341406,Ashwood Park,2024-01-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.62
341406,Ashwood Park,2024-01-13T16:00:00.000+00:00,busbar,,L2 Current (Min),A,66.75
341406,Ashwood Park,2024-01-13T16:00:00.000+00:00,busbar,,L2 Current (Max),A,99.5
341406,Ashwood Park,2024-01-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.88
341406,Ashwood Park,2024-01-13T16:00:00.000+00:00,busbar,,L1 Current (Min),A,91.75
341406,Ashwood Park,2024-01-13T16:00:00.000+00:00,busbar,,L1 Current (Max),A,158.25
341406,Ashwood Park,2024-01-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
341406,Ashwood Park,2024-01-13T16:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T16:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.44
341406,Ashwood Park,2024-01-13T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.37
341406,Ashwood Park,2024-01-13T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.62
341406,Ashwood Park,2024-01-13T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97903
341406,Ashwood Park,2024-01-13T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96756
341406,Ashwood Park,2024-01-13T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99612
341406,Ashwood Park,2024-01-13T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-13T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-13T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-13T15:50:00.000+00:00,feeder,3,N Current (Min),A,6.75
341406,Ashwood Park,2024-01-13T15:50:00.000+00:00,feeder,3,N Current (Max),A,33.12
341406,Ashwood Park,2024-01-13T15:50:00.000+00:00,feeder,3,N Current (RMS),A,16.88
341406,Ashwood Park,2024-01-13T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
341406,Ashwood Park,2024-01-13T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,20.62
341406,Ashwood Park,2024-01-13T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
341406,Ashwood Park,2024-01-13T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,14.75
341406,Ashwood Park,2024-01-13T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,33.0
341406,Ashwood Park,2024-01-13T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.38
341406,Ashwood Park,2024-01-13T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,15.5
341406,Ashwood Park,2024-01-13T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,29.25
341406,Ashwood Park,2024-01-13T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
341406,Ashwood Park,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-143.94
341406,Ashwood Park,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-89.81
341406,Ashwood Park,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.19
341406,Ashwood Park,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.03679
341406,Ashwood Park,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.05367
341406,Ashwood Park,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.14574
341406,Ashwood Park,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T15:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T15:50:00.000+00:00,feeder,2,N Current (Max),A,1.5
341406,Ashwood Park,2024-01-13T15:50:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.75
341406,Ashwood Park,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.5
341406,Ashwood Park,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
341406,Ashwood Park,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
341406,Ashwood Park,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
341406,Ashwood Park,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98486
341406,Ashwood Park,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99161
341406,Ashwood Park,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99326
341406,Ashwood Park,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
341406,Ashwood Park,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
341406,Ashwood Park,2024-01-13T15:50:00.000+00:00,feeder,1,N Current (Min),A,96.25
341406,Ashwood Park,2024-01-13T15:50:00.000+00:00,feeder,1,N Current (Max),A,59.62
341406,Ashwood Park,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,27.88
341406,Ashwood Park,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,50.75
341406,Ashwood Park,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.38
341406,Ashwood Park,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,52.62
341406,Ashwood Park,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,75.5
341406,Ashwood Park,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.5
341406,Ashwood Park,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,78.0
341406,Ashwood Park,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,129.0
341406,Ashwood Park,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,99.62
341406,Ashwood Park,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.95
341406,Ashwood Park,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
341406,Ashwood Park,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
341406,Ashwood Park,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.22
341406,Ashwood Park,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.28
341406,Ashwood Park,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
341406,Ashwood Park,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.17
341406,Ashwood Park,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.41
341406,Ashwood Park,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
341406,Ashwood Park,2024-01-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
341406,Ashwood Park,2024-01-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
341406,Ashwood Park,2024-01-13T15:50:00.000+00:00,busbar,,N Current (Min),A,47.25
341406,Ashwood Park,2024-01-13T15:50:00.000+00:00,busbar,,N Current (Max),A,117.12
341406,Ashwood Park,2024-01-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,73.75
341406,Ashwood Park,2024-01-13T15:50:00.000+00:00,busbar,,L3 Current (Min),A,31.12
341406,Ashwood Park,2024-01-13T15:50:00.000+00:00,busbar,,L3 Current (Max),A,65.25
341406,Ashwood Park,2024-01-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.88
341406,Ashwood Park,2024-01-13T15:50:00.000+00:00,busbar,,L2 Current (Min),A,68.25
341406,Ashwood Park,2024-01-13T15:50:00.000+00:00,busbar,,L2 Current (Max),A,101.5
341406,Ashwood Park,2024-01-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.88
341406,Ashwood Park,2024-01-13T15:50:00.000+00:00,busbar,,L1 Current (Min),A,98.0
341406,Ashwood Park,2024-01-13T15:50:00.000+00:00,busbar,,L1 Current (Max),A,155.62
341406,Ashwood Park,2024-01-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.62
341406,Ashwood Park,2024-01-13T15:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T15:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.81
341406,Ashwood Park,2024-01-13T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.06
341406,Ashwood Park,2024-01-13T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.94
341406,Ashwood Park,2024-01-13T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89505
341406,Ashwood Park,2024-01-13T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96728
341406,Ashwood Park,2024-01-13T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99829
341406,Ashwood Park,2024-01-13T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-13T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-13T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-13T15:40:00.000+00:00,feeder,3,N Current (Min),A,19.88
341406,Ashwood Park,2024-01-13T15:40:00.000+00:00,feeder,3,N Current (Max),A,45.25
341406,Ashwood Park,2024-01-13T15:40:00.000+00:00,feeder,3,N Current (RMS),A,30.0
341406,Ashwood Park,2024-01-13T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
341406,Ashwood Park,2024-01-13T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,10.62
341406,Ashwood Park,2024-01-13T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.38
341406,Ashwood Park,2024-01-13T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,18.62
341406,Ashwood Park,2024-01-13T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,38.62
341406,Ashwood Park,2024-01-13T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
341406,Ashwood Park,2024-01-13T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,22.62
341406,Ashwood Park,2024-01-13T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,47.75
341406,Ashwood Park,2024-01-13T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.88
341406,Ashwood Park,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,40.0
341406,Ashwood Park,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-79.44
341406,Ashwood Park,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.25
341406,Ashwood Park,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.0302
341406,Ashwood Park,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.06398
341406,Ashwood Park,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.20879
341406,Ashwood Park,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T15:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T15:40:00.000+00:00,feeder,2,N Current (Max),A,1.12
341406,Ashwood Park,2024-01-13T15:40:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
341406,Ashwood Park,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
341406,Ashwood Park,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.87
341406,Ashwood Park,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
341406,Ashwood Park,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
341406,Ashwood Park,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.979
341406,Ashwood Park,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99304
341406,Ashwood Park,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99078
341406,Ashwood Park,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
341406,Ashwood Park,2024-01-13T15:40:00.000+00:00,feeder,1,N Current (Min),A,97.5
341406,Ashwood Park,2024-01-13T15:40:00.000+00:00,feeder,1,N Current (Max),A,60.5
341406,Ashwood Park,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,27.25
341406,Ashwood Park,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,46.12
341406,Ashwood Park,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.75
341406,Ashwood Park,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,51.88
341406,Ashwood Park,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,78.5
341406,Ashwood Park,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.5
341406,Ashwood Park,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,72.75
341406,Ashwood Park,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,133.62
341406,Ashwood Park,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,99.75
341406,Ashwood Park,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.64
341406,Ashwood Park,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.08
341406,Ashwood Park,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
341406,Ashwood Park,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.88
341406,Ashwood Park,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.0
341406,Ashwood Park,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
341406,Ashwood Park,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.83
341406,Ashwood Park,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.84
341406,Ashwood Park,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
341406,Ashwood Park,2024-01-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
341406,Ashwood Park,2024-01-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
341406,Ashwood Park,2024-01-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
341406,Ashwood Park,2024-01-13T15:40:00.000+00:00,busbar,,N Current (Min),A,60.38
341406,Ashwood Park,2024-01-13T15:40:00.000+00:00,busbar,,N Current (Max),A,125.12
341406,Ashwood Park,2024-01-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,89.0
341406,Ashwood Park,2024-01-13T15:40:00.000+00:00,busbar,,L3 Current (Min),A,30.62
341406,Ashwood Park,2024-01-13T15:40:00.000+00:00,busbar,,L3 Current (Max),A,49.25
341406,Ashwood Park,2024-01-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.88
341406,Ashwood Park,2024-01-13T15:40:00.000+00:00,busbar,,L2 Current (Min),A,73.88
341406,Ashwood Park,2024-01-13T15:40:00.000+00:00,busbar,,L2 Current (Max),A,114.0
341406,Ashwood Park,2024-01-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.25
341406,Ashwood Park,2024-01-13T15:40:00.000+00:00,busbar,,L1 Current (Min),A,95.75
341406,Ashwood Park,2024-01-13T15:40:00.000+00:00,busbar,,L1 Current (Max),A,167.38
341406,Ashwood Park,2024-01-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
341406,Ashwood Park,2024-01-13T15:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T15:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.31
341406,Ashwood Park,2024-01-13T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.81
341406,Ashwood Park,2024-01-13T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.06
341406,Ashwood Park,2024-01-13T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93048
341406,Ashwood Park,2024-01-13T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94296
341406,Ashwood Park,2024-01-13T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99344
341406,Ashwood Park,2024-01-13T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-13T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-13T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-13T15:30:00.000+00:00,feeder,3,N Current (Min),A,4.12
341406,Ashwood Park,2024-01-13T15:30:00.000+00:00,feeder,3,N Current (Max),A,45.25
341406,Ashwood Park,2024-01-13T15:30:00.000+00:00,feeder,3,N Current (RMS),A,20.38
341406,Ashwood Park,2024-01-13T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
341406,Ashwood Park,2024-01-13T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,12.38
341406,Ashwood Park,2024-01-13T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
341406,Ashwood Park,2024-01-13T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.12
341406,Ashwood Park,2024-01-13T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,23.12
341406,Ashwood Park,2024-01-13T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.62
341406,Ashwood Park,2024-01-13T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.88
341406,Ashwood Park,2024-01-13T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,47.62
341406,Ashwood Park,2024-01-13T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
341406,Ashwood Park,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,94.25
341406,Ashwood Park,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-97.31
341406,Ashwood Park,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.04726
341406,Ashwood Park,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.00841
341406,Ashwood Park,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.13213
341406,Ashwood Park,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T15:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T15:30:00.000+00:00,feeder,2,N Current (Max),A,1.38
341406,Ashwood Park,2024-01-13T15:30:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
341406,Ashwood Park,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.5
341406,Ashwood Park,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
341406,Ashwood Park,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.56
341406,Ashwood Park,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
341406,Ashwood Park,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98672
341406,Ashwood Park,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99054
341406,Ashwood Park,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99448
341406,Ashwood Park,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
341406,Ashwood Park,2024-01-13T15:30:00.000+00:00,feeder,1,N Current (Min),A,93.75
341406,Ashwood Park,2024-01-13T15:30:00.000+00:00,feeder,1,N Current (Max),A,62.25
341406,Ashwood Park,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,26.25
341406,Ashwood Park,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,38.12
341406,Ashwood Park,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
341406,Ashwood Park,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,40.5
341406,Ashwood Park,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,65.88
341406,Ashwood Park,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.75
341406,Ashwood Park,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,80.38
341406,Ashwood Park,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,129.12
341406,Ashwood Park,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,98.5
341406,Ashwood Park,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.58
341406,Ashwood Park,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.77
341406,Ashwood Park,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
341406,Ashwood Park,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.27
341406,Ashwood Park,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.62
341406,Ashwood Park,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
341406,Ashwood Park,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.72
341406,Ashwood Park,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.59
341406,Ashwood Park,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
341406,Ashwood Park,2024-01-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
341406,Ashwood Park,2024-01-13T15:30:00.000+00:00,busbar,,N Current (Min),A,54.88
341406,Ashwood Park,2024-01-13T15:30:00.000+00:00,busbar,,N Current (Max),A,124.5
341406,Ashwood Park,2024-01-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,81.12
341406,Ashwood Park,2024-01-13T15:30:00.000+00:00,busbar,,L3 Current (Min),A,29.25
341406,Ashwood Park,2024-01-13T15:30:00.000+00:00,busbar,,L3 Current (Max),A,50.25
341406,Ashwood Park,2024-01-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.88
341406,Ashwood Park,2024-01-13T15:30:00.000+00:00,busbar,,L2 Current (Min),A,53.5
341406,Ashwood Park,2024-01-13T15:30:00.000+00:00,busbar,,L2 Current (Max),A,86.38
341406,Ashwood Park,2024-01-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.25
341406,Ashwood Park,2024-01-13T15:30:00.000+00:00,busbar,,L1 Current (Min),A,94.5
341406,Ashwood Park,2024-01-13T15:30:00.000+00:00,busbar,,L1 Current (Max),A,163.62
341406,Ashwood Park,2024-01-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
341406,Ashwood Park,2024-01-13T15:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T15:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.31
341406,Ashwood Park,2024-01-13T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.75
341406,Ashwood Park,2024-01-13T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
341406,Ashwood Park,2024-01-13T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91843
341406,Ashwood Park,2024-01-13T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96292
341406,Ashwood Park,2024-01-13T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99158
341406,Ashwood Park,2024-01-13T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-13T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-13T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-13T15:20:00.000+00:00,feeder,3,N Current (Min),A,10.62
341406,Ashwood Park,2024-01-13T15:20:00.000+00:00,feeder,3,N Current (Max),A,24.0
341406,Ashwood Park,2024-01-13T15:20:00.000+00:00,feeder,3,N Current (RMS),A,20.0
341406,Ashwood Park,2024-01-13T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
341406,Ashwood Park,2024-01-13T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,12.5
341406,Ashwood Park,2024-01-13T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
341406,Ashwood Park,2024-01-13T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,17.0
341406,Ashwood Park,2024-01-13T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,30.25
341406,Ashwood Park,2024-01-13T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.38
341406,Ashwood Park,2024-01-13T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,9.0
341406,Ashwood Park,2024-01-13T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,21.0
341406,Ashwood Park,2024-01-13T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.75
341406,Ashwood Park,2024-01-13T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.87
341406,Ashwood Park,2024-01-13T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-89.31
341406,Ashwood Park,2024-01-13T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,59.06
341406,Ashwood Park,2024-01-13T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.0638
341406,Ashwood Park,2024-01-13T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.01558
341406,Ashwood Park,2024-01-13T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.16268
341406,Ashwood Park,2024-01-13T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T15:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T15:20:00.000+00:00,feeder,2,N Current (Max),A,2.75
341406,Ashwood Park,2024-01-13T15:20:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
341406,Ashwood Park,2024-01-13T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-13T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-13T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-13T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-13T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
341406,Ashwood Park,2024-01-13T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
341406,Ashwood Park,2024-01-13T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
341406,Ashwood Park,2024-01-13T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98285
341406,Ashwood Park,2024-01-13T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99319
341406,Ashwood Park,2024-01-13T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99573
341406,Ashwood Park,2024-01-13T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-13T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-13T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
341406,Ashwood Park,2024-01-13T15:20:00.000+00:00,feeder,1,N Current (Min),A,99.5
341406,Ashwood Park,2024-01-13T15:20:00.000+00:00,feeder,1,N Current (Max),A,66.62
341406,Ashwood Park,2024-01-13T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,28.0
341406,Ashwood Park,2024-01-13T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,36.5
341406,Ashwood Park,2024-01-13T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
341406,Ashwood Park,2024-01-13T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,42.0
341406,Ashwood Park,2024-01-13T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,59.88
341406,Ashwood Park,2024-01-13T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.75
341406,Ashwood Park,2024-01-13T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,85.5
341406,Ashwood Park,2024-01-13T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,132.38
341406,Ashwood Park,2024-01-13T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,103.75
341406,Ashwood Park,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.05
341406,Ashwood Park,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.39
341406,Ashwood Park,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
341406,Ashwood Park,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.31
341406,Ashwood Park,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.55
341406,Ashwood Park,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
341406,Ashwood Park,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.45
341406,Ashwood Park,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.7
341406,Ashwood Park,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
341406,Ashwood Park,2024-01-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
341406,Ashwood Park,2024-01-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
341406,Ashwood Park,2024-01-13T15:20:00.000+00:00,busbar,,N Current (Min),A,62.25
341406,Ashwood Park,2024-01-13T15:20:00.000+00:00,busbar,,N Current (Max),A,112.38
341406,Ashwood Park,2024-01-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,81.75
341406,Ashwood Park,2024-01-13T15:20:00.000+00:00,busbar,,L3 Current (Min),A,31.62
341406,Ashwood Park,2024-01-13T15:20:00.000+00:00,busbar,,L3 Current (Max),A,48.75
341406,Ashwood Park,2024-01-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.38
341406,Ashwood Park,2024-01-13T15:20:00.000+00:00,busbar,,L2 Current (Min),A,60.0
341406,Ashwood Park,2024-01-13T15:20:00.000+00:00,busbar,,L2 Current (Max),A,81.88
341406,Ashwood Park,2024-01-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.88
341406,Ashwood Park,2024-01-13T15:20:00.000+00:00,busbar,,L1 Current (Min),A,102.75
341406,Ashwood Park,2024-01-13T15:20:00.000+00:00,busbar,,L1 Current (Max),A,150.88
341406,Ashwood Park,2024-01-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.62
341406,Ashwood Park,2024-01-13T15:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T15:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.94
341406,Ashwood Park,2024-01-13T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.69
341406,Ashwood Park,2024-01-13T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
341406,Ashwood Park,2024-01-13T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84112
341406,Ashwood Park,2024-01-13T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94482
341406,Ashwood Park,2024-01-13T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98322
341406,Ashwood Park,2024-01-13T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-13T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-13T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-13T15:10:00.000+00:00,feeder,3,N Current (Min),A,5.62
341406,Ashwood Park,2024-01-13T15:10:00.000+00:00,feeder,3,N Current (Max),A,28.38
341406,Ashwood Park,2024-01-13T15:10:00.000+00:00,feeder,3,N Current (RMS),A,16.12
341406,Ashwood Park,2024-01-13T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
341406,Ashwood Park,2024-01-13T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,10.12
341406,Ashwood Park,2024-01-13T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.25
341406,Ashwood Park,2024-01-13T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.75
341406,Ashwood Park,2024-01-13T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,26.0
341406,Ashwood Park,2024-01-13T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.25
341406,Ashwood Park,2024-01-13T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.88
341406,Ashwood Park,2024-01-13T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,29.62
341406,Ashwood Park,2024-01-13T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
341406,Ashwood Park,2024-01-13T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-84.25
341406,Ashwood Park,2024-01-13T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-100.69
341406,Ashwood Park,2024-01-13T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-40.19
341406,Ashwood Park,2024-01-13T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.07176
341406,Ashwood Park,2024-01-13T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.03346
341406,Ashwood Park,2024-01-13T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.18245
341406,Ashwood Park,2024-01-13T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T15:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T15:10:00.000+00:00,feeder,2,N Current (Max),A,1.5
341406,Ashwood Park,2024-01-13T15:10:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
341406,Ashwood Park,2024-01-13T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-13T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-13T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-13T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-13T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
341406,Ashwood Park,2024-01-13T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
341406,Ashwood Park,2024-01-13T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
341406,Ashwood Park,2024-01-13T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97876
341406,Ashwood Park,2024-01-13T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99466
341406,Ashwood Park,2024-01-13T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99658
341406,Ashwood Park,2024-01-13T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-13T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-13T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
341406,Ashwood Park,2024-01-13T15:10:00.000+00:00,feeder,1,N Current (Min),A,97.5
341406,Ashwood Park,2024-01-13T15:10:00.000+00:00,feeder,1,N Current (Max),A,70.12
341406,Ashwood Park,2024-01-13T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,20.62
341406,Ashwood Park,2024-01-13T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,40.75
341406,Ashwood Park,2024-01-13T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.62
341406,Ashwood Park,2024-01-13T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,46.62
341406,Ashwood Park,2024-01-13T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,95.38
341406,Ashwood Park,2024-01-13T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.25
341406,Ashwood Park,2024-01-13T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,86.25
341406,Ashwood Park,2024-01-13T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,137.5
341406,Ashwood Park,2024-01-13T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,109.62
341406,Ashwood Park,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.95
341406,Ashwood Park,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
341406,Ashwood Park,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
341406,Ashwood Park,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.31
341406,Ashwood Park,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.84
341406,Ashwood Park,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
341406,Ashwood Park,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.62
341406,Ashwood Park,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.12
341406,Ashwood Park,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
341406,Ashwood Park,2024-01-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
341406,Ashwood Park,2024-01-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
341406,Ashwood Park,2024-01-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
341406,Ashwood Park,2024-01-13T15:10:00.000+00:00,busbar,,N Current (Min),A,60.88
341406,Ashwood Park,2024-01-13T15:10:00.000+00:00,busbar,,N Current (Max),A,105.0
341406,Ashwood Park,2024-01-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,82.88
341406,Ashwood Park,2024-01-13T15:10:00.000+00:00,busbar,,L3 Current (Min),A,23.62
341406,Ashwood Park,2024-01-13T15:10:00.000+00:00,busbar,,L3 Current (Max),A,43.88
341406,Ashwood Park,2024-01-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.75
341406,Ashwood Park,2024-01-13T15:10:00.000+00:00,busbar,,L2 Current (Min),A,64.62
341406,Ashwood Park,2024-01-13T15:10:00.000+00:00,busbar,,L2 Current (Max),A,112.62
341406,Ashwood Park,2024-01-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.12
341406,Ashwood Park,2024-01-13T15:10:00.000+00:00,busbar,,L1 Current (Min),A,103.5
341406,Ashwood Park,2024-01-13T15:10:00.000+00:00,busbar,,L1 Current (Max),A,146.75
341406,Ashwood Park,2024-01-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.25
