Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-13T15:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T15:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.62
341406,Ashwood Park,2024-01-13T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.44
341406,Ashwood Park,2024-01-13T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
341406,Ashwood Park,2024-01-13T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83951
341406,Ashwood Park,2024-01-13T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96057
341406,Ashwood Park,2024-01-13T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98428
341406,Ashwood Park,2024-01-13T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-13T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-13T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-13T15:00:00.000+00:00,feeder,3,N Current (Min),A,14.25
341406,Ashwood Park,2024-01-13T15:00:00.000+00:00,feeder,3,N Current (Max),A,21.88
341406,Ashwood Park,2024-01-13T15:00:00.000+00:00,feeder,3,N Current (RMS),A,19.12
341406,Ashwood Park,2024-01-13T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
341406,Ashwood Park,2024-01-13T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,9.0
341406,Ashwood Park,2024-01-13T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.38
341406,Ashwood Park,2024-01-13T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.88
341406,Ashwood Park,2024-01-13T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,25.62
341406,Ashwood Park,2024-01-13T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.62
341406,Ashwood Park,2024-01-13T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.88
341406,Ashwood Park,2024-01-13T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,22.25
341406,Ashwood Park,2024-01-13T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.38
341406,Ashwood Park,2024-01-13T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-107.63
341406,Ashwood Park,2024-01-13T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-64.31
341406,Ashwood Park,2024-01-13T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.38
341406,Ashwood Park,2024-01-13T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.05925
341406,Ashwood Park,2024-01-13T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.15828
341406,Ashwood Park,2024-01-13T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.16942
341406,Ashwood Park,2024-01-13T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T15:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T15:00:00.000+00:00,feeder,2,N Current (Max),A,1.38
341406,Ashwood Park,2024-01-13T15:00:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.75
341406,Ashwood Park,2024-01-13T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.5
341406,Ashwood Park,2024-01-13T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-13T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-13T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-13T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.06
341406,Ashwood Park,2024-01-13T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.38
341406,Ashwood Park,2024-01-13T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
341406,Ashwood Park,2024-01-13T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96979
341406,Ashwood Park,2024-01-13T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99689
341406,Ashwood Park,2024-01-13T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99435
341406,Ashwood Park,2024-01-13T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-13T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-13T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
341406,Ashwood Park,2024-01-13T15:00:00.000+00:00,feeder,1,N Current (Min),A,101.5
341406,Ashwood Park,2024-01-13T15:00:00.000+00:00,feeder,1,N Current (Max),A,71.62
341406,Ashwood Park,2024-01-13T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,13.5
341406,Ashwood Park,2024-01-13T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,35.38
341406,Ashwood Park,2024-01-13T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.75
341406,Ashwood Park,2024-01-13T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,57.38
341406,Ashwood Park,2024-01-13T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,84.75
341406,Ashwood Park,2024-01-13T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.88
341406,Ashwood Park,2024-01-13T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,89.0
341406,Ashwood Park,2024-01-13T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,131.88
341406,Ashwood Park,2024-01-13T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,107.5
341406,Ashwood Park,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.64
341406,Ashwood Park,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.09
341406,Ashwood Park,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
341406,Ashwood Park,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.48
341406,Ashwood Park,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.52
341406,Ashwood Park,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
341406,Ashwood Park,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.0
341406,Ashwood Park,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
341406,Ashwood Park,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
341406,Ashwood Park,2024-01-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
341406,Ashwood Park,2024-01-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
341406,Ashwood Park,2024-01-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
341406,Ashwood Park,2024-01-13T15:00:00.000+00:00,busbar,,N Current (Min),A,66.25
341406,Ashwood Park,2024-01-13T15:00:00.000+00:00,busbar,,N Current (Max),A,113.62
341406,Ashwood Park,2024-01-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,85.38
341406,Ashwood Park,2024-01-13T15:00:00.000+00:00,busbar,,L3 Current (Min),A,17.12
341406,Ashwood Park,2024-01-13T15:00:00.000+00:00,busbar,,L3 Current (Max),A,38.62
341406,Ashwood Park,2024-01-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
341406,Ashwood Park,2024-01-13T15:00:00.000+00:00,busbar,,L2 Current (Min),A,77.0
341406,Ashwood Park,2024-01-13T15:00:00.000+00:00,busbar,,L2 Current (Max),A,107.12
341406,Ashwood Park,2024-01-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.12
341406,Ashwood Park,2024-01-13T15:00:00.000+00:00,busbar,,L1 Current (Min),A,98.75
341406,Ashwood Park,2024-01-13T15:00:00.000+00:00,busbar,,L1 Current (Max),A,148.62
341406,Ashwood Park,2024-01-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.88
341406,Ashwood Park,2024-01-13T15:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T15:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.13
341406,Ashwood Park,2024-01-13T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.56
341406,Ashwood Park,2024-01-13T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.56
341406,Ashwood Park,2024-01-13T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88562
341406,Ashwood Park,2024-01-13T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94992
341406,Ashwood Park,2024-01-13T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98956
341406,Ashwood Park,2024-01-13T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-13T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-13T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-13T14:50:00.000+00:00,feeder,3,N Current (Min),A,7.0
341406,Ashwood Park,2024-01-13T14:50:00.000+00:00,feeder,3,N Current (Max),A,26.75
341406,Ashwood Park,2024-01-13T14:50:00.000+00:00,feeder,3,N Current (RMS),A,16.75
341406,Ashwood Park,2024-01-13T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
341406,Ashwood Park,2024-01-13T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,11.5
341406,Ashwood Park,2024-01-13T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.38
341406,Ashwood Park,2024-01-13T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.25
341406,Ashwood Park,2024-01-13T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,31.12
341406,Ashwood Park,2024-01-13T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.25
341406,Ashwood Park,2024-01-13T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,9.12
341406,Ashwood Park,2024-01-13T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,23.0
341406,Ashwood Park,2024-01-13T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
341406,Ashwood Park,2024-01-13T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-137.69
341406,Ashwood Park,2024-01-13T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-71.25
341406,Ashwood Park,2024-01-13T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.94
341406,Ashwood Park,2024-01-13T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.04085
341406,Ashwood Park,2024-01-13T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.13674
341406,Ashwood Park,2024-01-13T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.19292
341406,Ashwood Park,2024-01-13T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T14:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T14:50:00.000+00:00,feeder,2,N Current (Max),A,1.88
341406,Ashwood Park,2024-01-13T14:50:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
341406,Ashwood Park,2024-01-13T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-13T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-13T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-13T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.69
341406,Ashwood Park,2024-01-13T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.44
341406,Ashwood Park,2024-01-13T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
341406,Ashwood Park,2024-01-13T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98102
341406,Ashwood Park,2024-01-13T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99576
341406,Ashwood Park,2024-01-13T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99551
341406,Ashwood Park,2024-01-13T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
341406,Ashwood Park,2024-01-13T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-13T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
341406,Ashwood Park,2024-01-13T14:50:00.000+00:00,feeder,1,N Current (Min),A,83.5
341406,Ashwood Park,2024-01-13T14:50:00.000+00:00,feeder,1,N Current (Max),A,61.25
341406,Ashwood Park,2024-01-13T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.62
341406,Ashwood Park,2024-01-13T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,36.25
341406,Ashwood Park,2024-01-13T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.75
341406,Ashwood Park,2024-01-13T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,50.62
341406,Ashwood Park,2024-01-13T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,77.38
341406,Ashwood Park,2024-01-13T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.88
341406,Ashwood Park,2024-01-13T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,74.12
341406,Ashwood Park,2024-01-13T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,129.62
341406,Ashwood Park,2024-01-13T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,97.75
341406,Ashwood Park,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.53
341406,Ashwood Park,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.22
341406,Ashwood Park,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
341406,Ashwood Park,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.66
341406,Ashwood Park,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.91
341406,Ashwood Park,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
341406,Ashwood Park,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.33
341406,Ashwood Park,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.64
341406,Ashwood Park,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
341406,Ashwood Park,2024-01-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
341406,Ashwood Park,2024-01-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
341406,Ashwood Park,2024-01-13T14:50:00.000+00:00,busbar,,N Current (Min),A,52.0
341406,Ashwood Park,2024-01-13T14:50:00.000+00:00,busbar,,N Current (Max),A,96.12
341406,Ashwood Park,2024-01-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,74.12
341406,Ashwood Park,2024-01-13T14:50:00.000+00:00,busbar,,L3 Current (Min),A,19.5
341406,Ashwood Park,2024-01-13T14:50:00.000+00:00,busbar,,L3 Current (Max),A,40.62
341406,Ashwood Park,2024-01-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.62
341406,Ashwood Park,2024-01-13T14:50:00.000+00:00,busbar,,L2 Current (Min),A,65.38
341406,Ashwood Park,2024-01-13T14:50:00.000+00:00,busbar,,L2 Current (Max),A,102.75
341406,Ashwood Park,2024-01-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.75
341406,Ashwood Park,2024-01-13T14:50:00.000+00:00,busbar,,L1 Current (Min),A,86.12
341406,Ashwood Park,2024-01-13T14:50:00.000+00:00,busbar,,L1 Current (Max),A,139.12
341406,Ashwood Park,2024-01-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.25
341406,Ashwood Park,2024-01-13T14:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T14:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.12
341406,Ashwood Park,2024-01-13T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.87
341406,Ashwood Park,2024-01-13T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
341406,Ashwood Park,2024-01-13T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86795
341406,Ashwood Park,2024-01-13T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96573
341406,Ashwood Park,2024-01-13T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99719
341406,Ashwood Park,2024-01-13T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-13T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-13T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-13T14:40:00.000+00:00,feeder,3,N Current (Min),A,17.75
341406,Ashwood Park,2024-01-13T14:40:00.000+00:00,feeder,3,N Current (Max),A,32.75
341406,Ashwood Park,2024-01-13T14:40:00.000+00:00,feeder,3,N Current (RMS),A,23.5
341406,Ashwood Park,2024-01-13T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
341406,Ashwood Park,2024-01-13T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,11.38
341406,Ashwood Park,2024-01-13T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.12
341406,Ashwood Park,2024-01-13T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.62
341406,Ashwood Park,2024-01-13T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,37.75
341406,Ashwood Park,2024-01-13T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.38
341406,Ashwood Park,2024-01-13T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,22.0
341406,Ashwood Park,2024-01-13T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,30.12
341406,Ashwood Park,2024-01-13T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.88
341406,Ashwood Park,2024-01-13T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,42.19
341406,Ashwood Park,2024-01-13T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-75.82
341406,Ashwood Park,2024-01-13T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.19
341406,Ashwood Park,2024-01-13T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.0175
341406,Ashwood Park,2024-01-13T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.14247
341406,Ashwood Park,2024-01-13T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.22466
341406,Ashwood Park,2024-01-13T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T14:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T14:40:00.000+00:00,feeder,2,N Current (Max),A,2.62
341406,Ashwood Park,2024-01-13T14:40:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
341406,Ashwood Park,2024-01-13T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-13T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-13T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-13T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-13T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
341406,Ashwood Park,2024-01-13T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.75
341406,Ashwood Park,2024-01-13T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
341406,Ashwood Park,2024-01-13T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97552
341406,Ashwood Park,2024-01-13T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99573
341406,Ashwood Park,2024-01-13T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9942
341406,Ashwood Park,2024-01-13T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-13T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-13T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
341406,Ashwood Park,2024-01-13T14:40:00.000+00:00,feeder,1,N Current (Min),A,97.62
341406,Ashwood Park,2024-01-13T14:40:00.000+00:00,feeder,1,N Current (Max),A,66.12
341406,Ashwood Park,2024-01-13T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.0
341406,Ashwood Park,2024-01-13T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,36.25
341406,Ashwood Park,2024-01-13T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.75
341406,Ashwood Park,2024-01-13T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,55.12
341406,Ashwood Park,2024-01-13T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,89.88
341406,Ashwood Park,2024-01-13T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,68.0
341406,Ashwood Park,2024-01-13T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,77.88
341406,Ashwood Park,2024-01-13T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,131.38
341406,Ashwood Park,2024-01-13T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,98.75
341406,Ashwood Park,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.94
341406,Ashwood Park,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.2
341406,Ashwood Park,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
341406,Ashwood Park,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.05
341406,Ashwood Park,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.75
341406,Ashwood Park,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
341406,Ashwood Park,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.23
341406,Ashwood Park,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.64
341406,Ashwood Park,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
341406,Ashwood Park,2024-01-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
341406,Ashwood Park,2024-01-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
341406,Ashwood Park,2024-01-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
341406,Ashwood Park,2024-01-13T14:40:00.000+00:00,busbar,,N Current (Min),A,67.88
341406,Ashwood Park,2024-01-13T14:40:00.000+00:00,busbar,,N Current (Max),A,117.62
341406,Ashwood Park,2024-01-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,88.62
341406,Ashwood Park,2024-01-13T14:40:00.000+00:00,busbar,,L3 Current (Min),A,18.38
341406,Ashwood Park,2024-01-13T14:40:00.000+00:00,busbar,,L3 Current (Max),A,39.62
341406,Ashwood Park,2024-01-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.38
341406,Ashwood Park,2024-01-13T14:40:00.000+00:00,busbar,,L2 Current (Min),A,72.12
341406,Ashwood Park,2024-01-13T14:40:00.000+00:00,busbar,,L2 Current (Max),A,116.5
341406,Ashwood Park,2024-01-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.25
341406,Ashwood Park,2024-01-13T14:40:00.000+00:00,busbar,,L1 Current (Min),A,100.12
341406,Ashwood Park,2024-01-13T14:40:00.000+00:00,busbar,,L1 Current (Max),A,153.75
341406,Ashwood Park,2024-01-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.75
341406,Ashwood Park,2024-01-13T14:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T14:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.75
341406,Ashwood Park,2024-01-13T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.63
341406,Ashwood Park,2024-01-13T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.62
341406,Ashwood Park,2024-01-13T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86011
341406,Ashwood Park,2024-01-13T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97653
341406,Ashwood Park,2024-01-13T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97556
341406,Ashwood Park,2024-01-13T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-13T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-13T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-13T14:30:00.000+00:00,feeder,3,N Current (Min),A,10.62
341406,Ashwood Park,2024-01-13T14:30:00.000+00:00,feeder,3,N Current (Max),A,37.38
341406,Ashwood Park,2024-01-13T14:30:00.000+00:00,feeder,3,N Current (RMS),A,22.12
341406,Ashwood Park,2024-01-13T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
341406,Ashwood Park,2024-01-13T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,7.0
341406,Ashwood Park,2024-01-13T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.25
341406,Ashwood Park,2024-01-13T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,18.75
341406,Ashwood Park,2024-01-13T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,40.75
341406,Ashwood Park,2024-01-13T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.62
341406,Ashwood Park,2024-01-13T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.75
341406,Ashwood Park,2024-01-13T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,31.38
341406,Ashwood Park,2024-01-13T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
341406,Ashwood Park,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-41.81
341406,Ashwood Park,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-61.69
341406,Ashwood Park,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.87
341406,Ashwood Park,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.01637
341406,Ashwood Park,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.31734
341406,Ashwood Park,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.20443
341406,Ashwood Park,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T14:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T14:30:00.000+00:00,feeder,2,N Current (Max),A,2.25
341406,Ashwood Park,2024-01-13T14:30:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
341406,Ashwood Park,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
341406,Ashwood Park,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.69
341406,Ashwood Park,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
341406,Ashwood Park,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96478
341406,Ashwood Park,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99521
341406,Ashwood Park,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98822
341406,Ashwood Park,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
341406,Ashwood Park,2024-01-13T14:30:00.000+00:00,feeder,1,N Current (Min),A,93.38
341406,Ashwood Park,2024-01-13T14:30:00.000+00:00,feeder,1,N Current (Max),A,50.0
341406,Ashwood Park,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.0
341406,Ashwood Park,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,41.5
341406,Ashwood Park,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.75
341406,Ashwood Park,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,53.25
341406,Ashwood Park,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,81.75
341406,Ashwood Park,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.75
341406,Ashwood Park,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,40.12
341406,Ashwood Park,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,122.5
341406,Ashwood Park,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.88
341406,Ashwood Park,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
341406,Ashwood Park,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.12
341406,Ashwood Park,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
341406,Ashwood Park,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.94
341406,Ashwood Park,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.12
341406,Ashwood Park,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
341406,Ashwood Park,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.52
341406,Ashwood Park,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
341406,Ashwood Park,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
341406,Ashwood Park,2024-01-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
341406,Ashwood Park,2024-01-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
341406,Ashwood Park,2024-01-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
341406,Ashwood Park,2024-01-13T14:30:00.000+00:00,busbar,,N Current (Min),A,38.38
341406,Ashwood Park,2024-01-13T14:30:00.000+00:00,busbar,,N Current (Max),A,112.62
341406,Ashwood Park,2024-01-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,69.38
341406,Ashwood Park,2024-01-13T14:30:00.000+00:00,busbar,,L3 Current (Min),A,17.62
341406,Ashwood Park,2024-01-13T14:30:00.000+00:00,busbar,,L3 Current (Max),A,45.5
341406,Ashwood Park,2024-01-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
341406,Ashwood Park,2024-01-13T14:30:00.000+00:00,busbar,,L2 Current (Min),A,72.38
341406,Ashwood Park,2024-01-13T14:30:00.000+00:00,busbar,,L2 Current (Max),A,118.12
341406,Ashwood Park,2024-01-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.25
341406,Ashwood Park,2024-01-13T14:30:00.000+00:00,busbar,,L1 Current (Min),A,49.12
341406,Ashwood Park,2024-01-13T14:30:00.000+00:00,busbar,,L1 Current (Max),A,142.38
341406,Ashwood Park,2024-01-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.75
341406,Ashwood Park,2024-01-13T14:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T14:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,28.88
341406,Ashwood Park,2024-01-13T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.13
341406,Ashwood Park,2024-01-13T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.87
341406,Ashwood Park,2024-01-13T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88742
341406,Ashwood Park,2024-01-13T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97507
341406,Ashwood Park,2024-01-13T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96292
341406,Ashwood Park,2024-01-13T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-13T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-13T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-13T14:20:00.000+00:00,feeder,3,N Current (Min),A,10.62
341406,Ashwood Park,2024-01-13T14:20:00.000+00:00,feeder,3,N Current (Max),A,24.62
341406,Ashwood Park,2024-01-13T14:20:00.000+00:00,feeder,3,N Current (RMS),A,15.88
341406,Ashwood Park,2024-01-13T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
341406,Ashwood Park,2024-01-13T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,27.62
341406,Ashwood Park,2024-01-13T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.88
341406,Ashwood Park,2024-01-13T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,18.88
341406,Ashwood Park,2024-01-13T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,31.75
341406,Ashwood Park,2024-01-13T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.75
341406,Ashwood Park,2024-01-13T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
341406,Ashwood Park,2024-01-13T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,19.12
341406,Ashwood Park,2024-01-13T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
341406,Ashwood Park,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,173.38
341406,Ashwood Park,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-50.94
341406,Ashwood Park,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-50.69
341406,Ashwood Park,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.04417
341406,Ashwood Park,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.26967
341406,Ashwood Park,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.15138
341406,Ashwood Park,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T14:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T14:20:00.000+00:00,feeder,2,N Current (Max),A,1.38
341406,Ashwood Park,2024-01-13T14:20:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
341406,Ashwood Park,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.62
341406,Ashwood Park,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.12
341406,Ashwood Park,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
341406,Ashwood Park,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96139
341406,Ashwood Park,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99423
341406,Ashwood Park,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99045
341406,Ashwood Park,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
341406,Ashwood Park,2024-01-13T14:20:00.000+00:00,feeder,1,N Current (Min),A,82.38
341406,Ashwood Park,2024-01-13T14:20:00.000+00:00,feeder,1,N Current (Max),A,51.62
341406,Ashwood Park,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.88
341406,Ashwood Park,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,37.5
341406,Ashwood Park,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
341406,Ashwood Park,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,47.38
341406,Ashwood Park,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,79.38
341406,Ashwood Park,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.0
341406,Ashwood Park,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,44.0
341406,Ashwood Park,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,111.62
341406,Ashwood Park,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,73.5
341406,Ashwood Park,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.84
341406,Ashwood Park,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.38
341406,Ashwood Park,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
341406,Ashwood Park,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.47
341406,Ashwood Park,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
341406,Ashwood Park,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
341406,Ashwood Park,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.14
341406,Ashwood Park,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
341406,Ashwood Park,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
341406,Ashwood Park,2024-01-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
341406,Ashwood Park,2024-01-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
341406,Ashwood Park,2024-01-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
341406,Ashwood Park,2024-01-13T14:20:00.000+00:00,busbar,,N Current (Min),A,32.38
341406,Ashwood Park,2024-01-13T14:20:00.000+00:00,busbar,,N Current (Max),A,88.88
341406,Ashwood Park,2024-01-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,62.38
341406,Ashwood Park,2024-01-13T14:20:00.000+00:00,busbar,,L3 Current (Min),A,18.5
341406,Ashwood Park,2024-01-13T14:20:00.000+00:00,busbar,,L3 Current (Max),A,48.5
341406,Ashwood Park,2024-01-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.75
341406,Ashwood Park,2024-01-13T14:20:00.000+00:00,busbar,,L2 Current (Min),A,72.75
341406,Ashwood Park,2024-01-13T14:20:00.000+00:00,busbar,,L2 Current (Max),A,101.88
341406,Ashwood Park,2024-01-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.62
341406,Ashwood Park,2024-01-13T14:20:00.000+00:00,busbar,,L1 Current (Min),A,54.38
341406,Ashwood Park,2024-01-13T14:20:00.000+00:00,busbar,,L1 Current (Max),A,119.12
341406,Ashwood Park,2024-01-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.88
341406,Ashwood Park,2024-01-13T14:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T14:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.56
341406,Ashwood Park,2024-01-13T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.44
341406,Ashwood Park,2024-01-13T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.06
341406,Ashwood Park,2024-01-13T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97424
341406,Ashwood Park,2024-01-13T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97784
341406,Ashwood Park,2024-01-13T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95834
341406,Ashwood Park,2024-01-13T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-13T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-13T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-13T14:10:00.000+00:00,feeder,3,N Current (Min),A,8.38
341406,Ashwood Park,2024-01-13T14:10:00.000+00:00,feeder,3,N Current (Max),A,25.25
341406,Ashwood Park,2024-01-13T14:10:00.000+00:00,feeder,3,N Current (RMS),A,15.5
