Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-13T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
341406,Ashwood Park,2024-01-13T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,30.88
341406,Ashwood Park,2024-01-13T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.62
341406,Ashwood Park,2024-01-13T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,26.25
341406,Ashwood Park,2024-01-13T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,34.88
341406,Ashwood Park,2024-01-13T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.75
341406,Ashwood Park,2024-01-13T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
341406,Ashwood Park,2024-01-13T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,15.12
341406,Ashwood Park,2024-01-13T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.12
341406,Ashwood Park,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-165.25
341406,Ashwood Park,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-75.56
341406,Ashwood Park,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.12
341406,Ashwood Park,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.0157
341406,Ashwood Park,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.3211
341406,Ashwood Park,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.18093
341406,Ashwood Park,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T14:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T14:10:00.000+00:00,feeder,2,N Current (Max),A,2.12
341406,Ashwood Park,2024-01-13T14:10:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
341406,Ashwood Park,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
341406,Ashwood Park,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
341406,Ashwood Park,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
341406,Ashwood Park,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97314
341406,Ashwood Park,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99261
341406,Ashwood Park,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98379
341406,Ashwood Park,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
341406,Ashwood Park,2024-01-13T14:10:00.000+00:00,feeder,1,N Current (Min),A,82.25
341406,Ashwood Park,2024-01-13T14:10:00.000+00:00,feeder,1,N Current (Max),A,43.5
341406,Ashwood Park,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.38
341406,Ashwood Park,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,36.25
341406,Ashwood Park,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.88
341406,Ashwood Park,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,43.5
341406,Ashwood Park,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,87.5
341406,Ashwood Park,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.62
341406,Ashwood Park,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,31.75
341406,Ashwood Park,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,101.5
341406,Ashwood Park,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.62
341406,Ashwood Park,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.97
341406,Ashwood Park,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.84
341406,Ashwood Park,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
341406,Ashwood Park,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.72
341406,Ashwood Park,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
341406,Ashwood Park,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
341406,Ashwood Park,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.7
341406,Ashwood Park,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
341406,Ashwood Park,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
341406,Ashwood Park,2024-01-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
341406,Ashwood Park,2024-01-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
341406,Ashwood Park,2024-01-13T14:10:00.000+00:00,busbar,,N Current (Min),A,29.0
341406,Ashwood Park,2024-01-13T14:10:00.000+00:00,busbar,,N Current (Max),A,89.12
341406,Ashwood Park,2024-01-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,51.25
341406,Ashwood Park,2024-01-13T14:10:00.000+00:00,busbar,,L3 Current (Min),A,23.25
341406,Ashwood Park,2024-01-13T14:10:00.000+00:00,busbar,,L3 Current (Max),A,59.5
341406,Ashwood Park,2024-01-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
341406,Ashwood Park,2024-01-13T14:10:00.000+00:00,busbar,,L2 Current (Min),A,76.12
341406,Ashwood Park,2024-01-13T14:10:00.000+00:00,busbar,,L2 Current (Max),A,114.5
341406,Ashwood Park,2024-01-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.38
341406,Ashwood Park,2024-01-13T14:10:00.000+00:00,busbar,,L1 Current (Min),A,41.0
341406,Ashwood Park,2024-01-13T14:10:00.000+00:00,busbar,,L1 Current (Max),A,109.25
341406,Ashwood Park,2024-01-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.75
341406,Ashwood Park,2024-01-13T14:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T14:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.31
341406,Ashwood Park,2024-01-13T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.31
341406,Ashwood Park,2024-01-13T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.44
341406,Ashwood Park,2024-01-13T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9841
341406,Ashwood Park,2024-01-13T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97122
341406,Ashwood Park,2024-01-13T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96847
341406,Ashwood Park,2024-01-13T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-13T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-13T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-13T14:00:00.000+00:00,feeder,3,N Current (Min),A,7.12
341406,Ashwood Park,2024-01-13T14:00:00.000+00:00,feeder,3,N Current (Max),A,26.5
341406,Ashwood Park,2024-01-13T14:00:00.000+00:00,feeder,3,N Current (RMS),A,13.75
341406,Ashwood Park,2024-01-13T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
341406,Ashwood Park,2024-01-13T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,34.5
341406,Ashwood Park,2024-01-13T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
341406,Ashwood Park,2024-01-13T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,25.12
341406,Ashwood Park,2024-01-13T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,39.5
341406,Ashwood Park,2024-01-13T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
341406,Ashwood Park,2024-01-13T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.12
341406,Ashwood Park,2024-01-13T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,19.62
341406,Ashwood Park,2024-01-13T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.75
341406,Ashwood Park,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,45.69
341406,Ashwood Park,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.31
341406,Ashwood Park,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.0
341406,Ashwood Park,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00795
341406,Ashwood Park,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.41427
341406,Ashwood Park,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.16213
341406,Ashwood Park,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T14:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T14:00:00.000+00:00,feeder,2,N Current (Max),A,3.38
341406,Ashwood Park,2024-01-13T14:00:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
341406,Ashwood Park,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,1.25
341406,Ashwood Park,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
341406,Ashwood Park,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.56
341406,Ashwood Park,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.69
341406,Ashwood Park,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97925
341406,Ashwood Park,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99435
341406,Ashwood Park,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97498
341406,Ashwood Park,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
341406,Ashwood Park,2024-01-13T14:00:00.000+00:00,feeder,1,N Current (Min),A,70.38
341406,Ashwood Park,2024-01-13T14:00:00.000+00:00,feeder,1,N Current (Max),A,37.0
341406,Ashwood Park,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.0
341406,Ashwood Park,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,32.88
341406,Ashwood Park,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.38
341406,Ashwood Park,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,48.62
341406,Ashwood Park,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,80.88
341406,Ashwood Park,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,66.0
341406,Ashwood Park,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,29.0
341406,Ashwood Park,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,82.0
341406,Ashwood Park,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
341406,Ashwood Park,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.31
341406,Ashwood Park,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
341406,Ashwood Park,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
341406,Ashwood Park,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.2
341406,Ashwood Park,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.66
341406,Ashwood Park,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
341406,Ashwood Park,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.75
341406,Ashwood Park,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
341406,Ashwood Park,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
341406,Ashwood Park,2024-01-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
341406,Ashwood Park,2024-01-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
341406,Ashwood Park,2024-01-13T14:00:00.000+00:00,busbar,,N Current (Min),A,29.25
341406,Ashwood Park,2024-01-13T14:00:00.000+00:00,busbar,,N Current (Max),A,81.0
341406,Ashwood Park,2024-01-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,48.62
341406,Ashwood Park,2024-01-13T14:00:00.000+00:00,busbar,,L3 Current (Min),A,27.12
341406,Ashwood Park,2024-01-13T14:00:00.000+00:00,busbar,,L3 Current (Max),A,59.12
341406,Ashwood Park,2024-01-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
341406,Ashwood Park,2024-01-13T14:00:00.000+00:00,busbar,,L2 Current (Min),A,75.0
341406,Ashwood Park,2024-01-13T14:00:00.000+00:00,busbar,,L2 Current (Max),A,115.0
341406,Ashwood Park,2024-01-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.25
341406,Ashwood Park,2024-01-13T14:00:00.000+00:00,busbar,,L1 Current (Min),A,38.62
341406,Ashwood Park,2024-01-13T14:00:00.000+00:00,busbar,,L1 Current (Max),A,95.5
341406,Ashwood Park,2024-01-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.75
341406,Ashwood Park,2024-01-13T14:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T14:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.25
341406,Ashwood Park,2024-01-13T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.0
341406,Ashwood Park,2024-01-13T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.25
341406,Ashwood Park,2024-01-13T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93136
341406,Ashwood Park,2024-01-13T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97504
341406,Ashwood Park,2024-01-13T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99408
341406,Ashwood Park,2024-01-13T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-13T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-13T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-13T13:50:00.000+00:00,feeder,3,N Current (Min),A,11.0
341406,Ashwood Park,2024-01-13T13:50:00.000+00:00,feeder,3,N Current (Max),A,32.5
341406,Ashwood Park,2024-01-13T13:50:00.000+00:00,feeder,3,N Current (RMS),A,22.62
341406,Ashwood Park,2024-01-13T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
341406,Ashwood Park,2024-01-13T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,21.62
341406,Ashwood Park,2024-01-13T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
341406,Ashwood Park,2024-01-13T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,26.75
341406,Ashwood Park,2024-01-13T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,35.38
341406,Ashwood Park,2024-01-13T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.88
341406,Ashwood Park,2024-01-13T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,15.25
341406,Ashwood Park,2024-01-13T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,31.75
341406,Ashwood Park,2024-01-13T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.88
341406,Ashwood Park,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,25.5
341406,Ashwood Park,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-56.93
341406,Ashwood Park,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.25
341406,Ashwood Park,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.0045
341406,Ashwood Park,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.36818
341406,Ashwood Park,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.18016
341406,Ashwood Park,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T13:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T13:50:00.000+00:00,feeder,2,N Current (Max),A,3.0
341406,Ashwood Park,2024-01-13T13:50:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
341406,Ashwood Park,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
341406,Ashwood Park,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
341406,Ashwood Park,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
341406,Ashwood Park,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97443
341406,Ashwood Park,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99634
341406,Ashwood Park,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98071
341406,Ashwood Park,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
341406,Ashwood Park,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
341406,Ashwood Park,2024-01-13T13:50:00.000+00:00,feeder,1,N Current (Min),A,108.38
341406,Ashwood Park,2024-01-13T13:50:00.000+00:00,feeder,1,N Current (Max),A,44.5
341406,Ashwood Park,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.12
341406,Ashwood Park,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,39.88
341406,Ashwood Park,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.75
341406,Ashwood Park,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,58.62
341406,Ashwood Park,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,90.62
341406,Ashwood Park,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,71.75
341406,Ashwood Park,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,36.12
341406,Ashwood Park,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,148.62
341406,Ashwood Park,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.12
341406,Ashwood Park,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.47
341406,Ashwood Park,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.97
341406,Ashwood Park,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
341406,Ashwood Park,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.86
341406,Ashwood Park,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.42
341406,Ashwood Park,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
341406,Ashwood Park,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.95
341406,Ashwood Park,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.61
341406,Ashwood Park,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
341406,Ashwood Park,2024-01-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
341406,Ashwood Park,2024-01-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
341406,Ashwood Park,2024-01-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
341406,Ashwood Park,2024-01-13T13:50:00.000+00:00,busbar,,N Current (Min),A,41.25
341406,Ashwood Park,2024-01-13T13:50:00.000+00:00,busbar,,N Current (Max),A,135.0
341406,Ashwood Park,2024-01-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,65.88
341406,Ashwood Park,2024-01-13T13:50:00.000+00:00,busbar,,L3 Current (Min),A,22.0
341406,Ashwood Park,2024-01-13T13:50:00.000+00:00,busbar,,L3 Current (Max),A,47.0
341406,Ashwood Park,2024-01-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.62
341406,Ashwood Park,2024-01-13T13:50:00.000+00:00,busbar,,L2 Current (Min),A,86.12
341406,Ashwood Park,2024-01-13T13:50:00.000+00:00,busbar,,L2 Current (Max),A,117.75
341406,Ashwood Park,2024-01-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.38
341406,Ashwood Park,2024-01-13T13:50:00.000+00:00,busbar,,L1 Current (Min),A,55.25
341406,Ashwood Park,2024-01-13T13:50:00.000+00:00,busbar,,L1 Current (Max),A,178.0
341406,Ashwood Park,2024-01-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.88
341406,Ashwood Park,2024-01-13T13:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T13:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.44
341406,Ashwood Park,2024-01-13T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.81
341406,Ashwood Park,2024-01-13T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
341406,Ashwood Park,2024-01-13T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94952
341406,Ashwood Park,2024-01-13T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97043
341406,Ashwood Park,2024-01-13T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98169
341406,Ashwood Park,2024-01-13T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-13T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-13T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-13T13:40:00.000+00:00,feeder,3,N Current (Min),A,6.12
341406,Ashwood Park,2024-01-13T13:40:00.000+00:00,feeder,3,N Current (Max),A,28.5
341406,Ashwood Park,2024-01-13T13:40:00.000+00:00,feeder,3,N Current (RMS),A,17.88
341406,Ashwood Park,2024-01-13T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
341406,Ashwood Park,2024-01-13T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,18.12
341406,Ashwood Park,2024-01-13T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.25
341406,Ashwood Park,2024-01-13T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,19.75
341406,Ashwood Park,2024-01-13T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,33.88
341406,Ashwood Park,2024-01-13T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
341406,Ashwood Park,2024-01-13T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
341406,Ashwood Park,2024-01-13T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,17.0
341406,Ashwood Park,2024-01-13T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.75
341406,Ashwood Park,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,125.69
341406,Ashwood Park,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-47.0
341406,Ashwood Park,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.31
341406,Ashwood Park,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01537
341406,Ashwood Park,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.54031
341406,Ashwood Park,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.18276
341406,Ashwood Park,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T13:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T13:40:00.000+00:00,feeder,2,N Current (Max),A,3.5
341406,Ashwood Park,2024-01-13T13:40:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
341406,Ashwood Park,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
341406,Ashwood Park,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.63
341406,Ashwood Park,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.12
341406,Ashwood Park,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.63
341406,Ashwood Park,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96402
341406,Ashwood Park,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99667
341406,Ashwood Park,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9295
341406,Ashwood Park,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-13T13:40:00.000+00:00,feeder,1,N Current (Min),A,125.0
341406,Ashwood Park,2024-01-13T13:40:00.000+00:00,feeder,1,N Current (Max),A,46.62
341406,Ashwood Park,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.5
341406,Ashwood Park,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,52.62
341406,Ashwood Park,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.38
341406,Ashwood Park,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,60.0
341406,Ashwood Park,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,94.12
341406,Ashwood Park,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,75.12
341406,Ashwood Park,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.0
341406,Ashwood Park,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,120.0
341406,Ashwood Park,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.12
341406,Ashwood Park,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.92
341406,Ashwood Park,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.59
341406,Ashwood Park,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
341406,Ashwood Park,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.8
341406,Ashwood Park,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.36
341406,Ashwood Park,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
341406,Ashwood Park,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.45
341406,Ashwood Park,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
341406,Ashwood Park,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
341406,Ashwood Park,2024-01-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
341406,Ashwood Park,2024-01-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
341406,Ashwood Park,2024-01-13T13:40:00.000+00:00,busbar,,N Current (Min),A,35.88
341406,Ashwood Park,2024-01-13T13:40:00.000+00:00,busbar,,N Current (Max),A,129.38
341406,Ashwood Park,2024-01-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
341406,Ashwood Park,2024-01-13T13:40:00.000+00:00,busbar,,L3 Current (Min),A,18.25
341406,Ashwood Park,2024-01-13T13:40:00.000+00:00,busbar,,L3 Current (Max),A,70.12
341406,Ashwood Park,2024-01-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.62
341406,Ashwood Park,2024-01-13T13:40:00.000+00:00,busbar,,L2 Current (Min),A,85.25
341406,Ashwood Park,2024-01-13T13:40:00.000+00:00,busbar,,L2 Current (Max),A,121.75
341406,Ashwood Park,2024-01-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.38
341406,Ashwood Park,2024-01-13T13:40:00.000+00:00,busbar,,L1 Current (Min),A,20.5
341406,Ashwood Park,2024-01-13T13:40:00.000+00:00,busbar,,L1 Current (Max),A,126.75
341406,Ashwood Park,2024-01-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.62
341406,Ashwood Park,2024-01-13T13:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T13:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.12
341406,Ashwood Park,2024-01-13T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.19
341406,Ashwood Park,2024-01-13T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.69
341406,Ashwood Park,2024-01-13T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98743
341406,Ashwood Park,2024-01-13T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98358
341406,Ashwood Park,2024-01-13T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93429
341406,Ashwood Park,2024-01-13T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-13T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-13T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
341406,Ashwood Park,2024-01-13T13:30:00.000+00:00,feeder,3,N Current (Min),A,10.62
341406,Ashwood Park,2024-01-13T13:30:00.000+00:00,feeder,3,N Current (Max),A,25.12
341406,Ashwood Park,2024-01-13T13:30:00.000+00:00,feeder,3,N Current (RMS),A,16.25
341406,Ashwood Park,2024-01-13T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
341406,Ashwood Park,2024-01-13T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,23.0
341406,Ashwood Park,2024-01-13T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.12
341406,Ashwood Park,2024-01-13T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,22.5
341406,Ashwood Park,2024-01-13T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,33.38
341406,Ashwood Park,2024-01-13T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.25
341406,Ashwood Park,2024-01-13T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
341406,Ashwood Park,2024-01-13T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,12.5
341406,Ashwood Park,2024-01-13T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
341406,Ashwood Park,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-57.81
341406,Ashwood Park,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.44
341406,Ashwood Park,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,19.94
341406,Ashwood Park,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0208
341406,Ashwood Park,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.55764
341406,Ashwood Park,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.21486
341406,Ashwood Park,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T13:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T13:30:00.000+00:00,feeder,2,N Current (Max),A,3.5
341406,Ashwood Park,2024-01-13T13:30:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
341406,Ashwood Park,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
341406,Ashwood Park,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
341406,Ashwood Park,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.88
341406,Ashwood Park,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.25
341406,Ashwood Park,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97989
341406,Ashwood Park,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99612
341406,Ashwood Park,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9191
341406,Ashwood Park,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-13T13:30:00.000+00:00,feeder,1,N Current (Min),A,140.5
341406,Ashwood Park,2024-01-13T13:30:00.000+00:00,feeder,1,N Current (Max),A,50.25
341406,Ashwood Park,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,28.38
341406,Ashwood Park,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,87.88
341406,Ashwood Park,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.38
341406,Ashwood Park,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,58.75
341406,Ashwood Park,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,90.62
341406,Ashwood Park,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,73.75
341406,Ashwood Park,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,17.5
341406,Ashwood Park,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,141.0
341406,Ashwood Park,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.38
341406,Ashwood Park,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.98
341406,Ashwood Park,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.38
341406,Ashwood Park,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
341406,Ashwood Park,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
341406,Ashwood Park,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
341406,Ashwood Park,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
341406,Ashwood Park,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.22
341406,Ashwood Park,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
341406,Ashwood Park,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
341406,Ashwood Park,2024-01-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
341406,Ashwood Park,2024-01-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
341406,Ashwood Park,2024-01-13T13:30:00.000+00:00,busbar,,N Current (Min),A,42.38
341406,Ashwood Park,2024-01-13T13:30:00.000+00:00,busbar,,N Current (Max),A,143.75
341406,Ashwood Park,2024-01-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,63.12
341406,Ashwood Park,2024-01-13T13:30:00.000+00:00,busbar,,L3 Current (Min),A,45.88
341406,Ashwood Park,2024-01-13T13:30:00.000+00:00,busbar,,L3 Current (Max),A,104.75
341406,Ashwood Park,2024-01-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.38
341406,Ashwood Park,2024-01-13T13:30:00.000+00:00,busbar,,L2 Current (Min),A,87.38
341406,Ashwood Park,2024-01-13T13:30:00.000+00:00,busbar,,L2 Current (Max),A,120.12
341406,Ashwood Park,2024-01-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.88
341406,Ashwood Park,2024-01-13T13:30:00.000+00:00,busbar,,L1 Current (Min),A,23.38
341406,Ashwood Park,2024-01-13T13:30:00.000+00:00,busbar,,L1 Current (Max),A,143.0
341406,Ashwood Park,2024-01-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.62
341406,Ashwood Park,2024-01-13T13:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T13:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.19
341406,Ashwood Park,2024-01-13T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.75
341406,Ashwood Park,2024-01-13T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.88
341406,Ashwood Park,2024-01-13T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87918
341406,Ashwood Park,2024-01-13T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98968
341406,Ashwood Park,2024-01-13T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93487
341406,Ashwood Park,2024-01-13T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-13T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-13T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
341406,Ashwood Park,2024-01-13T13:20:00.000+00:00,feeder,3,N Current (Min),A,18.25
341406,Ashwood Park,2024-01-13T13:20:00.000+00:00,feeder,3,N Current (Max),A,30.5
341406,Ashwood Park,2024-01-13T13:20:00.000+00:00,feeder,3,N Current (RMS),A,25.38
341406,Ashwood Park,2024-01-13T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
341406,Ashwood Park,2024-01-13T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,12.12
341406,Ashwood Park,2024-01-13T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.88
341406,Ashwood Park,2024-01-13T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,25.62
341406,Ashwood Park,2024-01-13T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,37.0
341406,Ashwood Park,2024-01-13T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.75
341406,Ashwood Park,2024-01-13T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.0
341406,Ashwood Park,2024-01-13T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,6.38
341406,Ashwood Park,2024-01-13T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.88
341406,Ashwood Park,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.38
341406,Ashwood Park,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.25
341406,Ashwood Park,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,47.62
341406,Ashwood Park,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.00615
341406,Ashwood Park,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.42254
