Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.24004
341406,Ashwood Park,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T13:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T13:20:00.000+00:00,feeder,2,N Current (Max),A,2.75
341406,Ashwood Park,2024-01-13T13:20:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
341406,Ashwood Park,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
341406,Ashwood Park,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.12
341406,Ashwood Park,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.0
341406,Ashwood Park,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98666
341406,Ashwood Park,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99615
341406,Ashwood Park,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97861
341406,Ashwood Park,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
341406,Ashwood Park,2024-01-13T13:20:00.000+00:00,feeder,1,N Current (Min),A,65.38
341406,Ashwood Park,2024-01-13T13:20:00.000+00:00,feeder,1,N Current (Max),A,39.5
341406,Ashwood Park,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,39.62
341406,Ashwood Park,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,88.5
341406,Ashwood Park,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.25
341406,Ashwood Park,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,57.12
341406,Ashwood Park,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,88.75
341406,Ashwood Park,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.38
341406,Ashwood Park,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,25.75
341406,Ashwood Park,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,107.25
341406,Ashwood Park,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.38
341406,Ashwood Park,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.48
341406,Ashwood Park,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
341406,Ashwood Park,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
341406,Ashwood Park,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.58
341406,Ashwood Park,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.59
341406,Ashwood Park,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
341406,Ashwood Park,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.89
341406,Ashwood Park,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.62
341406,Ashwood Park,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
341406,Ashwood Park,2024-01-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
341406,Ashwood Park,2024-01-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
341406,Ashwood Park,2024-01-13T13:20:00.000+00:00,busbar,,N Current (Min),A,30.5
341406,Ashwood Park,2024-01-13T13:20:00.000+00:00,busbar,,N Current (Max),A,84.88
341406,Ashwood Park,2024-01-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,53.75
341406,Ashwood Park,2024-01-13T13:20:00.000+00:00,busbar,,L3 Current (Min),A,43.38
341406,Ashwood Park,2024-01-13T13:20:00.000+00:00,busbar,,L3 Current (Max),A,92.25
341406,Ashwood Park,2024-01-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
341406,Ashwood Park,2024-01-13T13:20:00.000+00:00,busbar,,L2 Current (Min),A,84.88
341406,Ashwood Park,2024-01-13T13:20:00.000+00:00,busbar,,L2 Current (Max),A,123.75
341406,Ashwood Park,2024-01-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
341406,Ashwood Park,2024-01-13T13:20:00.000+00:00,busbar,,L1 Current (Min),A,31.75
341406,Ashwood Park,2024-01-13T13:20:00.000+00:00,busbar,,L1 Current (Max),A,113.0
341406,Ashwood Park,2024-01-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.25
341406,Ashwood Park,2024-01-13T13:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T13:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.44
341406,Ashwood Park,2024-01-13T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
341406,Ashwood Park,2024-01-13T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.56
341406,Ashwood Park,2024-01-13T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92303
341406,Ashwood Park,2024-01-13T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9921
341406,Ashwood Park,2024-01-13T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95019
341406,Ashwood Park,2024-01-13T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-13T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-13T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-13T13:10:00.000+00:00,feeder,3,N Current (Min),A,17.0
341406,Ashwood Park,2024-01-13T13:10:00.000+00:00,feeder,3,N Current (Max),A,40.0
341406,Ashwood Park,2024-01-13T13:10:00.000+00:00,feeder,3,N Current (RMS),A,29.62
341406,Ashwood Park,2024-01-13T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
341406,Ashwood Park,2024-01-13T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,19.88
341406,Ashwood Park,2024-01-13T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
341406,Ashwood Park,2024-01-13T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,26.88
341406,Ashwood Park,2024-01-13T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,45.62
341406,Ashwood Park,2024-01-13T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.62
341406,Ashwood Park,2024-01-13T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.12
341406,Ashwood Park,2024-01-13T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,18.62
341406,Ashwood Park,2024-01-13T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.25
341406,Ashwood Park,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-165.31
341406,Ashwood Park,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-66.25
341406,Ashwood Park,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,18.94
341406,Ashwood Park,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.03099
341406,Ashwood Park,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.35494
341406,Ashwood Park,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.21892
341406,Ashwood Park,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T13:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T13:10:00.000+00:00,feeder,2,N Current (Max),A,1.5
341406,Ashwood Park,2024-01-13T13:10:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
341406,Ashwood Park,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
341406,Ashwood Park,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
341406,Ashwood Park,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
341406,Ashwood Park,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
341406,Ashwood Park,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98779
341406,Ashwood Park,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99503
341406,Ashwood Park,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98224
341406,Ashwood Park,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
341406,Ashwood Park,2024-01-13T13:10:00.000+00:00,feeder,1,N Current (Min),A,56.12
341406,Ashwood Park,2024-01-13T13:10:00.000+00:00,feeder,1,N Current (Max),A,23.88
341406,Ashwood Park,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,36.25
341406,Ashwood Park,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,64.0
341406,Ashwood Park,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
341406,Ashwood Park,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,44.0
341406,Ashwood Park,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,93.88
341406,Ashwood Park,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.38
341406,Ashwood Park,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,29.12
341406,Ashwood Park,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,104.25
341406,Ashwood Park,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
341406,Ashwood Park,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.44
341406,Ashwood Park,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.66
341406,Ashwood Park,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
341406,Ashwood Park,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.86
341406,Ashwood Park,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.23
341406,Ashwood Park,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
341406,Ashwood Park,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.61
341406,Ashwood Park,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.23
341406,Ashwood Park,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
341406,Ashwood Park,2024-01-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
341406,Ashwood Park,2024-01-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
341406,Ashwood Park,2024-01-13T13:10:00.000+00:00,busbar,,N Current (Min),A,23.62
341406,Ashwood Park,2024-01-13T13:10:00.000+00:00,busbar,,N Current (Max),A,71.25
341406,Ashwood Park,2024-01-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,44.25
341406,Ashwood Park,2024-01-13T13:10:00.000+00:00,busbar,,L3 Current (Min),A,40.38
341406,Ashwood Park,2024-01-13T13:10:00.000+00:00,busbar,,L3 Current (Max),A,74.88
341406,Ashwood Park,2024-01-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
341406,Ashwood Park,2024-01-13T13:10:00.000+00:00,busbar,,L2 Current (Min),A,77.0
341406,Ashwood Park,2024-01-13T13:10:00.000+00:00,busbar,,L2 Current (Max),A,125.75
341406,Ashwood Park,2024-01-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
341406,Ashwood Park,2024-01-13T13:10:00.000+00:00,busbar,,L1 Current (Min),A,34.25
341406,Ashwood Park,2024-01-13T13:10:00.000+00:00,busbar,,L1 Current (Max),A,109.88
341406,Ashwood Park,2024-01-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.12
341406,Ashwood Park,2024-01-13T13:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T13:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.5
341406,Ashwood Park,2024-01-13T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
341406,Ashwood Park,2024-01-13T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.25
341406,Ashwood Park,2024-01-13T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94846
341406,Ashwood Park,2024-01-13T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98975
341406,Ashwood Park,2024-01-13T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91751
341406,Ashwood Park,2024-01-13T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-13T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-13T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
341406,Ashwood Park,2024-01-13T13:00:00.000+00:00,feeder,3,N Current (Min),A,17.5
341406,Ashwood Park,2024-01-13T13:00:00.000+00:00,feeder,3,N Current (Max),A,40.75
341406,Ashwood Park,2024-01-13T13:00:00.000+00:00,feeder,3,N Current (RMS),A,24.38
341406,Ashwood Park,2024-01-13T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
341406,Ashwood Park,2024-01-13T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,21.62
341406,Ashwood Park,2024-01-13T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.75
341406,Ashwood Park,2024-01-13T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,27.12
341406,Ashwood Park,2024-01-13T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,46.0
341406,Ashwood Park,2024-01-13T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.25
341406,Ashwood Park,2024-01-13T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.88
341406,Ashwood Park,2024-01-13T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,15.0
341406,Ashwood Park,2024-01-13T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
341406,Ashwood Park,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-122.62
341406,Ashwood Park,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.06
341406,Ashwood Park,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.25
341406,Ashwood Park,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.02806
341406,Ashwood Park,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.38357
341406,Ashwood Park,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.20113
341406,Ashwood Park,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T13:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T13:00:00.000+00:00,feeder,2,N Current (Max),A,2.25
341406,Ashwood Park,2024-01-13T13:00:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
341406,Ashwood Park,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
341406,Ashwood Park,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.06
341406,Ashwood Park,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.44
341406,Ashwood Park,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99118
341406,Ashwood Park,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99628
341406,Ashwood Park,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97397
341406,Ashwood Park,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
341406,Ashwood Park,2024-01-13T13:00:00.000+00:00,feeder,1,N Current (Min),A,49.62
341406,Ashwood Park,2024-01-13T13:00:00.000+00:00,feeder,1,N Current (Max),A,26.5
341406,Ashwood Park,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,27.75
341406,Ashwood Park,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,73.88
341406,Ashwood Park,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.5
341406,Ashwood Park,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,50.88
341406,Ashwood Park,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,88.5
341406,Ashwood Park,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.12
341406,Ashwood Park,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,27.38
341406,Ashwood Park,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,93.38
341406,Ashwood Park,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.62
341406,Ashwood Park,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.64
341406,Ashwood Park,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.17
341406,Ashwood Park,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
341406,Ashwood Park,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.05
341406,Ashwood Park,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.33
341406,Ashwood Park,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
341406,Ashwood Park,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.62
341406,Ashwood Park,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.41
341406,Ashwood Park,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
341406,Ashwood Park,2024-01-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
341406,Ashwood Park,2024-01-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
341406,Ashwood Park,2024-01-13T13:00:00.000+00:00,busbar,,N Current (Min),A,16.5
341406,Ashwood Park,2024-01-13T13:00:00.000+00:00,busbar,,N Current (Max),A,78.0
341406,Ashwood Park,2024-01-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,42.25
341406,Ashwood Park,2024-01-13T13:00:00.000+00:00,busbar,,L3 Current (Min),A,33.38
341406,Ashwood Park,2024-01-13T13:00:00.000+00:00,busbar,,L3 Current (Max),A,85.25
341406,Ashwood Park,2024-01-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.12
341406,Ashwood Park,2024-01-13T13:00:00.000+00:00,busbar,,L2 Current (Min),A,79.12
341406,Ashwood Park,2024-01-13T13:00:00.000+00:00,busbar,,L2 Current (Max),A,129.75
341406,Ashwood Park,2024-01-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.25
341406,Ashwood Park,2024-01-13T13:00:00.000+00:00,busbar,,L1 Current (Min),A,32.62
341406,Ashwood Park,2024-01-13T13:00:00.000+00:00,busbar,,L1 Current (Max),A,98.5
341406,Ashwood Park,2024-01-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
341406,Ashwood Park,2024-01-13T13:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T13:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.25
341406,Ashwood Park,2024-01-13T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.88
341406,Ashwood Park,2024-01-13T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.94
341406,Ashwood Park,2024-01-13T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94098
341406,Ashwood Park,2024-01-13T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98801
341406,Ashwood Park,2024-01-13T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96518
341406,Ashwood Park,2024-01-13T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-13T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-13T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-13T12:50:00.000+00:00,feeder,3,N Current (Min),A,15.5
341406,Ashwood Park,2024-01-13T12:50:00.000+00:00,feeder,3,N Current (Max),A,39.38
341406,Ashwood Park,2024-01-13T12:50:00.000+00:00,feeder,3,N Current (RMS),A,25.38
341406,Ashwood Park,2024-01-13T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
341406,Ashwood Park,2024-01-13T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,18.0
341406,Ashwood Park,2024-01-13T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
341406,Ashwood Park,2024-01-13T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,27.38
341406,Ashwood Park,2024-01-13T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,45.25
341406,Ashwood Park,2024-01-13T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.25
341406,Ashwood Park,2024-01-13T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.38
341406,Ashwood Park,2024-01-13T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,16.88
341406,Ashwood Park,2024-01-13T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.25
341406,Ashwood Park,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,116.06
341406,Ashwood Park,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.69
341406,Ashwood Park,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.5
341406,Ashwood Park,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.01003
341406,Ashwood Park,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.46801
341406,Ashwood Park,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.20186
341406,Ashwood Park,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T12:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T12:50:00.000+00:00,feeder,2,N Current (Max),A,1.75
341406,Ashwood Park,2024-01-13T12:50:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
341406,Ashwood Park,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.62
341406,Ashwood Park,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.06
341406,Ashwood Park,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
341406,Ashwood Park,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99585
341406,Ashwood Park,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9967
341406,Ashwood Park,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96933
341406,Ashwood Park,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
341406,Ashwood Park,2024-01-13T12:50:00.000+00:00,feeder,1,N Current (Min),A,85.88
341406,Ashwood Park,2024-01-13T12:50:00.000+00:00,feeder,1,N Current (Max),A,28.5
341406,Ashwood Park,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,28.88
341406,Ashwood Park,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,89.88
341406,Ashwood Park,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.5
341406,Ashwood Park,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,45.88
341406,Ashwood Park,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,104.38
341406,Ashwood Park,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,73.12
341406,Ashwood Park,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,31.38
341406,Ashwood Park,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,100.5
341406,Ashwood Park,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.88
341406,Ashwood Park,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.77
341406,Ashwood Park,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.86
341406,Ashwood Park,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
341406,Ashwood Park,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.22
341406,Ashwood Park,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
341406,Ashwood Park,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
341406,Ashwood Park,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.61
341406,Ashwood Park,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.02
341406,Ashwood Park,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
341406,Ashwood Park,2024-01-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
341406,Ashwood Park,2024-01-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
341406,Ashwood Park,2024-01-13T12:50:00.000+00:00,busbar,,N Current (Min),A,18.38
341406,Ashwood Park,2024-01-13T12:50:00.000+00:00,busbar,,N Current (Max),A,93.25
341406,Ashwood Park,2024-01-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,44.62
341406,Ashwood Park,2024-01-13T12:50:00.000+00:00,busbar,,L3 Current (Min),A,32.38
341406,Ashwood Park,2024-01-13T12:50:00.000+00:00,busbar,,L3 Current (Max),A,92.62
341406,Ashwood Park,2024-01-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.88
341406,Ashwood Park,2024-01-13T12:50:00.000+00:00,busbar,,L2 Current (Min),A,77.62
341406,Ashwood Park,2024-01-13T12:50:00.000+00:00,busbar,,L2 Current (Max),A,132.5
341406,Ashwood Park,2024-01-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.38
341406,Ashwood Park,2024-01-13T12:50:00.000+00:00,busbar,,L1 Current (Min),A,37.38
341406,Ashwood Park,2024-01-13T12:50:00.000+00:00,busbar,,L1 Current (Max),A,112.75
341406,Ashwood Park,2024-01-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.12
341406,Ashwood Park,2024-01-13T12:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T12:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.37
341406,Ashwood Park,2024-01-13T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.06
341406,Ashwood Park,2024-01-13T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.06
341406,Ashwood Park,2024-01-13T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93396
341406,Ashwood Park,2024-01-13T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99048
341406,Ashwood Park,2024-01-13T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98828
341406,Ashwood Park,2024-01-13T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-13T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-13T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-13T12:40:00.000+00:00,feeder,3,N Current (Min),A,13.0
341406,Ashwood Park,2024-01-13T12:40:00.000+00:00,feeder,3,N Current (Max),A,30.12
341406,Ashwood Park,2024-01-13T12:40:00.000+00:00,feeder,3,N Current (RMS),A,22.88
341406,Ashwood Park,2024-01-13T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
341406,Ashwood Park,2024-01-13T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,19.5
341406,Ashwood Park,2024-01-13T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
341406,Ashwood Park,2024-01-13T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,27.38
341406,Ashwood Park,2024-01-13T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,42.88
341406,Ashwood Park,2024-01-13T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
341406,Ashwood Park,2024-01-13T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
341406,Ashwood Park,2024-01-13T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,24.62
341406,Ashwood Park,2024-01-13T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
341406,Ashwood Park,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.87
341406,Ashwood Park,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.19
341406,Ashwood Park,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,29.75
341406,Ashwood Park,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00133
341406,Ashwood Park,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.50356
341406,Ashwood Park,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.20311
341406,Ashwood Park,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T12:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T12:40:00.000+00:00,feeder,2,N Current (Max),A,1.38
341406,Ashwood Park,2024-01-13T12:40:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.62
341406,Ashwood Park,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
341406,Ashwood Park,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.75
341406,Ashwood Park,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
341406,Ashwood Park,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
341406,Ashwood Park,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99435
341406,Ashwood Park,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99612
341406,Ashwood Park,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97522
341406,Ashwood Park,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
341406,Ashwood Park,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
341406,Ashwood Park,2024-01-13T12:40:00.000+00:00,feeder,1,N Current (Min),A,199.0
341406,Ashwood Park,2024-01-13T12:40:00.000+00:00,feeder,1,N Current (Max),A,36.62
341406,Ashwood Park,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,22.5
341406,Ashwood Park,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,73.25
341406,Ashwood Park,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
341406,Ashwood Park,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,59.88
341406,Ashwood Park,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,118.75
341406,Ashwood Park,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,80.62
341406,Ashwood Park,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,32.5
341406,Ashwood Park,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,197.75
341406,Ashwood Park,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
341406,Ashwood Park,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.41
341406,Ashwood Park,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.09
341406,Ashwood Park,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
341406,Ashwood Park,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.02
341406,Ashwood Park,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.91
341406,Ashwood Park,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
341406,Ashwood Park,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.45
341406,Ashwood Park,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.33
341406,Ashwood Park,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
341406,Ashwood Park,2024-01-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
341406,Ashwood Park,2024-01-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
341406,Ashwood Park,2024-01-13T12:40:00.000+00:00,busbar,,N Current (Min),A,27.5
341406,Ashwood Park,2024-01-13T12:40:00.000+00:00,busbar,,N Current (Max),A,205.75
341406,Ashwood Park,2024-01-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
341406,Ashwood Park,2024-01-13T12:40:00.000+00:00,busbar,,L3 Current (Min),A,25.75
341406,Ashwood Park,2024-01-13T12:40:00.000+00:00,busbar,,L3 Current (Max),A,91.38
341406,Ashwood Park,2024-01-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
341406,Ashwood Park,2024-01-13T12:40:00.000+00:00,busbar,,L2 Current (Min),A,90.25
341406,Ashwood Park,2024-01-13T12:40:00.000+00:00,busbar,,L2 Current (Max),A,148.25
341406,Ashwood Park,2024-01-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.25
341406,Ashwood Park,2024-01-13T12:40:00.000+00:00,busbar,,L1 Current (Min),A,43.5
341406,Ashwood Park,2024-01-13T12:40:00.000+00:00,busbar,,L1 Current (Max),A,203.75
341406,Ashwood Park,2024-01-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.38
341406,Ashwood Park,2024-01-13T12:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T12:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.69
341406,Ashwood Park,2024-01-13T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.56
341406,Ashwood Park,2024-01-13T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.25
341406,Ashwood Park,2024-01-13T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94531
341406,Ashwood Park,2024-01-13T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9924
341406,Ashwood Park,2024-01-13T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98279
341406,Ashwood Park,2024-01-13T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-13T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-13T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-13T12:30:00.000+00:00,feeder,3,N Current (Min),A,18.5
341406,Ashwood Park,2024-01-13T12:30:00.000+00:00,feeder,3,N Current (Max),A,50.0
341406,Ashwood Park,2024-01-13T12:30:00.000+00:00,feeder,3,N Current (RMS),A,31.88
341406,Ashwood Park,2024-01-13T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
341406,Ashwood Park,2024-01-13T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,18.0
341406,Ashwood Park,2024-01-13T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.88
341406,Ashwood Park,2024-01-13T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,33.38
341406,Ashwood Park,2024-01-13T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,60.12
341406,Ashwood Park,2024-01-13T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.88
341406,Ashwood Park,2024-01-13T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
341406,Ashwood Park,2024-01-13T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,19.38
341406,Ashwood Park,2024-01-13T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.88
341406,Ashwood Park,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-43.81
341406,Ashwood Park,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-43.56
341406,Ashwood Park,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.25
341406,Ashwood Park,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01274
341406,Ashwood Park,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.54565
341406,Ashwood Park,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.26711
341406,Ashwood Park,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T12:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T12:30:00.000+00:00,feeder,2,N Current (Max),A,1.88
341406,Ashwood Park,2024-01-13T12:30:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
341406,Ashwood Park,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.88
341406,Ashwood Park,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
341406,Ashwood Park,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
