Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
341406,Ashwood Park,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99677
341406,Ashwood Park,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99792
341406,Ashwood Park,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98282
341406,Ashwood Park,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
341406,Ashwood Park,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
341406,Ashwood Park,2024-01-13T12:30:00.000+00:00,feeder,1,N Current (Min),A,86.75
341406,Ashwood Park,2024-01-13T12:30:00.000+00:00,feeder,1,N Current (Max),A,33.25
341406,Ashwood Park,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,28.75
341406,Ashwood Park,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,97.62
341406,Ashwood Park,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.0
341406,Ashwood Park,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,63.0
341406,Ashwood Park,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,104.0
341406,Ashwood Park,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,86.38
341406,Ashwood Park,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,37.88
341406,Ashwood Park,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,102.12
341406,Ashwood Park,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.75
341406,Ashwood Park,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.62
341406,Ashwood Park,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.03
341406,Ashwood Park,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
341406,Ashwood Park,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.75
341406,Ashwood Park,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
341406,Ashwood Park,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
341406,Ashwood Park,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.36
341406,Ashwood Park,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.8
341406,Ashwood Park,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
341406,Ashwood Park,2024-01-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
341406,Ashwood Park,2024-01-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
341406,Ashwood Park,2024-01-13T12:30:00.000+00:00,busbar,,N Current (Min),A,29.88
341406,Ashwood Park,2024-01-13T12:30:00.000+00:00,busbar,,N Current (Max),A,108.25
341406,Ashwood Park,2024-01-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
341406,Ashwood Park,2024-01-13T12:30:00.000+00:00,busbar,,L3 Current (Min),A,31.75
341406,Ashwood Park,2024-01-13T12:30:00.000+00:00,busbar,,L3 Current (Max),A,106.12
341406,Ashwood Park,2024-01-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.75
341406,Ashwood Park,2024-01-13T12:30:00.000+00:00,busbar,,L2 Current (Min),A,96.88
341406,Ashwood Park,2024-01-13T12:30:00.000+00:00,busbar,,L2 Current (Max),A,145.88
341406,Ashwood Park,2024-01-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.38
341406,Ashwood Park,2024-01-13T12:30:00.000+00:00,busbar,,L1 Current (Min),A,44.12
341406,Ashwood Park,2024-01-13T12:30:00.000+00:00,busbar,,L1 Current (Max),A,109.75
341406,Ashwood Park,2024-01-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.62
341406,Ashwood Park,2024-01-13T12:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T12:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.69
341406,Ashwood Park,2024-01-13T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
341406,Ashwood Park,2024-01-13T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.87
341406,Ashwood Park,2024-01-13T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94296
341406,Ashwood Park,2024-01-13T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99564
341406,Ashwood Park,2024-01-13T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93814
341406,Ashwood Park,2024-01-13T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-13T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-13T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-13T12:20:00.000+00:00,feeder,3,N Current (Min),A,14.62
341406,Ashwood Park,2024-01-13T12:20:00.000+00:00,feeder,3,N Current (Max),A,55.12
341406,Ashwood Park,2024-01-13T12:20:00.000+00:00,feeder,3,N Current (RMS),A,35.25
341406,Ashwood Park,2024-01-13T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
341406,Ashwood Park,2024-01-13T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,18.38
341406,Ashwood Park,2024-01-13T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.12
341406,Ashwood Park,2024-01-13T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,29.88
341406,Ashwood Park,2024-01-13T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,62.38
341406,Ashwood Park,2024-01-13T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.25
341406,Ashwood Park,2024-01-13T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.0
341406,Ashwood Park,2024-01-13T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,13.38
341406,Ashwood Park,2024-01-13T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
341406,Ashwood Park,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-139.31
341406,Ashwood Park,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.44
341406,Ashwood Park,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,53.62
341406,Ashwood Park,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.01329
341406,Ashwood Park,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.46099
341406,Ashwood Park,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.16493
341406,Ashwood Park,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T12:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T12:20:00.000+00:00,feeder,2,N Current (Max),A,2.12
341406,Ashwood Park,2024-01-13T12:20:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
341406,Ashwood Park,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.5
341406,Ashwood Park,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.69
341406,Ashwood Park,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
341406,Ashwood Park,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
341406,Ashwood Park,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99585
341406,Ashwood Park,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99588
341406,Ashwood Park,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9762
341406,Ashwood Park,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
341406,Ashwood Park,2024-01-13T12:20:00.000+00:00,feeder,1,N Current (Min),A,67.5
341406,Ashwood Park,2024-01-13T12:20:00.000+00:00,feeder,1,N Current (Max),A,28.38
341406,Ashwood Park,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,26.5
341406,Ashwood Park,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,104.0
341406,Ashwood Park,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.62
341406,Ashwood Park,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,41.0
341406,Ashwood Park,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,87.5
341406,Ashwood Park,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.5
341406,Ashwood Park,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,35.88
341406,Ashwood Park,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,110.25
341406,Ashwood Park,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.38
341406,Ashwood Park,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.23
341406,Ashwood Park,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.3
341406,Ashwood Park,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
341406,Ashwood Park,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.64
341406,Ashwood Park,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.06
341406,Ashwood Park,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
341406,Ashwood Park,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.12
341406,Ashwood Park,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.34
341406,Ashwood Park,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
341406,Ashwood Park,2024-01-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
341406,Ashwood Park,2024-01-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
341406,Ashwood Park,2024-01-13T12:20:00.000+00:00,busbar,,N Current (Min),A,19.38
341406,Ashwood Park,2024-01-13T12:20:00.000+00:00,busbar,,N Current (Max),A,94.75
341406,Ashwood Park,2024-01-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,48.38
341406,Ashwood Park,2024-01-13T12:20:00.000+00:00,busbar,,L3 Current (Min),A,32.38
341406,Ashwood Park,2024-01-13T12:20:00.000+00:00,busbar,,L3 Current (Max),A,106.38
341406,Ashwood Park,2024-01-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.75
341406,Ashwood Park,2024-01-13T12:20:00.000+00:00,busbar,,L2 Current (Min),A,71.62
341406,Ashwood Park,2024-01-13T12:20:00.000+00:00,busbar,,L2 Current (Max),A,142.25
341406,Ashwood Park,2024-01-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.88
341406,Ashwood Park,2024-01-13T12:20:00.000+00:00,busbar,,L1 Current (Min),A,41.12
341406,Ashwood Park,2024-01-13T12:20:00.000+00:00,busbar,,L1 Current (Max),A,122.25
341406,Ashwood Park,2024-01-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.12
341406,Ashwood Park,2024-01-13T12:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T12:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.94
341406,Ashwood Park,2024-01-13T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.94
341406,Ashwood Park,2024-01-13T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.81
341406,Ashwood Park,2024-01-13T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98025
341406,Ashwood Park,2024-01-13T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99158
341406,Ashwood Park,2024-01-13T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90008
341406,Ashwood Park,2024-01-13T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-13T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-13T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
341406,Ashwood Park,2024-01-13T12:10:00.000+00:00,feeder,3,N Current (Min),A,22.75
341406,Ashwood Park,2024-01-13T12:10:00.000+00:00,feeder,3,N Current (Max),A,37.12
341406,Ashwood Park,2024-01-13T12:10:00.000+00:00,feeder,3,N Current (RMS),A,28.25
341406,Ashwood Park,2024-01-13T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
341406,Ashwood Park,2024-01-13T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,21.25
341406,Ashwood Park,2024-01-13T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.12
341406,Ashwood Park,2024-01-13T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,32.38
341406,Ashwood Park,2024-01-13T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,42.75
341406,Ashwood Park,2024-01-13T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.62
341406,Ashwood Park,2024-01-13T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.62
341406,Ashwood Park,2024-01-13T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,11.0
341406,Ashwood Park,2024-01-13T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.12
341406,Ashwood Park,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,54.5
341406,Ashwood Park,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-37.37
341406,Ashwood Park,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,23.19
341406,Ashwood Park,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.03557
341406,Ashwood Park,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.31417
341406,Ashwood Park,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.14287
341406,Ashwood Park,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T12:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T12:10:00.000+00:00,feeder,2,N Current (Max),A,3.62
341406,Ashwood Park,2024-01-13T12:10:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
341406,Ashwood Park,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.25
341406,Ashwood Park,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
341406,Ashwood Park,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.56
341406,Ashwood Park,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
341406,Ashwood Park,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99521
341406,Ashwood Park,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99197
341406,Ashwood Park,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98007
341406,Ashwood Park,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
341406,Ashwood Park,2024-01-13T12:10:00.000+00:00,feeder,1,N Current (Min),A,81.88
341406,Ashwood Park,2024-01-13T12:10:00.000+00:00,feeder,1,N Current (Max),A,27.0
341406,Ashwood Park,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,35.25
341406,Ashwood Park,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,70.88
341406,Ashwood Park,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.38
341406,Ashwood Park,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,38.38
341406,Ashwood Park,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,93.12
341406,Ashwood Park,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
341406,Ashwood Park,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,30.62
341406,Ashwood Park,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,104.38
341406,Ashwood Park,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
341406,Ashwood Park,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.94
341406,Ashwood Park,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.53
341406,Ashwood Park,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
341406,Ashwood Park,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.81
341406,Ashwood Park,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.98
341406,Ashwood Park,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
341406,Ashwood Park,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.19
341406,Ashwood Park,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.11
341406,Ashwood Park,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
341406,Ashwood Park,2024-01-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
341406,Ashwood Park,2024-01-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
341406,Ashwood Park,2024-01-13T12:10:00.000+00:00,busbar,,N Current (Min),A,17.25
341406,Ashwood Park,2024-01-13T12:10:00.000+00:00,busbar,,N Current (Max),A,83.88
341406,Ashwood Park,2024-01-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,32.25
341406,Ashwood Park,2024-01-13T12:10:00.000+00:00,busbar,,L3 Current (Min),A,38.62
341406,Ashwood Park,2024-01-13T12:10:00.000+00:00,busbar,,L3 Current (Max),A,82.12
341406,Ashwood Park,2024-01-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
341406,Ashwood Park,2024-01-13T12:10:00.000+00:00,busbar,,L2 Current (Min),A,73.38
341406,Ashwood Park,2024-01-13T12:10:00.000+00:00,busbar,,L2 Current (Max),A,128.38
341406,Ashwood Park,2024-01-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.12
341406,Ashwood Park,2024-01-13T12:10:00.000+00:00,busbar,,L1 Current (Min),A,35.62
341406,Ashwood Park,2024-01-13T12:10:00.000+00:00,busbar,,L1 Current (Max),A,107.25
341406,Ashwood Park,2024-01-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.88
341406,Ashwood Park,2024-01-13T12:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T12:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.06
341406,Ashwood Park,2024-01-13T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.31
341406,Ashwood Park,2024-01-13T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.94
341406,Ashwood Park,2024-01-13T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93304
341406,Ashwood Park,2024-01-13T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99402
341406,Ashwood Park,2024-01-13T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90777
341406,Ashwood Park,2024-01-13T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-13T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-13T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
341406,Ashwood Park,2024-01-13T12:00:00.000+00:00,feeder,3,N Current (Min),A,21.0
341406,Ashwood Park,2024-01-13T12:00:00.000+00:00,feeder,3,N Current (Max),A,40.75
341406,Ashwood Park,2024-01-13T12:00:00.000+00:00,feeder,3,N Current (RMS),A,28.62
341406,Ashwood Park,2024-01-13T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
341406,Ashwood Park,2024-01-13T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,10.88
341406,Ashwood Park,2024-01-13T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.25
341406,Ashwood Park,2024-01-13T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,27.38
341406,Ashwood Park,2024-01-13T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,46.38
341406,Ashwood Park,2024-01-13T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.12
341406,Ashwood Park,2024-01-13T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.88
341406,Ashwood Park,2024-01-13T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,13.5
341406,Ashwood Park,2024-01-13T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.38
341406,Ashwood Park,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-145.44
341406,Ashwood Park,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.87
341406,Ashwood Park,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,45.69
341406,Ashwood Park,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.02721
341406,Ashwood Park,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.44527
341406,Ashwood Park,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.15526
341406,Ashwood Park,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T12:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T12:00:00.000+00:00,feeder,2,N Current (Max),A,2.25
341406,Ashwood Park,2024-01-13T12:00:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
341406,Ashwood Park,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.19
341406,Ashwood Park,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
341406,Ashwood Park,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.63
341406,Ashwood Park,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98572
341406,Ashwood Park,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99057
341406,Ashwood Park,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93814
341406,Ashwood Park,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-13T12:00:00.000+00:00,feeder,1,N Current (Min),A,72.62
341406,Ashwood Park,2024-01-13T12:00:00.000+00:00,feeder,1,N Current (Max),A,29.25
341406,Ashwood Park,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,24.25
341406,Ashwood Park,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,70.0
341406,Ashwood Park,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.25
341406,Ashwood Park,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,33.0
341406,Ashwood Park,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,94.12
341406,Ashwood Park,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.5
341406,Ashwood Park,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,18.62
341406,Ashwood Park,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,61.62
341406,Ashwood Park,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
341406,Ashwood Park,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.44
341406,Ashwood Park,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.8
341406,Ashwood Park,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
341406,Ashwood Park,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.2
341406,Ashwood Park,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.62
341406,Ashwood Park,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
341406,Ashwood Park,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.67
341406,Ashwood Park,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.97
341406,Ashwood Park,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
341406,Ashwood Park,2024-01-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
341406,Ashwood Park,2024-01-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
341406,Ashwood Park,2024-01-13T12:00:00.000+00:00,busbar,,N Current (Min),A,23.38
341406,Ashwood Park,2024-01-13T12:00:00.000+00:00,busbar,,N Current (Max),A,104.12
341406,Ashwood Park,2024-01-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,49.75
341406,Ashwood Park,2024-01-13T12:00:00.000+00:00,busbar,,L3 Current (Min),A,27.38
341406,Ashwood Park,2024-01-13T12:00:00.000+00:00,busbar,,L3 Current (Max),A,73.12
341406,Ashwood Park,2024-01-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
341406,Ashwood Park,2024-01-13T12:00:00.000+00:00,busbar,,L2 Current (Min),A,61.38
341406,Ashwood Park,2024-01-13T12:00:00.000+00:00,busbar,,L2 Current (Max),A,131.75
341406,Ashwood Park,2024-01-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.62
341406,Ashwood Park,2024-01-13T12:00:00.000+00:00,busbar,,L1 Current (Min),A,23.62
341406,Ashwood Park,2024-01-13T12:00:00.000+00:00,busbar,,L1 Current (Max),A,66.0
341406,Ashwood Park,2024-01-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.62
341406,Ashwood Park,2024-01-13T12:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T12:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.75
341406,Ashwood Park,2024-01-13T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.56
341406,Ashwood Park,2024-01-13T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.87
341406,Ashwood Park,2024-01-13T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8977
341406,Ashwood Park,2024-01-13T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99521
341406,Ashwood Park,2024-01-13T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97275
341406,Ashwood Park,2024-01-13T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-13T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-13T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-13T11:50:00.000+00:00,feeder,3,N Current (Min),A,18.0
341406,Ashwood Park,2024-01-13T11:50:00.000+00:00,feeder,3,N Current (Max),A,51.38
341406,Ashwood Park,2024-01-13T11:50:00.000+00:00,feeder,3,N Current (RMS),A,35.12
341406,Ashwood Park,2024-01-13T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
341406,Ashwood Park,2024-01-13T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,15.25
341406,Ashwood Park,2024-01-13T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.38
341406,Ashwood Park,2024-01-13T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,33.38
341406,Ashwood Park,2024-01-13T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,56.88
341406,Ashwood Park,2024-01-13T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.12
341406,Ashwood Park,2024-01-13T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
341406,Ashwood Park,2024-01-13T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,23.62
341406,Ashwood Park,2024-01-13T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.12
341406,Ashwood Park,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-116.44
341406,Ashwood Park,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.0
341406,Ashwood Park,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.06
341406,Ashwood Park,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.0103
341406,Ashwood Park,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.39214
341406,Ashwood Park,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.18325
341406,Ashwood Park,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T11:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T11:50:00.000+00:00,feeder,2,N Current (Max),A,1.75
341406,Ashwood Park,2024-01-13T11:50:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
341406,Ashwood Park,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.5
341406,Ashwood Park,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.56
341406,Ashwood Park,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
341406,Ashwood Park,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.06
341406,Ashwood Park,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96896
341406,Ashwood Park,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99203
341406,Ashwood Park,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95218
341406,Ashwood Park,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
341406,Ashwood Park,2024-01-13T11:50:00.000+00:00,feeder,1,N Current (Min),A,70.75
341406,Ashwood Park,2024-01-13T11:50:00.000+00:00,feeder,1,N Current (Max),A,23.62
341406,Ashwood Park,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,25.0
341406,Ashwood Park,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,47.62
341406,Ashwood Park,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.62
341406,Ashwood Park,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,34.25
341406,Ashwood Park,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,63.38
341406,Ashwood Park,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.62
341406,Ashwood Park,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,18.62
341406,Ashwood Park,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,86.88
341406,Ashwood Park,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
341406,Ashwood Park,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.7
341406,Ashwood Park,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.62
341406,Ashwood Park,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
341406,Ashwood Park,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.89
341406,Ashwood Park,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.12
341406,Ashwood Park,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
341406,Ashwood Park,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.58
341406,Ashwood Park,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.53
341406,Ashwood Park,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
341406,Ashwood Park,2024-01-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
341406,Ashwood Park,2024-01-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
341406,Ashwood Park,2024-01-13T11:50:00.000+00:00,busbar,,N Current (Min),A,20.12
341406,Ashwood Park,2024-01-13T11:50:00.000+00:00,busbar,,N Current (Max),A,92.88
341406,Ashwood Park,2024-01-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,53.38
341406,Ashwood Park,2024-01-13T11:50:00.000+00:00,busbar,,L3 Current (Min),A,27.38
341406,Ashwood Park,2024-01-13T11:50:00.000+00:00,busbar,,L3 Current (Max),A,57.75
341406,Ashwood Park,2024-01-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
341406,Ashwood Park,2024-01-13T11:50:00.000+00:00,busbar,,L2 Current (Min),A,68.88
341406,Ashwood Park,2024-01-13T11:50:00.000+00:00,busbar,,L2 Current (Max),A,113.75
341406,Ashwood Park,2024-01-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.75
341406,Ashwood Park,2024-01-13T11:50:00.000+00:00,busbar,,L1 Current (Min),A,26.12
341406,Ashwood Park,2024-01-13T11:50:00.000+00:00,busbar,,L1 Current (Max),A,100.88
341406,Ashwood Park,2024-01-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
341406,Ashwood Park,2024-01-13T11:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T11:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.12
341406,Ashwood Park,2024-01-13T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.19
341406,Ashwood Park,2024-01-13T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.81
341406,Ashwood Park,2024-01-13T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90951
341406,Ashwood Park,2024-01-13T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99506
341406,Ashwood Park,2024-01-13T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98517
341406,Ashwood Park,2024-01-13T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-13T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-13T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-13T11:40:00.000+00:00,feeder,3,N Current (Min),A,15.25
341406,Ashwood Park,2024-01-13T11:40:00.000+00:00,feeder,3,N Current (Max),A,48.12
341406,Ashwood Park,2024-01-13T11:40:00.000+00:00,feeder,3,N Current (RMS),A,31.0
341406,Ashwood Park,2024-01-13T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
341406,Ashwood Park,2024-01-13T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,17.88
341406,Ashwood Park,2024-01-13T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
341406,Ashwood Park,2024-01-13T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,24.88
341406,Ashwood Park,2024-01-13T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,52.88
341406,Ashwood Park,2024-01-13T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
341406,Ashwood Park,2024-01-13T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
341406,Ashwood Park,2024-01-13T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,18.25
341406,Ashwood Park,2024-01-13T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.88
341406,Ashwood Park,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,63.07
341406,Ashwood Park,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.69
341406,Ashwood Park,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.25
341406,Ashwood Park,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01659
341406,Ashwood Park,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.47192
341406,Ashwood Park,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.25353
341406,Ashwood Park,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T11:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T11:40:00.000+00:00,feeder,2,N Current (Max),A,3.12
341406,Ashwood Park,2024-01-13T11:40:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
341406,Ashwood Park,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
341406,Ashwood Park,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.06
341406,Ashwood Park,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
341406,Ashwood Park,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.94
341406,Ashwood Park,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95349
341406,Ashwood Park,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99185
341406,Ashwood Park,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93079
341406,Ashwood Park,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
341406,Ashwood Park,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-13T11:40:00.000+00:00,feeder,1,N Current (Min),A,67.75
341406,Ashwood Park,2024-01-13T11:40:00.000+00:00,feeder,1,N Current (Max),A,36.12
341406,Ashwood Park,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,25.12
341406,Ashwood Park,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,37.62
341406,Ashwood Park,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.88
341406,Ashwood Park,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,41.0
341406,Ashwood Park,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,75.38
341406,Ashwood Park,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.75
341406,Ashwood Park,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,13.75
341406,Ashwood Park,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,67.25
