Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.88
341406,Ashwood Park,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.42
341406,Ashwood Park,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.83
341406,Ashwood Park,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
341406,Ashwood Park,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.53
341406,Ashwood Park,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.38
341406,Ashwood Park,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
341406,Ashwood Park,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.41
341406,Ashwood Park,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.89
341406,Ashwood Park,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
341406,Ashwood Park,2024-01-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
341406,Ashwood Park,2024-01-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
341406,Ashwood Park,2024-01-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
341406,Ashwood Park,2024-01-13T11:40:00.000+00:00,busbar,,N Current (Min),A,43.62
341406,Ashwood Park,2024-01-13T11:40:00.000+00:00,busbar,,N Current (Max),A,94.25
341406,Ashwood Park,2024-01-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,64.62
341406,Ashwood Park,2024-01-13T11:40:00.000+00:00,busbar,,L3 Current (Min),A,27.75
341406,Ashwood Park,2024-01-13T11:40:00.000+00:00,busbar,,L3 Current (Max),A,47.5
341406,Ashwood Park,2024-01-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.12
341406,Ashwood Park,2024-01-13T11:40:00.000+00:00,busbar,,L2 Current (Min),A,76.38
341406,Ashwood Park,2024-01-13T11:40:00.000+00:00,busbar,,L2 Current (Max),A,119.75
341406,Ashwood Park,2024-01-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.75
341406,Ashwood Park,2024-01-13T11:40:00.000+00:00,busbar,,L1 Current (Min),A,24.88
341406,Ashwood Park,2024-01-13T11:40:00.000+00:00,busbar,,L1 Current (Max),A,80.88
341406,Ashwood Park,2024-01-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.38
341406,Ashwood Park,2024-01-13T11:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T11:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.0
341406,Ashwood Park,2024-01-13T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.0
341406,Ashwood Park,2024-01-13T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.06
341406,Ashwood Park,2024-01-13T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87164
341406,Ashwood Park,2024-01-13T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99194
341406,Ashwood Park,2024-01-13T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97314
341406,Ashwood Park,2024-01-13T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-13T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-13T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-13T11:30:00.000+00:00,feeder,3,N Current (Min),A,21.62
341406,Ashwood Park,2024-01-13T11:30:00.000+00:00,feeder,3,N Current (Max),A,39.25
341406,Ashwood Park,2024-01-13T11:30:00.000+00:00,feeder,3,N Current (RMS),A,29.75
341406,Ashwood Park,2024-01-13T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
341406,Ashwood Park,2024-01-13T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,10.25
341406,Ashwood Park,2024-01-13T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.12
341406,Ashwood Park,2024-01-13T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,26.62
341406,Ashwood Park,2024-01-13T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,43.75
341406,Ashwood Park,2024-01-13T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.38
341406,Ashwood Park,2024-01-13T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
341406,Ashwood Park,2024-01-13T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,15.62
341406,Ashwood Park,2024-01-13T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.25
341406,Ashwood Park,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,147.19
341406,Ashwood Park,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-52.75
341406,Ashwood Park,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.81
341406,Ashwood Park,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.01344
341406,Ashwood Park,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.29982
341406,Ashwood Park,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.21575
341406,Ashwood Park,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T11:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T11:30:00.000+00:00,feeder,2,N Current (Max),A,2.75
341406,Ashwood Park,2024-01-13T11:30:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
341406,Ashwood Park,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.69
341406,Ashwood Park,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
341406,Ashwood Park,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.69
341406,Ashwood Park,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97134
341406,Ashwood Park,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98706
341406,Ashwood Park,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95682
341406,Ashwood Park,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
341406,Ashwood Park,2024-01-13T11:30:00.000+00:00,feeder,1,N Current (Min),A,70.62
341406,Ashwood Park,2024-01-13T11:30:00.000+00:00,feeder,1,N Current (Max),A,31.75
341406,Ashwood Park,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,25.5
341406,Ashwood Park,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,76.38
341406,Ashwood Park,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.25
341406,Ashwood Park,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,34.75
341406,Ashwood Park,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,63.75
341406,Ashwood Park,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.25
341406,Ashwood Park,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,13.75
341406,Ashwood Park,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,124.5
341406,Ashwood Park,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.38
341406,Ashwood Park,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.97
341406,Ashwood Park,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.25
341406,Ashwood Park,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
341406,Ashwood Park,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.91
341406,Ashwood Park,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.11
341406,Ashwood Park,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
341406,Ashwood Park,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.2
341406,Ashwood Park,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.56
341406,Ashwood Park,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
341406,Ashwood Park,2024-01-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
341406,Ashwood Park,2024-01-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
341406,Ashwood Park,2024-01-13T11:30:00.000+00:00,busbar,,N Current (Min),A,18.0
341406,Ashwood Park,2024-01-13T11:30:00.000+00:00,busbar,,N Current (Max),A,78.12
341406,Ashwood Park,2024-01-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
341406,Ashwood Park,2024-01-13T11:30:00.000+00:00,busbar,,L3 Current (Min),A,28.62
341406,Ashwood Park,2024-01-13T11:30:00.000+00:00,busbar,,L3 Current (Max),A,79.38
341406,Ashwood Park,2024-01-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.25
341406,Ashwood Park,2024-01-13T11:30:00.000+00:00,busbar,,L2 Current (Min),A,68.62
341406,Ashwood Park,2024-01-13T11:30:00.000+00:00,busbar,,L2 Current (Max),A,96.0
341406,Ashwood Park,2024-01-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.62
341406,Ashwood Park,2024-01-13T11:30:00.000+00:00,busbar,,L1 Current (Min),A,19.62
341406,Ashwood Park,2024-01-13T11:30:00.000+00:00,busbar,,L1 Current (Max),A,135.88
341406,Ashwood Park,2024-01-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.62
341406,Ashwood Park,2024-01-13T11:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T11:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.19
341406,Ashwood Park,2024-01-13T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.63
341406,Ashwood Park,2024-01-13T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.44
341406,Ashwood Park,2024-01-13T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.76953
341406,Ashwood Park,2024-01-13T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98956
341406,Ashwood Park,2024-01-13T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95508
341406,Ashwood Park,2024-01-13T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-13T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-13T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-13T11:20:00.000+00:00,feeder,3,N Current (Min),A,23.25
341406,Ashwood Park,2024-01-13T11:20:00.000+00:00,feeder,3,N Current (Max),A,41.38
341406,Ashwood Park,2024-01-13T11:20:00.000+00:00,feeder,3,N Current (RMS),A,28.5
341406,Ashwood Park,2024-01-13T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
341406,Ashwood Park,2024-01-13T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,3.25
341406,Ashwood Park,2024-01-13T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
341406,Ashwood Park,2024-01-13T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,27.38
341406,Ashwood Park,2024-01-13T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,45.38
341406,Ashwood Park,2024-01-13T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
341406,Ashwood Park,2024-01-13T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
341406,Ashwood Park,2024-01-13T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,7.88
341406,Ashwood Park,2024-01-13T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.88
341406,Ashwood Park,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,77.88
341406,Ashwood Park,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-86.25
341406,Ashwood Park,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.69
341406,Ashwood Park,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.04945
341406,Ashwood Park,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.14522
341406,Ashwood Park,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.16619
341406,Ashwood Park,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T11:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T11:20:00.000+00:00,feeder,2,N Current (Max),A,1.12
341406,Ashwood Park,2024-01-13T11:20:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.62
341406,Ashwood Park,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
341406,Ashwood Park,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
341406,Ashwood Park,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
341406,Ashwood Park,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
341406,Ashwood Park,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97314
341406,Ashwood Park,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98697
341406,Ashwood Park,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98975
341406,Ashwood Park,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
341406,Ashwood Park,2024-01-13T11:20:00.000+00:00,feeder,1,N Current (Min),A,105.0
341406,Ashwood Park,2024-01-13T11:20:00.000+00:00,feeder,1,N Current (Max),A,38.75
341406,Ashwood Park,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,22.0
341406,Ashwood Park,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,77.0
341406,Ashwood Park,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
341406,Ashwood Park,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,38.5
341406,Ashwood Park,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,63.75
341406,Ashwood Park,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.25
341406,Ashwood Park,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,57.75
341406,Ashwood Park,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,120.12
341406,Ashwood Park,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,77.0
341406,Ashwood Park,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.61
341406,Ashwood Park,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.16
341406,Ashwood Park,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
341406,Ashwood Park,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.98
341406,Ashwood Park,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.98
341406,Ashwood Park,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
341406,Ashwood Park,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.2
341406,Ashwood Park,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.58
341406,Ashwood Park,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
341406,Ashwood Park,2024-01-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
341406,Ashwood Park,2024-01-13T11:20:00.000+00:00,busbar,,N Current (Min),A,19.75
341406,Ashwood Park,2024-01-13T11:20:00.000+00:00,busbar,,N Current (Max),A,112.88
341406,Ashwood Park,2024-01-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,42.25
341406,Ashwood Park,2024-01-13T11:20:00.000+00:00,busbar,,L3 Current (Min),A,24.62
341406,Ashwood Park,2024-01-13T11:20:00.000+00:00,busbar,,L3 Current (Max),A,79.38
341406,Ashwood Park,2024-01-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
341406,Ashwood Park,2024-01-13T11:20:00.000+00:00,busbar,,L2 Current (Min),A,66.38
341406,Ashwood Park,2024-01-13T11:20:00.000+00:00,busbar,,L2 Current (Max),A,99.5
341406,Ashwood Park,2024-01-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.75
341406,Ashwood Park,2024-01-13T11:20:00.000+00:00,busbar,,L1 Current (Min),A,64.38
341406,Ashwood Park,2024-01-13T11:20:00.000+00:00,busbar,,L1 Current (Max),A,126.38
341406,Ashwood Park,2024-01-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.88
341406,Ashwood Park,2024-01-13T11:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T11:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.25
341406,Ashwood Park,2024-01-13T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.81
341406,Ashwood Park,2024-01-13T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.0
341406,Ashwood Park,2024-01-13T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84192
341406,Ashwood Park,2024-01-13T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99167
341406,Ashwood Park,2024-01-13T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92074
341406,Ashwood Park,2024-01-13T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-13T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-13T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
341406,Ashwood Park,2024-01-13T11:10:00.000+00:00,feeder,3,N Current (Min),A,15.5
341406,Ashwood Park,2024-01-13T11:10:00.000+00:00,feeder,3,N Current (Max),A,28.38
341406,Ashwood Park,2024-01-13T11:10:00.000+00:00,feeder,3,N Current (RMS),A,21.62
341406,Ashwood Park,2024-01-13T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
341406,Ashwood Park,2024-01-13T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,9.5
341406,Ashwood Park,2024-01-13T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
341406,Ashwood Park,2024-01-13T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,20.88
341406,Ashwood Park,2024-01-13T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,32.62
341406,Ashwood Park,2024-01-13T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.62
341406,Ashwood Park,2024-01-13T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
341406,Ashwood Park,2024-01-13T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,8.0
341406,Ashwood Park,2024-01-13T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.75
341406,Ashwood Park,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,155.25
341406,Ashwood Park,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-73.06
341406,Ashwood Park,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.94
341406,Ashwood Park,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.06789
341406,Ashwood Park,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.11171
341406,Ashwood Park,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.19713
341406,Ashwood Park,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T11:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T11:10:00.000+00:00,feeder,2,N Current (Max),A,3.38
341406,Ashwood Park,2024-01-13T11:10:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
341406,Ashwood Park,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
341406,Ashwood Park,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.12
341406,Ashwood Park,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
341406,Ashwood Park,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97891
341406,Ashwood Park,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98959
341406,Ashwood Park,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98532
341406,Ashwood Park,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
341406,Ashwood Park,2024-01-13T11:10:00.000+00:00,feeder,1,N Current (Min),A,104.12
341406,Ashwood Park,2024-01-13T11:10:00.000+00:00,feeder,1,N Current (Max),A,36.62
341406,Ashwood Park,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.12
341406,Ashwood Park,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,72.5
341406,Ashwood Park,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.75
341406,Ashwood Park,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,37.25
341406,Ashwood Park,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,78.38
341406,Ashwood Park,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
341406,Ashwood Park,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,51.38
341406,Ashwood Park,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,131.75
341406,Ashwood Park,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,76.12
341406,Ashwood Park,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.27
341406,Ashwood Park,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.17
341406,Ashwood Park,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
341406,Ashwood Park,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.05
341406,Ashwood Park,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.73
341406,Ashwood Park,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
341406,Ashwood Park,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.03
341406,Ashwood Park,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.12
341406,Ashwood Park,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
341406,Ashwood Park,2024-01-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
341406,Ashwood Park,2024-01-13T11:10:00.000+00:00,busbar,,N Current (Min),A,15.88
341406,Ashwood Park,2024-01-13T11:10:00.000+00:00,busbar,,N Current (Max),A,108.12
341406,Ashwood Park,2024-01-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
341406,Ashwood Park,2024-01-13T11:10:00.000+00:00,busbar,,L3 Current (Min),A,18.88
341406,Ashwood Park,2024-01-13T11:10:00.000+00:00,busbar,,L3 Current (Max),A,75.5
341406,Ashwood Park,2024-01-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
341406,Ashwood Park,2024-01-13T11:10:00.000+00:00,busbar,,L2 Current (Min),A,65.12
341406,Ashwood Park,2024-01-13T11:10:00.000+00:00,busbar,,L2 Current (Max),A,100.12
341406,Ashwood Park,2024-01-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.62
341406,Ashwood Park,2024-01-13T11:10:00.000+00:00,busbar,,L1 Current (Min),A,57.0
341406,Ashwood Park,2024-01-13T11:10:00.000+00:00,busbar,,L1 Current (Max),A,137.25
341406,Ashwood Park,2024-01-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.62
341406,Ashwood Park,2024-01-13T11:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T11:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.75
341406,Ashwood Park,2024-01-13T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.56
341406,Ashwood Park,2024-01-13T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.06
341406,Ashwood Park,2024-01-13T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92917
341406,Ashwood Park,2024-01-13T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98663
341406,Ashwood Park,2024-01-13T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91724
341406,Ashwood Park,2024-01-13T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-13T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-13T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-13T11:00:00.000+00:00,feeder,3,N Current (Min),A,13.88
341406,Ashwood Park,2024-01-13T11:00:00.000+00:00,feeder,3,N Current (Max),A,26.0
341406,Ashwood Park,2024-01-13T11:00:00.000+00:00,feeder,3,N Current (RMS),A,19.25
341406,Ashwood Park,2024-01-13T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
341406,Ashwood Park,2024-01-13T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,9.12
341406,Ashwood Park,2024-01-13T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.25
341406,Ashwood Park,2024-01-13T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,21.88
341406,Ashwood Park,2024-01-13T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,31.62
341406,Ashwood Park,2024-01-13T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
341406,Ashwood Park,2024-01-13T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
341406,Ashwood Park,2024-01-13T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,12.75
341406,Ashwood Park,2024-01-13T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.88
341406,Ashwood Park,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-139.31
341406,Ashwood Park,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-75.94
341406,Ashwood Park,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.88
341406,Ashwood Park,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.03801
341406,Ashwood Park,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.3684
341406,Ashwood Park,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.31075
341406,Ashwood Park,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T11:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T11:00:00.000+00:00,feeder,2,N Current (Max),A,2.25
341406,Ashwood Park,2024-01-13T11:00:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
341406,Ashwood Park,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
341406,Ashwood Park,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.0
341406,Ashwood Park,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
341406,Ashwood Park,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98727
341406,Ashwood Park,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99753
341406,Ashwood Park,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98654
341406,Ashwood Park,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
341406,Ashwood Park,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
341406,Ashwood Park,2024-01-13T11:00:00.000+00:00,feeder,1,N Current (Min),A,124.62
341406,Ashwood Park,2024-01-13T11:00:00.000+00:00,feeder,1,N Current (Max),A,32.75
341406,Ashwood Park,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,27.0
341406,Ashwood Park,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,77.25
341406,Ashwood Park,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.88
341406,Ashwood Park,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,68.62
341406,Ashwood Park,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,105.62
341406,Ashwood Park,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,84.38
341406,Ashwood Park,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,51.62
341406,Ashwood Park,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,144.38
341406,Ashwood Park,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.62
341406,Ashwood Park,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.55
341406,Ashwood Park,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.52
341406,Ashwood Park,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
341406,Ashwood Park,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.97
341406,Ashwood Park,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.53
341406,Ashwood Park,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
341406,Ashwood Park,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.64
341406,Ashwood Park,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.41
341406,Ashwood Park,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
341406,Ashwood Park,2024-01-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
341406,Ashwood Park,2024-01-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
341406,Ashwood Park,2024-01-13T11:00:00.000+00:00,busbar,,N Current (Min),A,21.25
341406,Ashwood Park,2024-01-13T11:00:00.000+00:00,busbar,,N Current (Max),A,129.5
341406,Ashwood Park,2024-01-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,50.12
341406,Ashwood Park,2024-01-13T11:00:00.000+00:00,busbar,,L3 Current (Min),A,30.12
341406,Ashwood Park,2024-01-13T11:00:00.000+00:00,busbar,,L3 Current (Max),A,80.5
341406,Ashwood Park,2024-01-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
341406,Ashwood Park,2024-01-13T11:00:00.000+00:00,busbar,,L2 Current (Min),A,92.75
341406,Ashwood Park,2024-01-13T11:00:00.000+00:00,busbar,,L2 Current (Max),A,131.12
341406,Ashwood Park,2024-01-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.38
341406,Ashwood Park,2024-01-13T11:00:00.000+00:00,busbar,,L1 Current (Min),A,57.38
341406,Ashwood Park,2024-01-13T11:00:00.000+00:00,busbar,,L1 Current (Max),A,148.0
341406,Ashwood Park,2024-01-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.38
341406,Ashwood Park,2024-01-13T11:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T11:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.44
341406,Ashwood Park,2024-01-13T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.06
341406,Ashwood Park,2024-01-13T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.19
341406,Ashwood Park,2024-01-13T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97516
341406,Ashwood Park,2024-01-13T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9931
341406,Ashwood Park,2024-01-13T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89609
341406,Ashwood Park,2024-01-13T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-13T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-13T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
341406,Ashwood Park,2024-01-13T10:50:00.000+00:00,feeder,3,N Current (Min),A,8.62
341406,Ashwood Park,2024-01-13T10:50:00.000+00:00,feeder,3,N Current (Max),A,23.62
341406,Ashwood Park,2024-01-13T10:50:00.000+00:00,feeder,3,N Current (RMS),A,17.62
341406,Ashwood Park,2024-01-13T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
341406,Ashwood Park,2024-01-13T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,25.0
341406,Ashwood Park,2024-01-13T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
341406,Ashwood Park,2024-01-13T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,20.75
341406,Ashwood Park,2024-01-13T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,34.75
341406,Ashwood Park,2024-01-13T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
341406,Ashwood Park,2024-01-13T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
341406,Ashwood Park,2024-01-13T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,14.0
341406,Ashwood Park,2024-01-13T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.88
341406,Ashwood Park,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-107.81
341406,Ashwood Park,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-39.63
341406,Ashwood Park,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.31
341406,Ashwood Park,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.07033
341406,Ashwood Park,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.23766
341406,Ashwood Park,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.2029
341406,Ashwood Park,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T10:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T10:50:00.000+00:00,feeder,2,N Current (Max),A,4.12
341406,Ashwood Park,2024-01-13T10:50:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,2.0
341406,Ashwood Park,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,1.25
341406,Ashwood Park,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
341406,Ashwood Park,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.5
341406,Ashwood Park,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
341406,Ashwood Park,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99145
341406,Ashwood Park,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99503
341406,Ashwood Park,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98697
341406,Ashwood Park,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
341406,Ashwood Park,2024-01-13T10:50:00.000+00:00,feeder,1,N Current (Min),A,98.88
341406,Ashwood Park,2024-01-13T10:50:00.000+00:00,feeder,1,N Current (Max),A,25.88
341406,Ashwood Park,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,44.88
341406,Ashwood Park,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,94.0
341406,Ashwood Park,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.75
341406,Ashwood Park,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,53.38
341406,Ashwood Park,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,89.5
341406,Ashwood Park,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.5
341406,Ashwood Park,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,50.62
341406,Ashwood Park,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,140.88
341406,Ashwood Park,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,75.25
341406,Ashwood Park,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.33
341406,Ashwood Park,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.78
341406,Ashwood Park,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
341406,Ashwood Park,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.94
341406,Ashwood Park,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.14
341406,Ashwood Park,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
341406,Ashwood Park,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.55
341406,Ashwood Park,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.62
341406,Ashwood Park,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
341406,Ashwood Park,2024-01-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
341406,Ashwood Park,2024-01-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
341406,Ashwood Park,2024-01-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
341406,Ashwood Park,2024-01-13T10:50:00.000+00:00,busbar,,N Current (Min),A,15.75
341406,Ashwood Park,2024-01-13T10:50:00.000+00:00,busbar,,N Current (Max),A,104.75
341406,Ashwood Park,2024-01-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,32.25
341406,Ashwood Park,2024-01-13T10:50:00.000+00:00,busbar,,L3 Current (Min),A,47.0
