Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-13T10:50:00.000+00:00,busbar,,L3 Current (Max),A,110.5
341406,Ashwood Park,2024-01-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.75
341406,Ashwood Park,2024-01-13T10:50:00.000+00:00,busbar,,L2 Current (Min),A,74.62
341406,Ashwood Park,2024-01-13T10:50:00.000+00:00,busbar,,L2 Current (Max),A,115.75
341406,Ashwood Park,2024-01-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
341406,Ashwood Park,2024-01-13T10:50:00.000+00:00,busbar,,L1 Current (Min),A,57.0
341406,Ashwood Park,2024-01-13T10:50:00.000+00:00,busbar,,L1 Current (Max),A,145.75
341406,Ashwood Park,2024-01-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.62
341406,Ashwood Park,2024-01-13T10:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T10:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.5
341406,Ashwood Park,2024-01-13T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.63
341406,Ashwood Park,2024-01-13T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.19
341406,Ashwood Park,2024-01-13T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99597
341406,Ashwood Park,2024-01-13T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98386
341406,Ashwood Park,2024-01-13T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98013
341406,Ashwood Park,2024-01-13T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-13T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-13T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-13T10:40:00.000+00:00,feeder,3,N Current (Min),A,7.75
341406,Ashwood Park,2024-01-13T10:40:00.000+00:00,feeder,3,N Current (Max),A,31.5
341406,Ashwood Park,2024-01-13T10:40:00.000+00:00,feeder,3,N Current (RMS),A,21.25
341406,Ashwood Park,2024-01-13T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,16.0
341406,Ashwood Park,2024-01-13T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,22.5
341406,Ashwood Park,2024-01-13T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
341406,Ashwood Park,2024-01-13T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.62
341406,Ashwood Park,2024-01-13T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,29.88
341406,Ashwood Park,2024-01-13T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.38
341406,Ashwood Park,2024-01-13T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
341406,Ashwood Park,2024-01-13T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,46.88
341406,Ashwood Park,2024-01-13T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
341406,Ashwood Park,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.44
341406,Ashwood Park,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-93.19
341406,Ashwood Park,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,39.07
341406,Ashwood Park,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.00136
341406,Ashwood Park,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.0146
341406,Ashwood Park,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.21868
341406,Ashwood Park,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T10:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T10:40:00.000+00:00,feeder,2,N Current (Max),A,1.88
341406,Ashwood Park,2024-01-13T10:40:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
341406,Ashwood Park,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
341406,Ashwood Park,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
341406,Ashwood Park,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
341406,Ashwood Park,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99127
341406,Ashwood Park,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99069
341406,Ashwood Park,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97317
341406,Ashwood Park,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
341406,Ashwood Park,2024-01-13T10:40:00.000+00:00,feeder,1,N Current (Min),A,172.38
341406,Ashwood Park,2024-01-13T10:40:00.000+00:00,feeder,1,N Current (Max),A,33.25
341406,Ashwood Park,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,42.5
341406,Ashwood Park,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,98.38
341406,Ashwood Park,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.75
341406,Ashwood Park,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,37.38
341406,Ashwood Park,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,77.38
341406,Ashwood Park,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
341406,Ashwood Park,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,40.38
341406,Ashwood Park,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,188.0
341406,Ashwood Park,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,77.25
341406,Ashwood Park,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.11
341406,Ashwood Park,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.0
341406,Ashwood Park,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
341406,Ashwood Park,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.25
341406,Ashwood Park,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.56
341406,Ashwood Park,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
341406,Ashwood Park,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.19
341406,Ashwood Park,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.75
341406,Ashwood Park,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
341406,Ashwood Park,2024-01-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
341406,Ashwood Park,2024-01-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
341406,Ashwood Park,2024-01-13T10:40:00.000+00:00,busbar,,N Current (Min),A,15.62
341406,Ashwood Park,2024-01-13T10:40:00.000+00:00,busbar,,N Current (Max),A,180.12
341406,Ashwood Park,2024-01-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,43.12
341406,Ashwood Park,2024-01-13T10:40:00.000+00:00,busbar,,L3 Current (Min),A,58.75
341406,Ashwood Park,2024-01-13T10:40:00.000+00:00,busbar,,L3 Current (Max),A,115.12
341406,Ashwood Park,2024-01-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.38
341406,Ashwood Park,2024-01-13T10:40:00.000+00:00,busbar,,L2 Current (Min),A,57.75
341406,Ashwood Park,2024-01-13T10:40:00.000+00:00,busbar,,L2 Current (Max),A,98.25
341406,Ashwood Park,2024-01-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
341406,Ashwood Park,2024-01-13T10:40:00.000+00:00,busbar,,L1 Current (Min),A,56.12
341406,Ashwood Park,2024-01-13T10:40:00.000+00:00,busbar,,L1 Current (Max),A,213.62
341406,Ashwood Park,2024-01-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.25
341406,Ashwood Park,2024-01-13T10:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T10:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.81
341406,Ashwood Park,2024-01-13T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.0
341406,Ashwood Park,2024-01-13T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.44
341406,Ashwood Park,2024-01-13T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99829
341406,Ashwood Park,2024-01-13T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98477
341406,Ashwood Park,2024-01-13T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99509
341406,Ashwood Park,2024-01-13T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-13T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-13T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-13T10:30:00.000+00:00,feeder,3,N Current (Min),A,3.62
341406,Ashwood Park,2024-01-13T10:30:00.000+00:00,feeder,3,N Current (Max),A,31.88
341406,Ashwood Park,2024-01-13T10:30:00.000+00:00,feeder,3,N Current (RMS),A,18.38
341406,Ashwood Park,2024-01-13T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,16.5
341406,Ashwood Park,2024-01-13T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,31.12
341406,Ashwood Park,2024-01-13T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.75
341406,Ashwood Park,2024-01-13T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.5
341406,Ashwood Park,2024-01-13T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,28.75
341406,Ashwood Park,2024-01-13T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.25
341406,Ashwood Park,2024-01-13T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.75
341406,Ashwood Park,2024-01-13T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,48.25
341406,Ashwood Park,2024-01-13T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.75
341406,Ashwood Park,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-93.12
341406,Ashwood Park,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-100.44
341406,Ashwood Park,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,27.56
341406,Ashwood Park,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05391
341406,Ashwood Park,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.17754
341406,Ashwood Park,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.27181
341406,Ashwood Park,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T10:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T10:30:00.000+00:00,feeder,2,N Current (Max),A,3.0
341406,Ashwood Park,2024-01-13T10:30:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
341406,Ashwood Park,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
341406,Ashwood Park,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
341406,Ashwood Park,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
341406,Ashwood Park,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99124
341406,Ashwood Park,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99384
341406,Ashwood Park,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8486
341406,Ashwood Park,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
341406,Ashwood Park,2024-01-13T10:30:00.000+00:00,feeder,1,N Current (Min),A,184.12
341406,Ashwood Park,2024-01-13T10:30:00.000+00:00,feeder,1,N Current (Max),A,40.62
341406,Ashwood Park,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,44.38
341406,Ashwood Park,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,99.25
341406,Ashwood Park,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.62
341406,Ashwood Park,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,43.62
341406,Ashwood Park,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,64.38
341406,Ashwood Park,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.75
341406,Ashwood Park,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.25
341406,Ashwood Park,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,209.25
341406,Ashwood Park,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.38
341406,Ashwood Park,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.5
341406,Ashwood Park,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.44
341406,Ashwood Park,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
341406,Ashwood Park,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.89
341406,Ashwood Park,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.69
341406,Ashwood Park,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
341406,Ashwood Park,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.88
341406,Ashwood Park,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.58
341406,Ashwood Park,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
341406,Ashwood Park,2024-01-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
341406,Ashwood Park,2024-01-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
341406,Ashwood Park,2024-01-13T10:30:00.000+00:00,busbar,,N Current (Min),A,14.75
341406,Ashwood Park,2024-01-13T10:30:00.000+00:00,busbar,,N Current (Max),A,190.88
341406,Ashwood Park,2024-01-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,41.88
341406,Ashwood Park,2024-01-13T10:30:00.000+00:00,busbar,,L3 Current (Min),A,61.12
341406,Ashwood Park,2024-01-13T10:30:00.000+00:00,busbar,,L3 Current (Max),A,125.12
341406,Ashwood Park,2024-01-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.25
341406,Ashwood Park,2024-01-13T10:30:00.000+00:00,busbar,,L2 Current (Min),A,66.0
341406,Ashwood Park,2024-01-13T10:30:00.000+00:00,busbar,,L2 Current (Max),A,84.0
341406,Ashwood Park,2024-01-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
341406,Ashwood Park,2024-01-13T10:30:00.000+00:00,busbar,,L1 Current (Min),A,24.62
341406,Ashwood Park,2024-01-13T10:30:00.000+00:00,busbar,,L1 Current (Max),A,236.62
341406,Ashwood Park,2024-01-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
341406,Ashwood Park,2024-01-13T10:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T10:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.75
341406,Ashwood Park,2024-01-13T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.38
341406,Ashwood Park,2024-01-13T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.5
341406,Ashwood Park,2024-01-13T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99771
341406,Ashwood Park,2024-01-13T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9845
341406,Ashwood Park,2024-01-13T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97311
341406,Ashwood Park,2024-01-13T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-13T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-13T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-13T10:20:00.000+00:00,feeder,3,N Current (Min),A,3.88
341406,Ashwood Park,2024-01-13T10:20:00.000+00:00,feeder,3,N Current (Max),A,14.62
341406,Ashwood Park,2024-01-13T10:20:00.000+00:00,feeder,3,N Current (RMS),A,6.0
341406,Ashwood Park,2024-01-13T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,16.75
341406,Ashwood Park,2024-01-13T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,26.12
341406,Ashwood Park,2024-01-13T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.62
341406,Ashwood Park,2024-01-13T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.0
341406,Ashwood Park,2024-01-13T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,29.12
341406,Ashwood Park,2024-01-13T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
341406,Ashwood Park,2024-01-13T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.0
341406,Ashwood Park,2024-01-13T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,24.25
341406,Ashwood Park,2024-01-13T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.75
341406,Ashwood Park,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-84.25
341406,Ashwood Park,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
341406,Ashwood Park,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,25.69
341406,Ashwood Park,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02617
341406,Ashwood Park,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.30663
341406,Ashwood Park,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.24807
341406,Ashwood Park,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T10:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T10:20:00.000+00:00,feeder,2,N Current (Max),A,2.75
341406,Ashwood Park,2024-01-13T10:20:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
341406,Ashwood Park,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
341406,Ashwood Park,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
341406,Ashwood Park,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.37
341406,Ashwood Park,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98273
341406,Ashwood Park,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99429
341406,Ashwood Park,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87738
341406,Ashwood Park,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-13T10:20:00.000+00:00,feeder,1,N Current (Min),A,77.25
341406,Ashwood Park,2024-01-13T10:20:00.000+00:00,feeder,1,N Current (Max),A,31.0
341406,Ashwood Park,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,26.12
341406,Ashwood Park,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,77.88
341406,Ashwood Park,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
341406,Ashwood Park,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,46.75
341406,Ashwood Park,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,60.38
341406,Ashwood Park,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.38
341406,Ashwood Park,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,10.38
341406,Ashwood Park,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,88.25
341406,Ashwood Park,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.62
341406,Ashwood Park,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.92
341406,Ashwood Park,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.44
341406,Ashwood Park,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
341406,Ashwood Park,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.56
341406,Ashwood Park,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.75
341406,Ashwood Park,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
341406,Ashwood Park,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.12
341406,Ashwood Park,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.67
341406,Ashwood Park,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
341406,Ashwood Park,2024-01-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-13T10:20:00.000+00:00,busbar,,N Current (Min),A,18.5
341406,Ashwood Park,2024-01-13T10:20:00.000+00:00,busbar,,N Current (Max),A,84.25
341406,Ashwood Park,2024-01-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,35.62
341406,Ashwood Park,2024-01-13T10:20:00.000+00:00,busbar,,L3 Current (Min),A,43.0
341406,Ashwood Park,2024-01-13T10:20:00.000+00:00,busbar,,L3 Current (Max),A,95.25
341406,Ashwood Park,2024-01-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.88
341406,Ashwood Park,2024-01-13T10:20:00.000+00:00,busbar,,L2 Current (Min),A,67.12
341406,Ashwood Park,2024-01-13T10:20:00.000+00:00,busbar,,L2 Current (Max),A,82.25
341406,Ashwood Park,2024-01-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
341406,Ashwood Park,2024-01-13T10:20:00.000+00:00,busbar,,L1 Current (Min),A,17.0
341406,Ashwood Park,2024-01-13T10:20:00.000+00:00,busbar,,L1 Current (Max),A,97.25
341406,Ashwood Park,2024-01-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.75
341406,Ashwood Park,2024-01-13T10:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T10:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.31
341406,Ashwood Park,2024-01-13T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.13
341406,Ashwood Park,2024-01-13T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.87
341406,Ashwood Park,2024-01-13T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99527
341406,Ashwood Park,2024-01-13T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97803
341406,Ashwood Park,2024-01-13T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97607
341406,Ashwood Park,2024-01-13T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-13T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-13T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-13T10:10:00.000+00:00,feeder,3,N Current (Min),A,4.25
341406,Ashwood Park,2024-01-13T10:10:00.000+00:00,feeder,3,N Current (Max),A,18.12
341406,Ashwood Park,2024-01-13T10:10:00.000+00:00,feeder,3,N Current (RMS),A,6.0
341406,Ashwood Park,2024-01-13T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.88
341406,Ashwood Park,2024-01-13T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,34.25
341406,Ashwood Park,2024-01-13T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.88
341406,Ashwood Park,2024-01-13T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.0
341406,Ashwood Park,2024-01-13T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,22.5
341406,Ashwood Park,2024-01-13T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
341406,Ashwood Park,2024-01-13T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.88
341406,Ashwood Park,2024-01-13T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,21.0
341406,Ashwood Park,2024-01-13T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.25
341406,Ashwood Park,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-127.75
341406,Ashwood Park,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
341406,Ashwood Park,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,36.25
341406,Ashwood Park,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04677
341406,Ashwood Park,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.51275
341406,Ashwood Park,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.30309
341406,Ashwood Park,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T10:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T10:10:00.000+00:00,feeder,2,N Current (Max),A,2.25
341406,Ashwood Park,2024-01-13T10:10:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
341406,Ashwood Park,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
341406,Ashwood Park,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
341406,Ashwood Park,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.31
341406,Ashwood Park,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99506
341406,Ashwood Park,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99673
341406,Ashwood Park,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96512
341406,Ashwood Park,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
341406,Ashwood Park,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-13T10:10:00.000+00:00,feeder,1,N Current (Min),A,107.12
341406,Ashwood Park,2024-01-13T10:10:00.000+00:00,feeder,1,N Current (Max),A,51.5
341406,Ashwood Park,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,31.12
341406,Ashwood Park,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,85.88
341406,Ashwood Park,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.62
341406,Ashwood Park,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,48.5
341406,Ashwood Park,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,134.0
341406,Ashwood Park,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,88.38
341406,Ashwood Park,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,12.25
341406,Ashwood Park,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,84.5
341406,Ashwood Park,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
341406,Ashwood Park,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.02
341406,Ashwood Park,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.97
341406,Ashwood Park,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
341406,Ashwood Park,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.91
341406,Ashwood Park,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.8
341406,Ashwood Park,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
341406,Ashwood Park,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.58
341406,Ashwood Park,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.83
341406,Ashwood Park,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
341406,Ashwood Park,2024-01-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
341406,Ashwood Park,2024-01-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
341406,Ashwood Park,2024-01-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
341406,Ashwood Park,2024-01-13T10:10:00.000+00:00,busbar,,N Current (Min),A,15.25
341406,Ashwood Park,2024-01-13T10:10:00.000+00:00,busbar,,N Current (Max),A,110.5
341406,Ashwood Park,2024-01-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,52.88
341406,Ashwood Park,2024-01-13T10:10:00.000+00:00,busbar,,L3 Current (Min),A,47.12
341406,Ashwood Park,2024-01-13T10:10:00.000+00:00,busbar,,L3 Current (Max),A,102.12
341406,Ashwood Park,2024-01-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
341406,Ashwood Park,2024-01-13T10:10:00.000+00:00,busbar,,L2 Current (Min),A,68.0
341406,Ashwood Park,2024-01-13T10:10:00.000+00:00,busbar,,L2 Current (Max),A,151.0
341406,Ashwood Park,2024-01-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.75
341406,Ashwood Park,2024-01-13T10:10:00.000+00:00,busbar,,L1 Current (Min),A,22.88
341406,Ashwood Park,2024-01-13T10:10:00.000+00:00,busbar,,L1 Current (Max),A,90.62
341406,Ashwood Park,2024-01-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.25
341406,Ashwood Park,2024-01-13T10:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T10:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.06
341406,Ashwood Park,2024-01-13T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.63
341406,Ashwood Park,2024-01-13T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.19
341406,Ashwood Park,2024-01-13T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99442
341406,Ashwood Park,2024-01-13T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98764
341406,Ashwood Park,2024-01-13T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97467
341406,Ashwood Park,2024-01-13T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-13T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-13T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-13T10:00:00.000+00:00,feeder,3,N Current (Min),A,5.12
341406,Ashwood Park,2024-01-13T10:00:00.000+00:00,feeder,3,N Current (Max),A,28.5
341406,Ashwood Park,2024-01-13T10:00:00.000+00:00,feeder,3,N Current (RMS),A,16.0
341406,Ashwood Park,2024-01-13T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.75
341406,Ashwood Park,2024-01-13T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,28.25
341406,Ashwood Park,2024-01-13T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.62
341406,Ashwood Park,2024-01-13T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.75
341406,Ashwood Park,2024-01-13T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,42.38
341406,Ashwood Park,2024-01-13T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.62
341406,Ashwood Park,2024-01-13T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.62
341406,Ashwood Park,2024-01-13T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,30.5
341406,Ashwood Park,2024-01-13T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
341406,Ashwood Park,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-48.75
341406,Ashwood Park,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
341406,Ashwood Park,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.44
341406,Ashwood Park,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05159
341406,Ashwood Park,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.57934
341406,Ashwood Park,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.27343
341406,Ashwood Park,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T10:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T10:00:00.000+00:00,feeder,2,N Current (Max),A,1.25
341406,Ashwood Park,2024-01-13T10:00:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.5
341406,Ashwood Park,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
341406,Ashwood Park,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.0
341406,Ashwood Park,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.12
341406,Ashwood Park,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.81
341406,Ashwood Park,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98807
341406,Ashwood Park,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99805
341406,Ashwood Park,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88949
341406,Ashwood Park,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
341406,Ashwood Park,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-13T10:00:00.000+00:00,feeder,1,N Current (Min),A,106.5
341406,Ashwood Park,2024-01-13T10:00:00.000+00:00,feeder,1,N Current (Max),A,56.12
341406,Ashwood Park,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,31.12
341406,Ashwood Park,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,64.75
341406,Ashwood Park,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
341406,Ashwood Park,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,49.88
341406,Ashwood Park,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,128.12
341406,Ashwood Park,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,84.0
341406,Ashwood Park,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,11.25
341406,Ashwood Park,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,63.75
341406,Ashwood Park,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.75
341406,Ashwood Park,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.78
341406,Ashwood Park,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.17
341406,Ashwood Park,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
341406,Ashwood Park,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.33
341406,Ashwood Park,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.3
341406,Ashwood Park,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
341406,Ashwood Park,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.91
341406,Ashwood Park,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.58
341406,Ashwood Park,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
341406,Ashwood Park,2024-01-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
341406,Ashwood Park,2024-01-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
341406,Ashwood Park,2024-01-13T10:00:00.000+00:00,busbar,,N Current (Min),A,22.62
341406,Ashwood Park,2024-01-13T10:00:00.000+00:00,busbar,,N Current (Max),A,120.0
341406,Ashwood Park,2024-01-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,66.38
341406,Ashwood Park,2024-01-13T10:00:00.000+00:00,busbar,,L3 Current (Min),A,47.25
341406,Ashwood Park,2024-01-13T10:00:00.000+00:00,busbar,,L3 Current (Max),A,81.12
341406,Ashwood Park,2024-01-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.62
341406,Ashwood Park,2024-01-13T10:00:00.000+00:00,busbar,,L2 Current (Min),A,71.0
341406,Ashwood Park,2024-01-13T10:00:00.000+00:00,busbar,,L2 Current (Max),A,144.75
341406,Ashwood Park,2024-01-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.62
341406,Ashwood Park,2024-01-13T10:00:00.000+00:00,busbar,,L1 Current (Min),A,19.25
341406,Ashwood Park,2024-01-13T10:00:00.000+00:00,busbar,,L1 Current (Max),A,81.62
341406,Ashwood Park,2024-01-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.38
341406,Ashwood Park,2024-01-13T10:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T10:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.12
341406,Ashwood Park,2024-01-13T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.87
341406,Ashwood Park,2024-01-13T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.87
341406,Ashwood Park,2024-01-13T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99524
