Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-13T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98816
341406,Ashwood Park,2024-01-13T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98093
341406,Ashwood Park,2024-01-13T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-13T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-13T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-13T09:50:00.000+00:00,feeder,3,N Current (Min),A,5.12
341406,Ashwood Park,2024-01-13T09:50:00.000+00:00,feeder,3,N Current (Max),A,23.88
341406,Ashwood Park,2024-01-13T09:50:00.000+00:00,feeder,3,N Current (RMS),A,11.88
341406,Ashwood Park,2024-01-13T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.75
341406,Ashwood Park,2024-01-13T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,23.62
341406,Ashwood Park,2024-01-13T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.12
341406,Ashwood Park,2024-01-13T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.5
341406,Ashwood Park,2024-01-13T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,38.25
341406,Ashwood Park,2024-01-13T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.88
341406,Ashwood Park,2024-01-13T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.5
341406,Ashwood Park,2024-01-13T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,35.12
341406,Ashwood Park,2024-01-13T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
341406,Ashwood Park,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,97.25
341406,Ashwood Park,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-37.0
341406,Ashwood Park,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.56
341406,Ashwood Park,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04234
341406,Ashwood Park,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.54711
341406,Ashwood Park,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.30825
341406,Ashwood Park,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T09:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T09:50:00.000+00:00,feeder,2,N Current (Max),A,1.88
341406,Ashwood Park,2024-01-13T09:50:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
341406,Ashwood Park,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
341406,Ashwood Park,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
341406,Ashwood Park,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.5
341406,Ashwood Park,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99179
341406,Ashwood Park,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99707
341406,Ashwood Park,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.76324
341406,Ashwood Park,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
341406,Ashwood Park,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-13T09:50:00.000+00:00,feeder,1,N Current (Min),A,371.75
341406,Ashwood Park,2024-01-13T09:50:00.000+00:00,feeder,1,N Current (Max),A,62.0
341406,Ashwood Park,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,38.88
341406,Ashwood Park,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,80.62
341406,Ashwood Park,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.75
341406,Ashwood Park,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,52.5
341406,Ashwood Park,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,100.25
341406,Ashwood Park,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,80.88
341406,Ashwood Park,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.12
341406,Ashwood Park,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,362.12
341406,Ashwood Park,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.12
341406,Ashwood Park,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.94
341406,Ashwood Park,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.59
341406,Ashwood Park,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
341406,Ashwood Park,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.67
341406,Ashwood Park,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.48
341406,Ashwood Park,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
341406,Ashwood Park,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.75
341406,Ashwood Park,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.94
341406,Ashwood Park,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
341406,Ashwood Park,2024-01-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
341406,Ashwood Park,2024-01-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-13T09:50:00.000+00:00,busbar,,N Current (Min),A,21.0
341406,Ashwood Park,2024-01-13T09:50:00.000+00:00,busbar,,N Current (Max),A,377.25
341406,Ashwood Park,2024-01-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,70.25
341406,Ashwood Park,2024-01-13T09:50:00.000+00:00,busbar,,L3 Current (Min),A,55.0
341406,Ashwood Park,2024-01-13T09:50:00.000+00:00,busbar,,L3 Current (Max),A,97.5
341406,Ashwood Park,2024-01-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
341406,Ashwood Park,2024-01-13T09:50:00.000+00:00,busbar,,L2 Current (Min),A,73.5
341406,Ashwood Park,2024-01-13T09:50:00.000+00:00,busbar,,L2 Current (Max),A,125.75
341406,Ashwood Park,2024-01-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.75
341406,Ashwood Park,2024-01-13T09:50:00.000+00:00,busbar,,L1 Current (Min),A,13.25
341406,Ashwood Park,2024-01-13T09:50:00.000+00:00,busbar,,L1 Current (Max),A,363.62
341406,Ashwood Park,2024-01-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.88
341406,Ashwood Park,2024-01-13T09:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T09:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.88
341406,Ashwood Park,2024-01-13T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.25
341406,Ashwood Park,2024-01-13T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.94
341406,Ashwood Park,2024-01-13T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99695
341406,Ashwood Park,2024-01-13T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98846
341406,Ashwood Park,2024-01-13T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9949
341406,Ashwood Park,2024-01-13T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-13T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-13T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-13T09:40:00.000+00:00,feeder,3,N Current (Min),A,3.5
341406,Ashwood Park,2024-01-13T09:40:00.000+00:00,feeder,3,N Current (Max),A,20.88
341406,Ashwood Park,2024-01-13T09:40:00.000+00:00,feeder,3,N Current (RMS),A,11.75
341406,Ashwood Park,2024-01-13T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.75
341406,Ashwood Park,2024-01-13T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,25.38
341406,Ashwood Park,2024-01-13T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
341406,Ashwood Park,2024-01-13T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.5
341406,Ashwood Park,2024-01-13T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,40.0
341406,Ashwood Park,2024-01-13T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.38
341406,Ashwood Park,2024-01-13T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.12
341406,Ashwood Park,2024-01-13T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,31.75
341406,Ashwood Park,2024-01-13T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
341406,Ashwood Park,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-161.19
341406,Ashwood Park,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.63
341406,Ashwood Park,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,28.0
341406,Ashwood Park,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.07051
341406,Ashwood Park,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.37124
341406,Ashwood Park,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.2889
341406,Ashwood Park,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T09:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T09:40:00.000+00:00,feeder,2,N Current (Max),A,2.5
341406,Ashwood Park,2024-01-13T09:40:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
341406,Ashwood Park,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.5
341406,Ashwood Park,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
341406,Ashwood Park,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.5
341406,Ashwood Park,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99225
341406,Ashwood Park,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99481
341406,Ashwood Park,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90039
341406,Ashwood Park,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-13T09:40:00.000+00:00,feeder,1,N Current (Min),A,617.5
341406,Ashwood Park,2024-01-13T09:40:00.000+00:00,feeder,1,N Current (Max),A,40.75
341406,Ashwood Park,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,48.25
341406,Ashwood Park,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,87.62
341406,Ashwood Park,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.25
341406,Ashwood Park,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,49.25
341406,Ashwood Park,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,75.5
341406,Ashwood Park,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.75
341406,Ashwood Park,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.75
341406,Ashwood Park,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,617.25
341406,Ashwood Park,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.25
341406,Ashwood Park,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.95
341406,Ashwood Park,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.8
341406,Ashwood Park,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
341406,Ashwood Park,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.16
341406,Ashwood Park,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.58
341406,Ashwood Park,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
341406,Ashwood Park,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.73
341406,Ashwood Park,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.7
341406,Ashwood Park,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
341406,Ashwood Park,2024-01-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
341406,Ashwood Park,2024-01-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
341406,Ashwood Park,2024-01-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
341406,Ashwood Park,2024-01-13T09:40:00.000+00:00,busbar,,N Current (Min),A,21.12
341406,Ashwood Park,2024-01-13T09:40:00.000+00:00,busbar,,N Current (Max),A,619.5
341406,Ashwood Park,2024-01-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,40.88
341406,Ashwood Park,2024-01-13T09:40:00.000+00:00,busbar,,L3 Current (Min),A,64.12
341406,Ashwood Park,2024-01-13T09:40:00.000+00:00,busbar,,L3 Current (Max),A,103.88
341406,Ashwood Park,2024-01-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.75
341406,Ashwood Park,2024-01-13T09:40:00.000+00:00,busbar,,L2 Current (Min),A,71.12
341406,Ashwood Park,2024-01-13T09:40:00.000+00:00,busbar,,L2 Current (Max),A,97.38
341406,Ashwood Park,2024-01-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.12
341406,Ashwood Park,2024-01-13T09:40:00.000+00:00,busbar,,L1 Current (Min),A,21.12
341406,Ashwood Park,2024-01-13T09:40:00.000+00:00,busbar,,L1 Current (Max),A,619.38
341406,Ashwood Park,2024-01-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.38
341406,Ashwood Park,2024-01-13T09:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T09:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.56
341406,Ashwood Park,2024-01-13T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.25
341406,Ashwood Park,2024-01-13T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.56
341406,Ashwood Park,2024-01-13T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99503
341406,Ashwood Park,2024-01-13T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99002
341406,Ashwood Park,2024-01-13T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99667
341406,Ashwood Park,2024-01-13T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-13T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-13T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-13T09:30:00.000+00:00,feeder,3,N Current (Min),A,5.75
341406,Ashwood Park,2024-01-13T09:30:00.000+00:00,feeder,3,N Current (Max),A,28.38
341406,Ashwood Park,2024-01-13T09:30:00.000+00:00,feeder,3,N Current (RMS),A,14.38
341406,Ashwood Park,2024-01-13T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.62
341406,Ashwood Park,2024-01-13T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,23.12
341406,Ashwood Park,2024-01-13T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
341406,Ashwood Park,2024-01-13T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,22.25
341406,Ashwood Park,2024-01-13T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,45.88
341406,Ashwood Park,2024-01-13T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
341406,Ashwood Park,2024-01-13T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,20.5
341406,Ashwood Park,2024-01-13T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,21.5
341406,Ashwood Park,2024-01-13T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.12
341406,Ashwood Park,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-146.19
341406,Ashwood Park,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-55.5
341406,Ashwood Park,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,18.06
341406,Ashwood Park,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02873
341406,Ashwood Park,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.20192
341406,Ashwood Park,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.31438
341406,Ashwood Park,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T09:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T09:30:00.000+00:00,feeder,2,N Current (Max),A,3.25
341406,Ashwood Park,2024-01-13T09:30:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
341406,Ashwood Park,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.06
341406,Ashwood Park,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
341406,Ashwood Park,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.19
341406,Ashwood Park,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99066
341406,Ashwood Park,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9935
341406,Ashwood Park,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82788
341406,Ashwood Park,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
341406,Ashwood Park,2024-01-13T09:30:00.000+00:00,feeder,1,N Current (Min),A,334.75
341406,Ashwood Park,2024-01-13T09:30:00.000+00:00,feeder,1,N Current (Max),A,41.5
341406,Ashwood Park,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,41.5
341406,Ashwood Park,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,74.5
341406,Ashwood Park,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.5
341406,Ashwood Park,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,49.62
341406,Ashwood Park,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,70.75
341406,Ashwood Park,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.38
341406,Ashwood Park,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,13.12
341406,Ashwood Park,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,325.88
341406,Ashwood Park,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.38
341406,Ashwood Park,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.56
341406,Ashwood Park,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.05
341406,Ashwood Park,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
341406,Ashwood Park,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.58
341406,Ashwood Park,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.02
341406,Ashwood Park,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
341406,Ashwood Park,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.52
341406,Ashwood Park,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.09
341406,Ashwood Park,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
341406,Ashwood Park,2024-01-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
341406,Ashwood Park,2024-01-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
341406,Ashwood Park,2024-01-13T09:30:00.000+00:00,busbar,,N Current (Min),A,16.75
341406,Ashwood Park,2024-01-13T09:30:00.000+00:00,busbar,,N Current (Max),A,333.0
341406,Ashwood Park,2024-01-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,44.75
341406,Ashwood Park,2024-01-13T09:30:00.000+00:00,busbar,,L3 Current (Min),A,57.75
341406,Ashwood Park,2024-01-13T09:30:00.000+00:00,busbar,,L3 Current (Max),A,90.62
341406,Ashwood Park,2024-01-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
341406,Ashwood Park,2024-01-13T09:30:00.000+00:00,busbar,,L2 Current (Min),A,72.62
341406,Ashwood Park,2024-01-13T09:30:00.000+00:00,busbar,,L2 Current (Max),A,107.62
341406,Ashwood Park,2024-01-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
341406,Ashwood Park,2024-01-13T09:30:00.000+00:00,busbar,,L1 Current (Min),A,27.88
341406,Ashwood Park,2024-01-13T09:30:00.000+00:00,busbar,,L1 Current (Max),A,326.0
341406,Ashwood Park,2024-01-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.88
341406,Ashwood Park,2024-01-13T09:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T09:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.62
341406,Ashwood Park,2024-01-13T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.31
341406,Ashwood Park,2024-01-13T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.62
341406,Ashwood Park,2024-01-13T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99573
341406,Ashwood Park,2024-01-13T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9859
341406,Ashwood Park,2024-01-13T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99579
341406,Ashwood Park,2024-01-13T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-13T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-13T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-13T09:20:00.000+00:00,feeder,3,N Current (Min),A,9.5
341406,Ashwood Park,2024-01-13T09:20:00.000+00:00,feeder,3,N Current (Max),A,30.62
341406,Ashwood Park,2024-01-13T09:20:00.000+00:00,feeder,3,N Current (RMS),A,17.0
341406,Ashwood Park,2024-01-13T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.75
341406,Ashwood Park,2024-01-13T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,23.75
341406,Ashwood Park,2024-01-13T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.12
341406,Ashwood Park,2024-01-13T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,20.88
341406,Ashwood Park,2024-01-13T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,39.5
341406,Ashwood Park,2024-01-13T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.75
341406,Ashwood Park,2024-01-13T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,14.62
341406,Ashwood Park,2024-01-13T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,46.0
341406,Ashwood Park,2024-01-13T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.75
341406,Ashwood Park,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-124.88
341406,Ashwood Park,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-77.75
341406,Ashwood Park,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
341406,Ashwood Park,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05086
341406,Ashwood Park,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.26784
341406,Ashwood Park,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.32833
341406,Ashwood Park,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T09:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T09:20:00.000+00:00,feeder,2,N Current (Max),A,2.88
341406,Ashwood Park,2024-01-13T09:20:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
341406,Ashwood Park,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.75
341406,Ashwood Park,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
341406,Ashwood Park,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
341406,Ashwood Park,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99164
341406,Ashwood Park,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99579
341406,Ashwood Park,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85736
341406,Ashwood Park,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
341406,Ashwood Park,2024-01-13T09:20:00.000+00:00,feeder,1,N Current (Min),A,498.12
341406,Ashwood Park,2024-01-13T09:20:00.000+00:00,feeder,1,N Current (Max),A,46.12
341406,Ashwood Park,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,41.12
341406,Ashwood Park,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,110.25
341406,Ashwood Park,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,70.88
341406,Ashwood Park,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,56.38
341406,Ashwood Park,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,79.5
341406,Ashwood Park,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.5
341406,Ashwood Park,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,487.12
341406,Ashwood Park,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.12
341406,Ashwood Park,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.7
341406,Ashwood Park,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.42
341406,Ashwood Park,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
341406,Ashwood Park,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.64
341406,Ashwood Park,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.44
341406,Ashwood Park,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
341406,Ashwood Park,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.8
341406,Ashwood Park,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.03
341406,Ashwood Park,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
341406,Ashwood Park,2024-01-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
341406,Ashwood Park,2024-01-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
341406,Ashwood Park,2024-01-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
341406,Ashwood Park,2024-01-13T09:20:00.000+00:00,busbar,,N Current (Min),A,18.62
341406,Ashwood Park,2024-01-13T09:20:00.000+00:00,busbar,,N Current (Max),A,497.75
341406,Ashwood Park,2024-01-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
341406,Ashwood Park,2024-01-13T09:20:00.000+00:00,busbar,,L3 Current (Min),A,57.38
341406,Ashwood Park,2024-01-13T09:20:00.000+00:00,busbar,,L3 Current (Max),A,126.38
341406,Ashwood Park,2024-01-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
341406,Ashwood Park,2024-01-13T09:20:00.000+00:00,busbar,,L2 Current (Min),A,82.75
341406,Ashwood Park,2024-01-13T09:20:00.000+00:00,busbar,,L2 Current (Max),A,110.75
341406,Ashwood Park,2024-01-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.25
341406,Ashwood Park,2024-01-13T09:20:00.000+00:00,busbar,,L1 Current (Min),A,15.38
341406,Ashwood Park,2024-01-13T09:20:00.000+00:00,busbar,,L1 Current (Max),A,485.62
341406,Ashwood Park,2024-01-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
341406,Ashwood Park,2024-01-13T09:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T09:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.88
341406,Ashwood Park,2024-01-13T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.69
341406,Ashwood Park,2024-01-13T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.0
341406,Ashwood Park,2024-01-13T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99655
341406,Ashwood Park,2024-01-13T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98282
341406,Ashwood Park,2024-01-13T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98862
341406,Ashwood Park,2024-01-13T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-13T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-13T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-13T09:10:00.000+00:00,feeder,3,N Current (Min),A,6.88
341406,Ashwood Park,2024-01-13T09:10:00.000+00:00,feeder,3,N Current (Max),A,18.25
341406,Ashwood Park,2024-01-13T09:10:00.000+00:00,feeder,3,N Current (RMS),A,11.38
341406,Ashwood Park,2024-01-13T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.88
341406,Ashwood Park,2024-01-13T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,24.62
341406,Ashwood Park,2024-01-13T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.38
341406,Ashwood Park,2024-01-13T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,20.12
341406,Ashwood Park,2024-01-13T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,33.75
341406,Ashwood Park,2024-01-13T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
341406,Ashwood Park,2024-01-13T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.5
341406,Ashwood Park,2024-01-13T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,24.88
341406,Ashwood Park,2024-01-13T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.25
341406,Ashwood Park,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-86.44
341406,Ashwood Park,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-51.06
341406,Ashwood Park,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,23.44
341406,Ashwood Park,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03523
341406,Ashwood Park,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.33083
341406,Ashwood Park,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.27825
341406,Ashwood Park,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T09:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T09:10:00.000+00:00,feeder,2,N Current (Max),A,4.12
341406,Ashwood Park,2024-01-13T09:10:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
341406,Ashwood Park,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.38
341406,Ashwood Park,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
341406,Ashwood Park,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.81
341406,Ashwood Park,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
341406,Ashwood Park,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98968
341406,Ashwood Park,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99521
341406,Ashwood Park,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86471
341406,Ashwood Park,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
341406,Ashwood Park,2024-01-13T09:10:00.000+00:00,feeder,1,N Current (Min),A,487.12
341406,Ashwood Park,2024-01-13T09:10:00.000+00:00,feeder,1,N Current (Max),A,40.62
341406,Ashwood Park,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,46.12
341406,Ashwood Park,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,95.62
341406,Ashwood Park,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.0
341406,Ashwood Park,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,52.5
341406,Ashwood Park,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,75.75
341406,Ashwood Park,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,64.62
341406,Ashwood Park,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,473.5
341406,Ashwood Park,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
341406,Ashwood Park,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.3
341406,Ashwood Park,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.77
341406,Ashwood Park,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
341406,Ashwood Park,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.52
341406,Ashwood Park,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.83
341406,Ashwood Park,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
341406,Ashwood Park,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.44
341406,Ashwood Park,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.83
341406,Ashwood Park,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
341406,Ashwood Park,2024-01-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
341406,Ashwood Park,2024-01-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
341406,Ashwood Park,2024-01-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
341406,Ashwood Park,2024-01-13T09:10:00.000+00:00,busbar,,N Current (Min),A,16.12
341406,Ashwood Park,2024-01-13T09:10:00.000+00:00,busbar,,N Current (Max),A,490.75
341406,Ashwood Park,2024-01-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,43.62
341406,Ashwood Park,2024-01-13T09:10:00.000+00:00,busbar,,L3 Current (Min),A,62.5
341406,Ashwood Park,2024-01-13T09:10:00.000+00:00,busbar,,L3 Current (Max),A,111.75
341406,Ashwood Park,2024-01-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.38
341406,Ashwood Park,2024-01-13T09:10:00.000+00:00,busbar,,L2 Current (Min),A,77.88
341406,Ashwood Park,2024-01-13T09:10:00.000+00:00,busbar,,L2 Current (Max),A,107.75
341406,Ashwood Park,2024-01-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.62
341406,Ashwood Park,2024-01-13T09:10:00.000+00:00,busbar,,L1 Current (Min),A,11.62
341406,Ashwood Park,2024-01-13T09:10:00.000+00:00,busbar,,L1 Current (Max),A,472.12
341406,Ashwood Park,2024-01-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.75
341406,Ashwood Park,2024-01-13T09:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T09:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.31
341406,Ashwood Park,2024-01-13T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.44
341406,Ashwood Park,2024-01-13T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.25
341406,Ashwood Park,2024-01-13T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99756
341406,Ashwood Park,2024-01-13T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98444
341406,Ashwood Park,2024-01-13T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98657
341406,Ashwood Park,2024-01-13T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-13T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-13T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-13T09:00:00.000+00:00,feeder,3,N Current (Min),A,6.38
341406,Ashwood Park,2024-01-13T09:00:00.000+00:00,feeder,3,N Current (Max),A,18.75
341406,Ashwood Park,2024-01-13T09:00:00.000+00:00,feeder,3,N Current (RMS),A,13.88
341406,Ashwood Park,2024-01-13T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,16.0
341406,Ashwood Park,2024-01-13T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,17.62
341406,Ashwood Park,2024-01-13T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
341406,Ashwood Park,2024-01-13T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,21.12
341406,Ashwood Park,2024-01-13T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,35.62
341406,Ashwood Park,2024-01-13T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.38
341406,Ashwood Park,2024-01-13T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.12
341406,Ashwood Park,2024-01-13T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,23.75
341406,Ashwood Park,2024-01-13T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.88
341406,Ashwood Park,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-164.5
341406,Ashwood Park,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
