Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-42.06
341406,Ashwood Park,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.56
341406,Ashwood Park,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04292
341406,Ashwood Park,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.49508
341406,Ashwood Park,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.28612
341406,Ashwood Park,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T09:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T09:00:00.000+00:00,feeder,2,N Current (Max),A,3.38
341406,Ashwood Park,2024-01-13T09:00:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
341406,Ashwood Park,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
341406,Ashwood Park,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
341406,Ashwood Park,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
341406,Ashwood Park,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
341406,Ashwood Park,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99194
341406,Ashwood Park,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9971
341406,Ashwood Park,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82785
341406,Ashwood Park,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
341406,Ashwood Park,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
341406,Ashwood Park,2024-01-13T09:00:00.000+00:00,feeder,1,N Current (Min),A,415.88
341406,Ashwood Park,2024-01-13T09:00:00.000+00:00,feeder,1,N Current (Max),A,50.5
341406,Ashwood Park,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,51.12
341406,Ashwood Park,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,84.62
341406,Ashwood Park,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.25
341406,Ashwood Park,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,62.75
341406,Ashwood Park,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,104.5
341406,Ashwood Park,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,79.38
341406,Ashwood Park,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,422.5
341406,Ashwood Park,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
341406,Ashwood Park,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.92
341406,Ashwood Park,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.11
341406,Ashwood Park,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
341406,Ashwood Park,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.38
341406,Ashwood Park,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.06
341406,Ashwood Park,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
341406,Ashwood Park,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.12
341406,Ashwood Park,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.05
341406,Ashwood Park,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
341406,Ashwood Park,2024-01-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
341406,Ashwood Park,2024-01-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
341406,Ashwood Park,2024-01-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
341406,Ashwood Park,2024-01-13T09:00:00.000+00:00,busbar,,N Current (Min),A,25.12
341406,Ashwood Park,2024-01-13T09:00:00.000+00:00,busbar,,N Current (Max),A,416.25
341406,Ashwood Park,2024-01-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,59.12
341406,Ashwood Park,2024-01-13T09:00:00.000+00:00,busbar,,L3 Current (Min),A,67.62
341406,Ashwood Park,2024-01-13T09:00:00.000+00:00,busbar,,L3 Current (Max),A,101.25
341406,Ashwood Park,2024-01-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.25
341406,Ashwood Park,2024-01-13T09:00:00.000+00:00,busbar,,L2 Current (Min),A,89.88
341406,Ashwood Park,2024-01-13T09:00:00.000+00:00,busbar,,L2 Current (Max),A,136.25
341406,Ashwood Park,2024-01-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.62
341406,Ashwood Park,2024-01-13T09:00:00.000+00:00,busbar,,L1 Current (Min),A,10.12
341406,Ashwood Park,2024-01-13T09:00:00.000+00:00,busbar,,L1 Current (Max),A,425.12
341406,Ashwood Park,2024-01-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.88
341406,Ashwood Park,2024-01-13T09:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T09:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.25
341406,Ashwood Park,2024-01-13T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.94
341406,Ashwood Park,2024-01-13T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.94
341406,Ashwood Park,2024-01-13T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96268
341406,Ashwood Park,2024-01-13T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98468
341406,Ashwood Park,2024-01-13T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98676
341406,Ashwood Park,2024-01-13T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-13T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-13T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-13T08:50:00.000+00:00,feeder,3,N Current (Min),A,7.0
341406,Ashwood Park,2024-01-13T08:50:00.000+00:00,feeder,3,N Current (Max),A,29.5
341406,Ashwood Park,2024-01-13T08:50:00.000+00:00,feeder,3,N Current (RMS),A,16.25
341406,Ashwood Park,2024-01-13T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
341406,Ashwood Park,2024-01-13T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,25.88
341406,Ashwood Park,2024-01-13T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
341406,Ashwood Park,2024-01-13T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,20.38
341406,Ashwood Park,2024-01-13T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,34.75
341406,Ashwood Park,2024-01-13T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.75
341406,Ashwood Park,2024-01-13T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.75
341406,Ashwood Park,2024-01-13T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,13.25
341406,Ashwood Park,2024-01-13T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.25
341406,Ashwood Park,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.19
341406,Ashwood Park,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.75
341406,Ashwood Park,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.5
341406,Ashwood Park,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03505
341406,Ashwood Park,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.39559
341406,Ashwood Park,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.28417
341406,Ashwood Park,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T08:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T08:50:00.000+00:00,feeder,2,N Current (Max),A,1.38
341406,Ashwood Park,2024-01-13T08:50:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.62
341406,Ashwood Park,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.5
341406,Ashwood Park,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
341406,Ashwood Park,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
341406,Ashwood Park,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
341406,Ashwood Park,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9931
341406,Ashwood Park,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99591
341406,Ashwood Park,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98636
341406,Ashwood Park,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
341406,Ashwood Park,2024-01-13T08:50:00.000+00:00,feeder,1,N Current (Min),A,52.75
341406,Ashwood Park,2024-01-13T08:50:00.000+00:00,feeder,1,N Current (Max),A,24.12
341406,Ashwood Park,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,51.0
341406,Ashwood Park,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,78.88
341406,Ashwood Park,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.12
341406,Ashwood Park,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,59.5
341406,Ashwood Park,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,89.62
341406,Ashwood Park,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,69.0
341406,Ashwood Park,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,37.25
341406,Ashwood Park,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,63.62
341406,Ashwood Park,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.12
341406,Ashwood Park,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.12
341406,Ashwood Park,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.55
341406,Ashwood Park,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
341406,Ashwood Park,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.09
341406,Ashwood Park,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.03
341406,Ashwood Park,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
341406,Ashwood Park,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.36
341406,Ashwood Park,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.53
341406,Ashwood Park,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
341406,Ashwood Park,2024-01-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
341406,Ashwood Park,2024-01-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
341406,Ashwood Park,2024-01-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
341406,Ashwood Park,2024-01-13T08:50:00.000+00:00,busbar,,N Current (Min),A,20.88
341406,Ashwood Park,2024-01-13T08:50:00.000+00:00,busbar,,N Current (Max),A,58.25
341406,Ashwood Park,2024-01-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
341406,Ashwood Park,2024-01-13T08:50:00.000+00:00,busbar,,L3 Current (Min),A,63.0
341406,Ashwood Park,2024-01-13T08:50:00.000+00:00,busbar,,L3 Current (Max),A,92.12
341406,Ashwood Park,2024-01-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.12
341406,Ashwood Park,2024-01-13T08:50:00.000+00:00,busbar,,L2 Current (Min),A,80.62
341406,Ashwood Park,2024-01-13T08:50:00.000+00:00,busbar,,L2 Current (Max),A,119.12
341406,Ashwood Park,2024-01-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.75
341406,Ashwood Park,2024-01-13T08:50:00.000+00:00,busbar,,L1 Current (Min),A,48.5
341406,Ashwood Park,2024-01-13T08:50:00.000+00:00,busbar,,L1 Current (Max),A,72.25
341406,Ashwood Park,2024-01-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.62
341406,Ashwood Park,2024-01-13T08:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T08:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.88
341406,Ashwood Park,2024-01-13T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.0
341406,Ashwood Park,2024-01-13T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.37
341406,Ashwood Park,2024-01-13T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87396
341406,Ashwood Park,2024-01-13T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.983
341406,Ashwood Park,2024-01-13T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99213
341406,Ashwood Park,2024-01-13T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-13T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-13T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-13T08:40:00.000+00:00,feeder,3,N Current (Min),A,23.75
341406,Ashwood Park,2024-01-13T08:40:00.000+00:00,feeder,3,N Current (Max),A,31.5
341406,Ashwood Park,2024-01-13T08:40:00.000+00:00,feeder,3,N Current (RMS),A,27.25
341406,Ashwood Park,2024-01-13T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
341406,Ashwood Park,2024-01-13T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,3.25
341406,Ashwood Park,2024-01-13T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.75
341406,Ashwood Park,2024-01-13T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,27.5
341406,Ashwood Park,2024-01-13T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,36.38
341406,Ashwood Park,2024-01-13T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.62
341406,Ashwood Park,2024-01-13T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.0
341406,Ashwood Park,2024-01-13T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,12.88
341406,Ashwood Park,2024-01-13T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.75
341406,Ashwood Park,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,13.06
341406,Ashwood Park,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-41.31
341406,Ashwood Park,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,31.93
341406,Ashwood Park,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.00545
341406,Ashwood Park,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.37096
341406,Ashwood Park,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.25942
341406,Ashwood Park,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T08:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T08:40:00.000+00:00,feeder,2,N Current (Max),A,3.0
341406,Ashwood Park,2024-01-13T08:40:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
341406,Ashwood Park,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
341406,Ashwood Park,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
341406,Ashwood Park,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.93
341406,Ashwood Park,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99609
341406,Ashwood Park,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99463
341406,Ashwood Park,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99145
341406,Ashwood Park,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
341406,Ashwood Park,2024-01-13T08:40:00.000+00:00,feeder,1,N Current (Min),A,52.0
341406,Ashwood Park,2024-01-13T08:40:00.000+00:00,feeder,1,N Current (Max),A,27.38
341406,Ashwood Park,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,54.12
341406,Ashwood Park,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,91.75
341406,Ashwood Park,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,71.62
341406,Ashwood Park,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,63.25
341406,Ashwood Park,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,99.38
341406,Ashwood Park,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,72.88
341406,Ashwood Park,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,39.38
341406,Ashwood Park,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,119.5
341406,Ashwood Park,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.25
341406,Ashwood Park,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.84
341406,Ashwood Park,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.28
341406,Ashwood Park,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
341406,Ashwood Park,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.39
341406,Ashwood Park,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.08
341406,Ashwood Park,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
341406,Ashwood Park,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.94
341406,Ashwood Park,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.44
341406,Ashwood Park,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
341406,Ashwood Park,2024-01-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
341406,Ashwood Park,2024-01-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
341406,Ashwood Park,2024-01-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
341406,Ashwood Park,2024-01-13T08:40:00.000+00:00,busbar,,N Current (Min),A,16.25
341406,Ashwood Park,2024-01-13T08:40:00.000+00:00,busbar,,N Current (Max),A,70.38
341406,Ashwood Park,2024-01-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,40.12
341406,Ashwood Park,2024-01-13T08:40:00.000+00:00,busbar,,L3 Current (Min),A,56.62
341406,Ashwood Park,2024-01-13T08:40:00.000+00:00,busbar,,L3 Current (Max),A,94.12
341406,Ashwood Park,2024-01-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.25
341406,Ashwood Park,2024-01-13T08:40:00.000+00:00,busbar,,L2 Current (Min),A,92.12
341406,Ashwood Park,2024-01-13T08:40:00.000+00:00,busbar,,L2 Current (Max),A,133.38
341406,Ashwood Park,2024-01-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.38
341406,Ashwood Park,2024-01-13T08:40:00.000+00:00,busbar,,L1 Current (Min),A,51.75
341406,Ashwood Park,2024-01-13T08:40:00.000+00:00,busbar,,L1 Current (Max),A,131.88
341406,Ashwood Park,2024-01-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.12
341406,Ashwood Park,2024-01-13T08:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T08:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.0
341406,Ashwood Park,2024-01-13T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.81
341406,Ashwood Park,2024-01-13T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.5
341406,Ashwood Park,2024-01-13T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90549
341406,Ashwood Park,2024-01-13T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98627
341406,Ashwood Park,2024-01-13T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99615
341406,Ashwood Park,2024-01-13T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-13T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-13T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-13T08:30:00.000+00:00,feeder,3,N Current (Min),A,18.75
341406,Ashwood Park,2024-01-13T08:30:00.000+00:00,feeder,3,N Current (Max),A,33.5
341406,Ashwood Park,2024-01-13T08:30:00.000+00:00,feeder,3,N Current (RMS),A,26.5
341406,Ashwood Park,2024-01-13T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
341406,Ashwood Park,2024-01-13T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,10.38
341406,Ashwood Park,2024-01-13T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
341406,Ashwood Park,2024-01-13T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,23.0
341406,Ashwood Park,2024-01-13T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,38.12
341406,Ashwood Park,2024-01-13T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.62
341406,Ashwood Park,2024-01-13T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.62
341406,Ashwood Park,2024-01-13T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,25.38
341406,Ashwood Park,2024-01-13T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.88
341406,Ashwood Park,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-78.56
341406,Ashwood Park,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-88.25
341406,Ashwood Park,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
341406,Ashwood Park,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.05498
341406,Ashwood Park,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.24587
341406,Ashwood Park,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.20815
341406,Ashwood Park,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T08:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T08:30:00.000+00:00,feeder,2,N Current (Max),A,2.62
341406,Ashwood Park,2024-01-13T08:30:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
341406,Ashwood Park,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
341406,Ashwood Park,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
341406,Ashwood Park,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
341406,Ashwood Park,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99719
341406,Ashwood Park,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99655
341406,Ashwood Park,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99756
341406,Ashwood Park,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
341406,Ashwood Park,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
341406,Ashwood Park,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
341406,Ashwood Park,2024-01-13T08:30:00.000+00:00,feeder,1,N Current (Min),A,59.88
341406,Ashwood Park,2024-01-13T08:30:00.000+00:00,feeder,1,N Current (Max),A,33.0
341406,Ashwood Park,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,56.12
341406,Ashwood Park,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,104.75
341406,Ashwood Park,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,75.38
341406,Ashwood Park,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,58.88
341406,Ashwood Park,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,131.0
341406,Ashwood Park,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,80.38
341406,Ashwood Park,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,82.38
341406,Ashwood Park,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,113.5
341406,Ashwood Park,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,100.12
341406,Ashwood Park,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.42
341406,Ashwood Park,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.59
341406,Ashwood Park,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
341406,Ashwood Park,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.16
341406,Ashwood Park,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.62
341406,Ashwood Park,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
341406,Ashwood Park,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.23
341406,Ashwood Park,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.61
341406,Ashwood Park,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
341406,Ashwood Park,2024-01-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
341406,Ashwood Park,2024-01-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
341406,Ashwood Park,2024-01-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
341406,Ashwood Park,2024-01-13T08:30:00.000+00:00,busbar,,N Current (Min),A,17.5
341406,Ashwood Park,2024-01-13T08:30:00.000+00:00,busbar,,N Current (Max),A,90.75
341406,Ashwood Park,2024-01-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,44.88
341406,Ashwood Park,2024-01-13T08:30:00.000+00:00,busbar,,L3 Current (Min),A,58.75
341406,Ashwood Park,2024-01-13T08:30:00.000+00:00,busbar,,L3 Current (Max),A,107.62
341406,Ashwood Park,2024-01-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.12
341406,Ashwood Park,2024-01-13T08:30:00.000+00:00,busbar,,L2 Current (Min),A,87.5
341406,Ashwood Park,2024-01-13T08:30:00.000+00:00,busbar,,L2 Current (Max),A,166.25
341406,Ashwood Park,2024-01-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
341406,Ashwood Park,2024-01-13T08:30:00.000+00:00,busbar,,L1 Current (Min),A,94.25
341406,Ashwood Park,2024-01-13T08:30:00.000+00:00,busbar,,L1 Current (Max),A,138.62
341406,Ashwood Park,2024-01-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.12
341406,Ashwood Park,2024-01-13T08:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T08:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.75
341406,Ashwood Park,2024-01-13T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.43
341406,Ashwood Park,2024-01-13T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.88
341406,Ashwood Park,2024-01-13T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9107
341406,Ashwood Park,2024-01-13T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98303
341406,Ashwood Park,2024-01-13T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99698
341406,Ashwood Park,2024-01-13T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-13T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-13T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-13T08:20:00.000+00:00,feeder,3,N Current (Min),A,8.38
341406,Ashwood Park,2024-01-13T08:20:00.000+00:00,feeder,3,N Current (Max),A,37.12
341406,Ashwood Park,2024-01-13T08:20:00.000+00:00,feeder,3,N Current (RMS),A,27.38
341406,Ashwood Park,2024-01-13T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
341406,Ashwood Park,2024-01-13T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,22.38
341406,Ashwood Park,2024-01-13T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
341406,Ashwood Park,2024-01-13T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,29.12
341406,Ashwood Park,2024-01-13T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,42.25
341406,Ashwood Park,2024-01-13T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.38
341406,Ashwood Park,2024-01-13T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.25
341406,Ashwood Park,2024-01-13T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,32.12
341406,Ashwood Park,2024-01-13T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.38
341406,Ashwood Park,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-54.5
341406,Ashwood Park,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-39.94
341406,Ashwood Park,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.19
341406,Ashwood Park,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.01955
341406,Ashwood Park,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.41949
341406,Ashwood Park,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.26128
341406,Ashwood Park,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T08:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T08:20:00.000+00:00,feeder,2,N Current (Max),A,2.0
341406,Ashwood Park,2024-01-13T08:20:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
341406,Ashwood Park,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
341406,Ashwood Park,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.44
341406,Ashwood Park,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
341406,Ashwood Park,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99753
341406,Ashwood Park,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99774
341406,Ashwood Park,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99707
341406,Ashwood Park,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
341406,Ashwood Park,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
341406,Ashwood Park,2024-01-13T08:20:00.000+00:00,feeder,1,N Current (Min),A,88.5
341406,Ashwood Park,2024-01-13T08:20:00.000+00:00,feeder,1,N Current (Max),A,48.5
341406,Ashwood Park,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,52.62
341406,Ashwood Park,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,80.0
341406,Ashwood Park,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.88
341406,Ashwood Park,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,51.88
341406,Ashwood Park,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,136.12
341406,Ashwood Park,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,105.5
341406,Ashwood Park,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,79.5
341406,Ashwood Park,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,144.75
341406,Ashwood Park,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,96.88
341406,Ashwood Park,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.11
341406,Ashwood Park,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.8
341406,Ashwood Park,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
341406,Ashwood Park,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.27
341406,Ashwood Park,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.28
341406,Ashwood Park,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
341406,Ashwood Park,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.84
341406,Ashwood Park,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.5
341406,Ashwood Park,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
341406,Ashwood Park,2024-01-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
341406,Ashwood Park,2024-01-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
341406,Ashwood Park,2024-01-13T08:20:00.000+00:00,busbar,,N Current (Min),A,40.0
341406,Ashwood Park,2024-01-13T08:20:00.000+00:00,busbar,,N Current (Max),A,99.25
341406,Ashwood Park,2024-01-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
341406,Ashwood Park,2024-01-13T08:20:00.000+00:00,busbar,,L3 Current (Min),A,59.5
341406,Ashwood Park,2024-01-13T08:20:00.000+00:00,busbar,,L3 Current (Max),A,82.62
341406,Ashwood Park,2024-01-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
341406,Ashwood Park,2024-01-13T08:20:00.000+00:00,busbar,,L2 Current (Min),A,81.5
341406,Ashwood Park,2024-01-13T08:20:00.000+00:00,busbar,,L2 Current (Max),A,172.38
341406,Ashwood Park,2024-01-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.62
341406,Ashwood Park,2024-01-13T08:20:00.000+00:00,busbar,,L1 Current (Min),A,91.12
341406,Ashwood Park,2024-01-13T08:20:00.000+00:00,busbar,,L1 Current (Max),A,169.0
341406,Ashwood Park,2024-01-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.38
341406,Ashwood Park,2024-01-13T08:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T08:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.5
341406,Ashwood Park,2024-01-13T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.06
341406,Ashwood Park,2024-01-13T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.12
341406,Ashwood Park,2024-01-13T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96683
341406,Ashwood Park,2024-01-13T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99237
341406,Ashwood Park,2024-01-13T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99619
341406,Ashwood Park,2024-01-13T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-13T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-13T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-13T08:10:00.000+00:00,feeder,3,N Current (Min),A,11.0
341406,Ashwood Park,2024-01-13T08:10:00.000+00:00,feeder,3,N Current (Max),A,45.12
341406,Ashwood Park,2024-01-13T08:10:00.000+00:00,feeder,3,N Current (RMS),A,23.25
341406,Ashwood Park,2024-01-13T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
341406,Ashwood Park,2024-01-13T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,15.62
341406,Ashwood Park,2024-01-13T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.25
341406,Ashwood Park,2024-01-13T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,23.75
341406,Ashwood Park,2024-01-13T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,50.62
341406,Ashwood Park,2024-01-13T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.88
341406,Ashwood Park,2024-01-13T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.12
341406,Ashwood Park,2024-01-13T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,24.38
341406,Ashwood Park,2024-01-13T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.62
341406,Ashwood Park,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-58.0
341406,Ashwood Park,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-82.63
341406,Ashwood Park,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.12
341406,Ashwood Park,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.09148
341406,Ashwood Park,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.06471
341406,Ashwood Park,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.17391
341406,Ashwood Park,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T08:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T08:10:00.000+00:00,feeder,2,N Current (Max),A,3.5
341406,Ashwood Park,2024-01-13T08:10:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.12
341406,Ashwood Park,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.25
