Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.0
341406,Ashwood Park,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
341406,Ashwood Park,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.31
341406,Ashwood Park,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99594
341406,Ashwood Park,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99249
341406,Ashwood Park,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99921
341406,Ashwood Park,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
341406,Ashwood Park,2024-01-13T08:10:00.000+00:00,feeder,1,N Current (Min),A,110.0
341406,Ashwood Park,2024-01-13T08:10:00.000+00:00,feeder,1,N Current (Max),A,76.5
341406,Ashwood Park,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,49.12
341406,Ashwood Park,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,59.0
341406,Ashwood Park,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.25
341406,Ashwood Park,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,33.12
341406,Ashwood Park,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,73.5
341406,Ashwood Park,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.38
341406,Ashwood Park,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,102.5
341406,Ashwood Park,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,162.38
341406,Ashwood Park,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,128.25
341406,Ashwood Park,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.38
341406,Ashwood Park,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.45
341406,Ashwood Park,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
341406,Ashwood Park,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.16
341406,Ashwood Park,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.33
341406,Ashwood Park,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
341406,Ashwood Park,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.16
341406,Ashwood Park,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.23
341406,Ashwood Park,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
341406,Ashwood Park,2024-01-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
341406,Ashwood Park,2024-01-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
341406,Ashwood Park,2024-01-13T08:10:00.000+00:00,busbar,,N Current (Min),A,41.88
341406,Ashwood Park,2024-01-13T08:10:00.000+00:00,busbar,,N Current (Max),A,105.5
341406,Ashwood Park,2024-01-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,77.25
341406,Ashwood Park,2024-01-13T08:10:00.000+00:00,busbar,,L3 Current (Min),A,52.75
341406,Ashwood Park,2024-01-13T08:10:00.000+00:00,busbar,,L3 Current (Max),A,74.38
341406,Ashwood Park,2024-01-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
341406,Ashwood Park,2024-01-13T08:10:00.000+00:00,busbar,,L2 Current (Min),A,63.88
341406,Ashwood Park,2024-01-13T08:10:00.000+00:00,busbar,,L2 Current (Max),A,115.25
341406,Ashwood Park,2024-01-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.25
341406,Ashwood Park,2024-01-13T08:10:00.000+00:00,busbar,,L1 Current (Min),A,114.38
341406,Ashwood Park,2024-01-13T08:10:00.000+00:00,busbar,,L1 Current (Max),A,175.0
341406,Ashwood Park,2024-01-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
341406,Ashwood Park,2024-01-13T08:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T08:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.5
341406,Ashwood Park,2024-01-13T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.5
341406,Ashwood Park,2024-01-13T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
341406,Ashwood Park,2024-01-13T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91696
341406,Ashwood Park,2024-01-13T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9855
341406,Ashwood Park,2024-01-13T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99527
341406,Ashwood Park,2024-01-13T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-13T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-13T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-13T08:00:00.000+00:00,feeder,3,N Current (Min),A,21.88
341406,Ashwood Park,2024-01-13T08:00:00.000+00:00,feeder,3,N Current (Max),A,49.62
341406,Ashwood Park,2024-01-13T08:00:00.000+00:00,feeder,3,N Current (RMS),A,32.5
341406,Ashwood Park,2024-01-13T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
341406,Ashwood Park,2024-01-13T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,10.5
341406,Ashwood Park,2024-01-13T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.25
341406,Ashwood Park,2024-01-13T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,24.12
341406,Ashwood Park,2024-01-13T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,56.0
341406,Ashwood Park,2024-01-13T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.62
341406,Ashwood Park,2024-01-13T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.62
341406,Ashwood Park,2024-01-13T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,36.62
341406,Ashwood Park,2024-01-13T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.38
341406,Ashwood Park,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,175.69
341406,Ashwood Park,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-92.75
341406,Ashwood Park,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.12
341406,Ashwood Park,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.07774
341406,Ashwood Park,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.01347
341406,Ashwood Park,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.17604
341406,Ashwood Park,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T08:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T08:00:00.000+00:00,feeder,2,N Current (Max),A,1.38
341406,Ashwood Park,2024-01-13T08:00:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
341406,Ashwood Park,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
341406,Ashwood Park,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
341406,Ashwood Park,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
341406,Ashwood Park,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.06
341406,Ashwood Park,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99567
341406,Ashwood Park,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99213
341406,Ashwood Park,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99881
341406,Ashwood Park,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
341406,Ashwood Park,2024-01-13T08:00:00.000+00:00,feeder,1,N Current (Min),A,92.75
341406,Ashwood Park,2024-01-13T08:00:00.000+00:00,feeder,1,N Current (Max),A,54.88
341406,Ashwood Park,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,41.12
341406,Ashwood Park,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,68.0
341406,Ashwood Park,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.75
341406,Ashwood Park,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,34.75
341406,Ashwood Park,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,68.38
341406,Ashwood Park,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.62
341406,Ashwood Park,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,78.12
341406,Ashwood Park,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,138.25
341406,Ashwood Park,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,102.5
341406,Ashwood Park,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.06
341406,Ashwood Park,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.91
341406,Ashwood Park,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
341406,Ashwood Park,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.75
341406,Ashwood Park,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.88
341406,Ashwood Park,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
341406,Ashwood Park,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.67
341406,Ashwood Park,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.73
341406,Ashwood Park,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
341406,Ashwood Park,2024-01-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
341406,Ashwood Park,2024-01-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
341406,Ashwood Park,2024-01-13T08:00:00.000+00:00,busbar,,N Current (Min),A,31.38
341406,Ashwood Park,2024-01-13T08:00:00.000+00:00,busbar,,N Current (Max),A,118.25
341406,Ashwood Park,2024-01-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
341406,Ashwood Park,2024-01-13T08:00:00.000+00:00,busbar,,L3 Current (Min),A,44.5
341406,Ashwood Park,2024-01-13T08:00:00.000+00:00,busbar,,L3 Current (Max),A,71.12
341406,Ashwood Park,2024-01-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.88
341406,Ashwood Park,2024-01-13T08:00:00.000+00:00,busbar,,L2 Current (Min),A,69.5
341406,Ashwood Park,2024-01-13T08:00:00.000+00:00,busbar,,L2 Current (Max),A,105.88
341406,Ashwood Park,2024-01-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.25
341406,Ashwood Park,2024-01-13T08:00:00.000+00:00,busbar,,L1 Current (Min),A,90.0
341406,Ashwood Park,2024-01-13T08:00:00.000+00:00,busbar,,L1 Current (Max),A,174.62
341406,Ashwood Park,2024-01-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
341406,Ashwood Park,2024-01-13T08:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T08:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.37
341406,Ashwood Park,2024-01-13T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.31
341406,Ashwood Park,2024-01-13T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.5
341406,Ashwood Park,2024-01-13T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95569
341406,Ashwood Park,2024-01-13T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98578
341406,Ashwood Park,2024-01-13T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99118
341406,Ashwood Park,2024-01-13T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-13T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-13T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-13T07:50:00.000+00:00,feeder,3,N Current (Min),A,12.0
341406,Ashwood Park,2024-01-13T07:50:00.000+00:00,feeder,3,N Current (Max),A,29.75
341406,Ashwood Park,2024-01-13T07:50:00.000+00:00,feeder,3,N Current (RMS),A,20.88
341406,Ashwood Park,2024-01-13T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
341406,Ashwood Park,2024-01-13T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,10.5
341406,Ashwood Park,2024-01-13T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.75
341406,Ashwood Park,2024-01-13T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.38
341406,Ashwood Park,2024-01-13T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,36.0
341406,Ashwood Park,2024-01-13T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.38
341406,Ashwood Park,2024-01-13T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
341406,Ashwood Park,2024-01-13T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,24.38
341406,Ashwood Park,2024-01-13T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.38
341406,Ashwood Park,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,15.19
341406,Ashwood Park,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-97.0
341406,Ashwood Park,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.38
341406,Ashwood Park,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.10845
341406,Ashwood Park,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.13625
341406,Ashwood Park,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.20134
341406,Ashwood Park,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T07:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T07:50:00.000+00:00,feeder,2,N Current (Max),A,1.62
341406,Ashwood Park,2024-01-13T07:50:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
341406,Ashwood Park,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.5
341406,Ashwood Park,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.69
341406,Ashwood Park,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
341406,Ashwood Park,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.69
341406,Ashwood Park,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99326
341406,Ashwood Park,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99133
341406,Ashwood Park,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99954
341406,Ashwood Park,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
341406,Ashwood Park,2024-01-13T07:50:00.000+00:00,feeder,1,N Current (Min),A,111.62
341406,Ashwood Park,2024-01-13T07:50:00.000+00:00,feeder,1,N Current (Max),A,86.5
341406,Ashwood Park,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,30.5
341406,Ashwood Park,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,75.75
341406,Ashwood Park,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.25
341406,Ashwood Park,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,39.12
341406,Ashwood Park,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,61.0
341406,Ashwood Park,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.62
341406,Ashwood Park,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,124.38
341406,Ashwood Park,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,151.62
341406,Ashwood Park,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,133.88
341406,Ashwood Park,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.92
341406,Ashwood Park,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.91
341406,Ashwood Park,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
341406,Ashwood Park,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.05
341406,Ashwood Park,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.56
341406,Ashwood Park,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
341406,Ashwood Park,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.42
341406,Ashwood Park,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.58
341406,Ashwood Park,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
341406,Ashwood Park,2024-01-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
341406,Ashwood Park,2024-01-13T07:50:00.000+00:00,busbar,,N Current (Min),A,71.5
341406,Ashwood Park,2024-01-13T07:50:00.000+00:00,busbar,,N Current (Max),A,123.5
341406,Ashwood Park,2024-01-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,92.62
341406,Ashwood Park,2024-01-13T07:50:00.000+00:00,busbar,,L3 Current (Min),A,35.38
341406,Ashwood Park,2024-01-13T07:50:00.000+00:00,busbar,,L3 Current (Max),A,78.38
341406,Ashwood Park,2024-01-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
341406,Ashwood Park,2024-01-13T07:50:00.000+00:00,busbar,,L2 Current (Min),A,62.12
341406,Ashwood Park,2024-01-13T07:50:00.000+00:00,busbar,,L2 Current (Max),A,88.75
341406,Ashwood Park,2024-01-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
341406,Ashwood Park,2024-01-13T07:50:00.000+00:00,busbar,,L1 Current (Min),A,137.62
341406,Ashwood Park,2024-01-13T07:50:00.000+00:00,busbar,,L1 Current (Max),A,172.75
341406,Ashwood Park,2024-01-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.38
341406,Ashwood Park,2024-01-13T07:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T07:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.94
341406,Ashwood Park,2024-01-13T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.31
341406,Ashwood Park,2024-01-13T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
341406,Ashwood Park,2024-01-13T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98517
341406,Ashwood Park,2024-01-13T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97629
341406,Ashwood Park,2024-01-13T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99326
341406,Ashwood Park,2024-01-13T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-13T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-13T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-13T07:40:00.000+00:00,feeder,3,N Current (Min),A,10.75
341406,Ashwood Park,2024-01-13T07:40:00.000+00:00,feeder,3,N Current (Max),A,37.5
341406,Ashwood Park,2024-01-13T07:40:00.000+00:00,feeder,3,N Current (RMS),A,22.88
341406,Ashwood Park,2024-01-13T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
341406,Ashwood Park,2024-01-13T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,24.88
341406,Ashwood Park,2024-01-13T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.25
341406,Ashwood Park,2024-01-13T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,19.62
341406,Ashwood Park,2024-01-13T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,44.88
341406,Ashwood Park,2024-01-13T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.38
341406,Ashwood Park,2024-01-13T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
341406,Ashwood Park,2024-01-13T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,33.25
341406,Ashwood Park,2024-01-13T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.12
341406,Ashwood Park,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-101.5
341406,Ashwood Park,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-101.06
341406,Ashwood Park,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.06
341406,Ashwood Park,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.06395
341406,Ashwood Park,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.08083
341406,Ashwood Park,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.16805
341406,Ashwood Park,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T07:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T07:40:00.000+00:00,feeder,2,N Current (Max),A,2.38
341406,Ashwood Park,2024-01-13T07:40:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
341406,Ashwood Park,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.19
341406,Ashwood Park,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
341406,Ashwood Park,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.25
341406,Ashwood Park,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98544
341406,Ashwood Park,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98038
341406,Ashwood Park,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99896
341406,Ashwood Park,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
341406,Ashwood Park,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
341406,Ashwood Park,2024-01-13T07:40:00.000+00:00,feeder,1,N Current (Min),A,117.88
341406,Ashwood Park,2024-01-13T07:40:00.000+00:00,feeder,1,N Current (Max),A,85.5
341406,Ashwood Park,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,25.0
341406,Ashwood Park,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,44.62
341406,Ashwood Park,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.62
341406,Ashwood Park,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,28.75
341406,Ashwood Park,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,61.38
341406,Ashwood Park,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.62
341406,Ashwood Park,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,85.12
341406,Ashwood Park,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,156.0
341406,Ashwood Park,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,119.38
341406,Ashwood Park,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.92
341406,Ashwood Park,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.0
341406,Ashwood Park,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
341406,Ashwood Park,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.36
341406,Ashwood Park,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.58
341406,Ashwood Park,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
341406,Ashwood Park,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.67
341406,Ashwood Park,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.97
341406,Ashwood Park,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
341406,Ashwood Park,2024-01-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
341406,Ashwood Park,2024-01-13T07:40:00.000+00:00,busbar,,N Current (Min),A,47.0
341406,Ashwood Park,2024-01-13T07:40:00.000+00:00,busbar,,N Current (Max),A,134.25
341406,Ashwood Park,2024-01-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,94.25
341406,Ashwood Park,2024-01-13T07:40:00.000+00:00,busbar,,L3 Current (Min),A,33.25
341406,Ashwood Park,2024-01-13T07:40:00.000+00:00,busbar,,L3 Current (Max),A,60.88
341406,Ashwood Park,2024-01-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.75
341406,Ashwood Park,2024-01-13T07:40:00.000+00:00,busbar,,L2 Current (Min),A,53.0
341406,Ashwood Park,2024-01-13T07:40:00.000+00:00,busbar,,L2 Current (Max),A,85.0
341406,Ashwood Park,2024-01-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
341406,Ashwood Park,2024-01-13T07:40:00.000+00:00,busbar,,L1 Current (Min),A,93.5
341406,Ashwood Park,2024-01-13T07:40:00.000+00:00,busbar,,L1 Current (Max),A,176.75
341406,Ashwood Park,2024-01-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.62
341406,Ashwood Park,2024-01-13T07:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T07:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.88
341406,Ashwood Park,2024-01-13T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.13
341406,Ashwood Park,2024-01-13T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.81
341406,Ashwood Park,2024-01-13T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99936
341406,Ashwood Park,2024-01-13T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97778
341406,Ashwood Park,2024-01-13T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99835
341406,Ashwood Park,2024-01-13T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-13T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-13T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-13T07:30:00.000+00:00,feeder,3,N Current (Min),A,3.75
341406,Ashwood Park,2024-01-13T07:30:00.000+00:00,feeder,3,N Current (Max),A,29.5
341406,Ashwood Park,2024-01-13T07:30:00.000+00:00,feeder,3,N Current (RMS),A,12.88
341406,Ashwood Park,2024-01-13T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.25
341406,Ashwood Park,2024-01-13T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,33.12
341406,Ashwood Park,2024-01-13T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
341406,Ashwood Park,2024-01-13T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,14.12
341406,Ashwood Park,2024-01-13T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,32.62
341406,Ashwood Park,2024-01-13T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
341406,Ashwood Park,2024-01-13T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,13.75
341406,Ashwood Park,2024-01-13T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,42.38
341406,Ashwood Park,2024-01-13T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.25
341406,Ashwood Park,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-140.56
341406,Ashwood Park,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-103.37
341406,Ashwood Park,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.44
341406,Ashwood Park,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.01039
341406,Ashwood Park,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.07509
341406,Ashwood Park,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.23507
341406,Ashwood Park,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T07:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T07:30:00.000+00:00,feeder,2,N Current (Max),A,2.88
341406,Ashwood Park,2024-01-13T07:30:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,2.0
341406,Ashwood Park,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.81
341406,Ashwood Park,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
341406,Ashwood Park,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
341406,Ashwood Park,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98596
341406,Ashwood Park,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98822
341406,Ashwood Park,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99896
341406,Ashwood Park,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
341406,Ashwood Park,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
341406,Ashwood Park,2024-01-13T07:30:00.000+00:00,feeder,1,N Current (Min),A,93.12
341406,Ashwood Park,2024-01-13T07:30:00.000+00:00,feeder,1,N Current (Max),A,74.38
341406,Ashwood Park,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,25.38
341406,Ashwood Park,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,54.62
341406,Ashwood Park,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.62
341406,Ashwood Park,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,40.5
341406,Ashwood Park,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,81.0
341406,Ashwood Park,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
341406,Ashwood Park,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,98.12
341406,Ashwood Park,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,129.62
341406,Ashwood Park,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,114.75
341406,Ashwood Park,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.36
341406,Ashwood Park,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.86
341406,Ashwood Park,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
341406,Ashwood Park,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.92
341406,Ashwood Park,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.31
341406,Ashwood Park,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
341406,Ashwood Park,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.31
341406,Ashwood Park,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.83
341406,Ashwood Park,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
341406,Ashwood Park,2024-01-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
341406,Ashwood Park,2024-01-13T07:30:00.000+00:00,busbar,,N Current (Min),A,48.12
341406,Ashwood Park,2024-01-13T07:30:00.000+00:00,busbar,,N Current (Max),A,107.0
341406,Ashwood Park,2024-01-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,84.5
341406,Ashwood Park,2024-01-13T07:30:00.000+00:00,busbar,,L3 Current (Min),A,41.12
341406,Ashwood Park,2024-01-13T07:30:00.000+00:00,busbar,,L3 Current (Max),A,82.0
341406,Ashwood Park,2024-01-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.62
341406,Ashwood Park,2024-01-13T07:30:00.000+00:00,busbar,,L2 Current (Min),A,58.88
341406,Ashwood Park,2024-01-13T07:30:00.000+00:00,busbar,,L2 Current (Max),A,101.62
341406,Ashwood Park,2024-01-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.88
341406,Ashwood Park,2024-01-13T07:30:00.000+00:00,busbar,,L1 Current (Min),A,123.62
341406,Ashwood Park,2024-01-13T07:30:00.000+00:00,busbar,,L1 Current (Max),A,163.5
341406,Ashwood Park,2024-01-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.12
341406,Ashwood Park,2024-01-13T07:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T07:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.56
341406,Ashwood Park,2024-01-13T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.94
341406,Ashwood Park,2024-01-13T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.44
341406,Ashwood Park,2024-01-13T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99899
341406,Ashwood Park,2024-01-13T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98221
341406,Ashwood Park,2024-01-13T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99915
341406,Ashwood Park,2024-01-13T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
341406,Ashwood Park,2024-01-13T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-13T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-13T07:20:00.000+00:00,feeder,3,N Current (Min),A,3.62
341406,Ashwood Park,2024-01-13T07:20:00.000+00:00,feeder,3,N Current (Max),A,34.5
341406,Ashwood Park,2024-01-13T07:20:00.000+00:00,feeder,3,N Current (RMS),A,13.5
341406,Ashwood Park,2024-01-13T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.12
341406,Ashwood Park,2024-01-13T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,38.12
341406,Ashwood Park,2024-01-13T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.62
341406,Ashwood Park,2024-01-13T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.75
341406,Ashwood Park,2024-01-13T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,34.12
341406,Ashwood Park,2024-01-13T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.62
341406,Ashwood Park,2024-01-13T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,25.25
341406,Ashwood Park,2024-01-13T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,53.62
341406,Ashwood Park,2024-01-13T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.75
341406,Ashwood Park,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-129.5
341406,Ashwood Park,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-78.5
341406,Ashwood Park,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.93
341406,Ashwood Park,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03633
341406,Ashwood Park,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.04631
341406,Ashwood Park,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.25185
341406,Ashwood Park,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T07:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T07:20:00.000+00:00,feeder,2,N Current (Max),A,1.75
341406,Ashwood Park,2024-01-13T07:20:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
341406,Ashwood Park,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.06
341406,Ashwood Park,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
341406,Ashwood Park,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
341406,Ashwood Park,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9866
341406,Ashwood Park,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99274
341406,Ashwood Park,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99838
341406,Ashwood Park,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
341406,Ashwood Park,2024-01-13T07:20:00.000+00:00,feeder,1,N Current (Min),A,89.38
