Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-13T07:20:00.000+00:00,feeder,1,N Current (Max),A,51.12
341406,Ashwood Park,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,24.25
341406,Ashwood Park,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,58.62
341406,Ashwood Park,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.75
341406,Ashwood Park,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,42.88
341406,Ashwood Park,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,79.38
341406,Ashwood Park,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.38
341406,Ashwood Park,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,70.75
341406,Ashwood Park,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,127.62
341406,Ashwood Park,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,93.0
341406,Ashwood Park,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.2
341406,Ashwood Park,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.81
341406,Ashwood Park,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
341406,Ashwood Park,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.52
341406,Ashwood Park,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.84
341406,Ashwood Park,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
341406,Ashwood Park,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.53
341406,Ashwood Park,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.45
341406,Ashwood Park,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
341406,Ashwood Park,2024-01-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
341406,Ashwood Park,2024-01-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
341406,Ashwood Park,2024-01-13T07:20:00.000+00:00,busbar,,N Current (Min),A,26.62
341406,Ashwood Park,2024-01-13T07:20:00.000+00:00,busbar,,N Current (Max),A,115.25
341406,Ashwood Park,2024-01-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
341406,Ashwood Park,2024-01-13T07:20:00.000+00:00,busbar,,L3 Current (Min),A,44.88
341406,Ashwood Park,2024-01-13T07:20:00.000+00:00,busbar,,L3 Current (Max),A,88.62
341406,Ashwood Park,2024-01-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.25
341406,Ashwood Park,2024-01-13T07:20:00.000+00:00,busbar,,L2 Current (Min),A,70.38
341406,Ashwood Park,2024-01-13T07:20:00.000+00:00,busbar,,L2 Current (Max),A,99.88
341406,Ashwood Park,2024-01-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
341406,Ashwood Park,2024-01-13T07:20:00.000+00:00,busbar,,L1 Current (Min),A,96.25
341406,Ashwood Park,2024-01-13T07:20:00.000+00:00,busbar,,L1 Current (Max),A,168.25
341406,Ashwood Park,2024-01-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.88
341406,Ashwood Park,2024-01-13T07:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T07:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.12
341406,Ashwood Park,2024-01-13T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.19
341406,Ashwood Park,2024-01-13T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.19
341406,Ashwood Park,2024-01-13T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99954
341406,Ashwood Park,2024-01-13T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97705
341406,Ashwood Park,2024-01-13T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99744
341406,Ashwood Park,2024-01-13T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
341406,Ashwood Park,2024-01-13T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-13T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-13T07:10:00.000+00:00,feeder,3,N Current (Min),A,2.62
341406,Ashwood Park,2024-01-13T07:10:00.000+00:00,feeder,3,N Current (Max),A,44.12
341406,Ashwood Park,2024-01-13T07:10:00.000+00:00,feeder,3,N Current (RMS),A,11.38
341406,Ashwood Park,2024-01-13T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,29.62
341406,Ashwood Park,2024-01-13T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,52.75
341406,Ashwood Park,2024-01-13T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.88
341406,Ashwood Park,2024-01-13T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.62
341406,Ashwood Park,2024-01-13T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,38.62
341406,Ashwood Park,2024-01-13T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.25
341406,Ashwood Park,2024-01-13T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,24.62
341406,Ashwood Park,2024-01-13T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,57.25
341406,Ashwood Park,2024-01-13T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
341406,Ashwood Park,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,34.37
341406,Ashwood Park,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-100.12
341406,Ashwood Park,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.81
341406,Ashwood Park,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-8e-05
341406,Ashwood Park,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.01064
341406,Ashwood Park,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.16814
341406,Ashwood Park,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T07:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T07:10:00.000+00:00,feeder,2,N Current (Max),A,2.25
341406,Ashwood Park,2024-01-13T07:10:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
341406,Ashwood Park,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.87
341406,Ashwood Park,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.5
341406,Ashwood Park,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.25
341406,Ashwood Park,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98654
341406,Ashwood Park,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99072
341406,Ashwood Park,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99905
341406,Ashwood Park,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
341406,Ashwood Park,2024-01-13T07:10:00.000+00:00,feeder,1,N Current (Min),A,88.75
341406,Ashwood Park,2024-01-13T07:10:00.000+00:00,feeder,1,N Current (Max),A,63.0
341406,Ashwood Park,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,24.38
341406,Ashwood Park,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,53.88
341406,Ashwood Park,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
341406,Ashwood Park,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,35.5
341406,Ashwood Park,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,62.5
341406,Ashwood Park,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.88
341406,Ashwood Park,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,86.0
341406,Ashwood Park,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,129.5
341406,Ashwood Park,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,103.25
341406,Ashwood Park,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.73
341406,Ashwood Park,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.12
341406,Ashwood Park,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
341406,Ashwood Park,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.34
341406,Ashwood Park,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.97
341406,Ashwood Park,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
341406,Ashwood Park,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.11
341406,Ashwood Park,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.77
341406,Ashwood Park,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
341406,Ashwood Park,2024-01-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
341406,Ashwood Park,2024-01-13T07:10:00.000+00:00,busbar,,N Current (Min),A,43.12
341406,Ashwood Park,2024-01-13T07:10:00.000+00:00,busbar,,N Current (Max),A,103.38
341406,Ashwood Park,2024-01-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,64.62
341406,Ashwood Park,2024-01-13T07:10:00.000+00:00,busbar,,L3 Current (Min),A,53.75
341406,Ashwood Park,2024-01-13T07:10:00.000+00:00,busbar,,L3 Current (Max),A,101.12
341406,Ashwood Park,2024-01-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.75
341406,Ashwood Park,2024-01-13T07:10:00.000+00:00,busbar,,L2 Current (Min),A,61.25
341406,Ashwood Park,2024-01-13T07:10:00.000+00:00,busbar,,L2 Current (Max),A,91.25
341406,Ashwood Park,2024-01-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
341406,Ashwood Park,2024-01-13T07:10:00.000+00:00,busbar,,L1 Current (Min),A,111.12
341406,Ashwood Park,2024-01-13T07:10:00.000+00:00,busbar,,L1 Current (Max),A,182.25
341406,Ashwood Park,2024-01-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.25
341406,Ashwood Park,2024-01-13T07:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T07:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.94
341406,Ashwood Park,2024-01-13T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.44
341406,Ashwood Park,2024-01-13T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.69
341406,Ashwood Park,2024-01-13T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99893
341406,Ashwood Park,2024-01-13T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97726
341406,Ashwood Park,2024-01-13T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99789
341406,Ashwood Park,2024-01-13T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-13T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-13T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
341406,Ashwood Park,2024-01-13T07:00:00.000+00:00,feeder,3,N Current (Min),A,10.88
341406,Ashwood Park,2024-01-13T07:00:00.000+00:00,feeder,3,N Current (Max),A,42.75
341406,Ashwood Park,2024-01-13T07:00:00.000+00:00,feeder,3,N Current (RMS),A,18.12
341406,Ashwood Park,2024-01-13T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,25.38
341406,Ashwood Park,2024-01-13T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,52.62
341406,Ashwood Park,2024-01-13T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.25
341406,Ashwood Park,2024-01-13T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.12
341406,Ashwood Park,2024-01-13T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,32.88
341406,Ashwood Park,2024-01-13T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
341406,Ashwood Park,2024-01-13T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,32.38
341406,Ashwood Park,2024-01-13T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,57.25
341406,Ashwood Park,2024-01-13T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.88
341406,Ashwood Park,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.75
341406,Ashwood Park,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-102.19
341406,Ashwood Park,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.75
341406,Ashwood Park,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01549
341406,Ashwood Park,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.05202
341406,Ashwood Park,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.22741
341406,Ashwood Park,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T07:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T07:00:00.000+00:00,feeder,2,N Current (Max),A,4.12
341406,Ashwood Park,2024-01-13T07:00:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
341406,Ashwood Park,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
341406,Ashwood Park,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
341406,Ashwood Park,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
341406,Ashwood Park,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.19
341406,Ashwood Park,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99524
341406,Ashwood Park,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98843
341406,Ashwood Park,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9985
341406,Ashwood Park,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
341406,Ashwood Park,2024-01-13T07:00:00.000+00:00,feeder,1,N Current (Min),A,83.75
341406,Ashwood Park,2024-01-13T07:00:00.000+00:00,feeder,1,N Current (Max),A,51.62
341406,Ashwood Park,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,44.38
341406,Ashwood Park,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,78.62
341406,Ashwood Park,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.75
341406,Ashwood Park,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,45.12
341406,Ashwood Park,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,68.75
341406,Ashwood Park,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.12
341406,Ashwood Park,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,63.88
341406,Ashwood Park,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,137.5
341406,Ashwood Park,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,104.62
341406,Ashwood Park,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.55
341406,Ashwood Park,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.25
341406,Ashwood Park,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
341406,Ashwood Park,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.39
341406,Ashwood Park,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.92
341406,Ashwood Park,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
341406,Ashwood Park,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.95
341406,Ashwood Park,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.69
341406,Ashwood Park,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
341406,Ashwood Park,2024-01-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
341406,Ashwood Park,2024-01-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
341406,Ashwood Park,2024-01-13T07:00:00.000+00:00,busbar,,N Current (Min),A,26.62
341406,Ashwood Park,2024-01-13T07:00:00.000+00:00,busbar,,N Current (Max),A,108.75
341406,Ashwood Park,2024-01-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,68.12
341406,Ashwood Park,2024-01-13T07:00:00.000+00:00,busbar,,L3 Current (Min),A,72.5
341406,Ashwood Park,2024-01-13T07:00:00.000+00:00,busbar,,L3 Current (Max),A,104.88
341406,Ashwood Park,2024-01-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
341406,Ashwood Park,2024-01-13T07:00:00.000+00:00,busbar,,L2 Current (Min),A,65.0
341406,Ashwood Park,2024-01-13T07:00:00.000+00:00,busbar,,L2 Current (Max),A,93.62
341406,Ashwood Park,2024-01-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.12
341406,Ashwood Park,2024-01-13T07:00:00.000+00:00,busbar,,L1 Current (Min),A,99.38
341406,Ashwood Park,2024-01-13T07:00:00.000+00:00,busbar,,L1 Current (Max),A,185.0
341406,Ashwood Park,2024-01-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.75
341406,Ashwood Park,2024-01-13T07:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T07:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.06
341406,Ashwood Park,2024-01-13T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.75
341406,Ashwood Park,2024-01-13T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
341406,Ashwood Park,2024-01-13T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9989
341406,Ashwood Park,2024-01-13T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91687
341406,Ashwood Park,2024-01-13T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99677
341406,Ashwood Park,2024-01-13T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
341406,Ashwood Park,2024-01-13T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-13T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-13T06:50:00.000+00:00,feeder,3,N Current (Min),A,3.75
341406,Ashwood Park,2024-01-13T06:50:00.000+00:00,feeder,3,N Current (Max),A,39.12
341406,Ashwood Park,2024-01-13T06:50:00.000+00:00,feeder,3,N Current (RMS),A,21.0
341406,Ashwood Park,2024-01-13T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,25.25
341406,Ashwood Park,2024-01-13T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,32.25
341406,Ashwood Park,2024-01-13T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
341406,Ashwood Park,2024-01-13T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.12
341406,Ashwood Park,2024-01-13T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,26.12
341406,Ashwood Park,2024-01-13T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.62
341406,Ashwood Park,2024-01-13T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,21.5
341406,Ashwood Park,2024-01-13T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,49.25
341406,Ashwood Park,2024-01-13T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
341406,Ashwood Park,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-67.5
341406,Ashwood Park,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-105.19
341406,Ashwood Park,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.75
341406,Ashwood Park,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00145
341406,Ashwood Park,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.03575
341406,Ashwood Park,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.16622
341406,Ashwood Park,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T06:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T06:50:00.000+00:00,feeder,2,N Current (Max),A,1.5
341406,Ashwood Park,2024-01-13T06:50:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.62
341406,Ashwood Park,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
341406,Ashwood Park,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
341406,Ashwood Park,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
341406,Ashwood Park,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
341406,Ashwood Park,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99637
341406,Ashwood Park,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98889
341406,Ashwood Park,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9971
341406,Ashwood Park,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
341406,Ashwood Park,2024-01-13T06:50:00.000+00:00,feeder,1,N Current (Min),A,51.25
341406,Ashwood Park,2024-01-13T06:50:00.000+00:00,feeder,1,N Current (Max),A,28.75
341406,Ashwood Park,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,51.62
341406,Ashwood Park,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,73.75
341406,Ashwood Park,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.62
341406,Ashwood Park,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,37.75
341406,Ashwood Park,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,62.75
341406,Ashwood Park,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
341406,Ashwood Park,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,53.88
341406,Ashwood Park,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,108.75
341406,Ashwood Park,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,75.38
341406,Ashwood Park,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.75
341406,Ashwood Park,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.23
341406,Ashwood Park,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
341406,Ashwood Park,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.31
341406,Ashwood Park,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.91
341406,Ashwood Park,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
341406,Ashwood Park,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.61
341406,Ashwood Park,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.44
341406,Ashwood Park,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
341406,Ashwood Park,2024-01-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
341406,Ashwood Park,2024-01-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
341406,Ashwood Park,2024-01-13T06:50:00.000+00:00,busbar,,N Current (Min),A,17.25
341406,Ashwood Park,2024-01-13T06:50:00.000+00:00,busbar,,N Current (Max),A,85.88
341406,Ashwood Park,2024-01-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,48.25
341406,Ashwood Park,2024-01-13T06:50:00.000+00:00,busbar,,L3 Current (Min),A,77.12
341406,Ashwood Park,2024-01-13T06:50:00.000+00:00,busbar,,L3 Current (Max),A,99.5
341406,Ashwood Park,2024-01-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.25
341406,Ashwood Park,2024-01-13T06:50:00.000+00:00,busbar,,L2 Current (Min),A,43.75
341406,Ashwood Park,2024-01-13T06:50:00.000+00:00,busbar,,L2 Current (Max),A,80.62
341406,Ashwood Park,2024-01-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.75
341406,Ashwood Park,2024-01-13T06:50:00.000+00:00,busbar,,L1 Current (Min),A,76.38
341406,Ashwood Park,2024-01-13T06:50:00.000+00:00,busbar,,L1 Current (Max),A,157.5
341406,Ashwood Park,2024-01-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
341406,Ashwood Park,2024-01-13T06:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T06:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.5
341406,Ashwood Park,2024-01-13T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.31
341406,Ashwood Park,2024-01-13T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.56
341406,Ashwood Park,2024-01-13T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99933
341406,Ashwood Park,2024-01-13T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92779
341406,Ashwood Park,2024-01-13T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99774
341406,Ashwood Park,2024-01-13T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
341406,Ashwood Park,2024-01-13T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
341406,Ashwood Park,2024-01-13T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
341406,Ashwood Park,2024-01-13T06:40:00.000+00:00,feeder,3,N Current (Min),A,15.75
341406,Ashwood Park,2024-01-13T06:40:00.000+00:00,feeder,3,N Current (Max),A,38.88
341406,Ashwood Park,2024-01-13T06:40:00.000+00:00,feeder,3,N Current (RMS),A,28.88
341406,Ashwood Park,2024-01-13T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,25.12
341406,Ashwood Park,2024-01-13T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,43.12
341406,Ashwood Park,2024-01-13T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.25
341406,Ashwood Park,2024-01-13T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.0
341406,Ashwood Park,2024-01-13T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,20.12
341406,Ashwood Park,2024-01-13T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
341406,Ashwood Park,2024-01-13T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,35.12
341406,Ashwood Park,2024-01-13T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,49.0
341406,Ashwood Park,2024-01-13T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.62
341406,Ashwood Park,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,28.5
341406,Ashwood Park,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-117.25
341406,Ashwood Park,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,55.0
341406,Ashwood Park,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.01323
341406,Ashwood Park,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.04247
341406,Ashwood Park,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.19057
341406,Ashwood Park,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T06:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T06:40:00.000+00:00,feeder,2,N Current (Max),A,3.0
341406,Ashwood Park,2024-01-13T06:40:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
341406,Ashwood Park,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
341406,Ashwood Park,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.88
341406,Ashwood Park,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
341406,Ashwood Park,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
341406,Ashwood Park,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99579
341406,Ashwood Park,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99197
341406,Ashwood Park,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99783
341406,Ashwood Park,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
341406,Ashwood Park,2024-01-13T06:40:00.000+00:00,feeder,1,N Current (Min),A,58.75
341406,Ashwood Park,2024-01-13T06:40:00.000+00:00,feeder,1,N Current (Max),A,30.62
341406,Ashwood Park,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,46.38
341406,Ashwood Park,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,82.38
341406,Ashwood Park,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.0
341406,Ashwood Park,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,40.75
341406,Ashwood Park,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,79.0
341406,Ashwood Park,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.38
341406,Ashwood Park,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,64.62
341406,Ashwood Park,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,110.5
341406,Ashwood Park,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,84.25
341406,Ashwood Park,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.09
341406,Ashwood Park,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.67
341406,Ashwood Park,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
341406,Ashwood Park,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.55
341406,Ashwood Park,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.25
341406,Ashwood Park,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
341406,Ashwood Park,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.72
341406,Ashwood Park,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.56
341406,Ashwood Park,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
341406,Ashwood Park,2024-01-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
341406,Ashwood Park,2024-01-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
341406,Ashwood Park,2024-01-13T06:40:00.000+00:00,busbar,,N Current (Min),A,21.75
341406,Ashwood Park,2024-01-13T06:40:00.000+00:00,busbar,,N Current (Max),A,81.12
341406,Ashwood Park,2024-01-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,50.88
341406,Ashwood Park,2024-01-13T06:40:00.000+00:00,busbar,,L3 Current (Min),A,74.62
341406,Ashwood Park,2024-01-13T06:40:00.000+00:00,busbar,,L3 Current (Max),A,111.12
341406,Ashwood Park,2024-01-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.25
341406,Ashwood Park,2024-01-13T06:40:00.000+00:00,busbar,,L2 Current (Min),A,46.88
341406,Ashwood Park,2024-01-13T06:40:00.000+00:00,busbar,,L2 Current (Max),A,85.62
341406,Ashwood Park,2024-01-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.62
341406,Ashwood Park,2024-01-13T06:40:00.000+00:00,busbar,,L1 Current (Min),A,100.5
341406,Ashwood Park,2024-01-13T06:40:00.000+00:00,busbar,,L1 Current (Max),A,146.5
341406,Ashwood Park,2024-01-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
341406,Ashwood Park,2024-01-13T06:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T06:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.75
341406,Ashwood Park,2024-01-13T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.31
341406,Ashwood Park,2024-01-13T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.75
341406,Ashwood Park,2024-01-13T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99921
341406,Ashwood Park,2024-01-13T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95227
341406,Ashwood Park,2024-01-13T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99945
341406,Ashwood Park,2024-01-13T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
341406,Ashwood Park,2024-01-13T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-13T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
341406,Ashwood Park,2024-01-13T06:30:00.000+00:00,feeder,3,N Current (Min),A,16.88
341406,Ashwood Park,2024-01-13T06:30:00.000+00:00,feeder,3,N Current (Max),A,48.0
341406,Ashwood Park,2024-01-13T06:30:00.000+00:00,feeder,3,N Current (RMS),A,33.12
341406,Ashwood Park,2024-01-13T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.12
341406,Ashwood Park,2024-01-13T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,37.62
341406,Ashwood Park,2024-01-13T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.38
341406,Ashwood Park,2024-01-13T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.12
341406,Ashwood Park,2024-01-13T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,23.0
341406,Ashwood Park,2024-01-13T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.25
341406,Ashwood Park,2024-01-13T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,35.12
341406,Ashwood Park,2024-01-13T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,60.62
341406,Ashwood Park,2024-01-13T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.88
341406,Ashwood Park,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,153.31
341406,Ashwood Park,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-108.31
341406,Ashwood Park,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.56
341406,Ashwood Park,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04118
341406,Ashwood Park,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.0898
341406,Ashwood Park,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.2365
341406,Ashwood Park,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T06:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T06:30:00.000+00:00,feeder,2,N Current (Max),A,4.0
341406,Ashwood Park,2024-01-13T06:30:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,2.0
341406,Ashwood Park,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,1.25
341406,Ashwood Park,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
341406,Ashwood Park,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
341406,Ashwood Park,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
341406,Ashwood Park,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9964
341406,Ashwood Park,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99124
341406,Ashwood Park,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99539
341406,Ashwood Park,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
341406,Ashwood Park,2024-01-13T06:30:00.000+00:00,feeder,1,N Current (Min),A,36.38
341406,Ashwood Park,2024-01-13T06:30:00.000+00:00,feeder,1,N Current (Max),A,24.75
341406,Ashwood Park,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,59.88
341406,Ashwood Park,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,77.25
341406,Ashwood Park,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.12
341406,Ashwood Park,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,34.88
341406,Ashwood Park,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,98.75
341406,Ashwood Park,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.0
341406,Ashwood Park,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,27.75
341406,Ashwood Park,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,96.0
341406,Ashwood Park,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.0
341406,Ashwood Park,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.5
341406,Ashwood Park,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.91
341406,Ashwood Park,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
341406,Ashwood Park,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.48
341406,Ashwood Park,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.31
341406,Ashwood Park,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
341406,Ashwood Park,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.67
341406,Ashwood Park,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.55
341406,Ashwood Park,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
341406,Ashwood Park,2024-01-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
