Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
341406,Ashwood Park,2024-01-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
341406,Ashwood Park,2024-01-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
341406,Ashwood Park,2024-01-13T06:30:00.000+00:00,busbar,,N Current (Min),A,20.62
341406,Ashwood Park,2024-01-13T06:30:00.000+00:00,busbar,,N Current (Max),A,63.62
341406,Ashwood Park,2024-01-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,39.62
341406,Ashwood Park,2024-01-13T06:30:00.000+00:00,busbar,,L3 Current (Min),A,71.88
341406,Ashwood Park,2024-01-13T06:30:00.000+00:00,busbar,,L3 Current (Max),A,103.25
341406,Ashwood Park,2024-01-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.62
341406,Ashwood Park,2024-01-13T06:30:00.000+00:00,busbar,,L2 Current (Min),A,49.38
341406,Ashwood Park,2024-01-13T06:30:00.000+00:00,busbar,,L2 Current (Max),A,111.5
341406,Ashwood Park,2024-01-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
341406,Ashwood Park,2024-01-13T06:30:00.000+00:00,busbar,,L1 Current (Min),A,75.12
341406,Ashwood Park,2024-01-13T06:30:00.000+00:00,busbar,,L1 Current (Max),A,144.38
341406,Ashwood Park,2024-01-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
341406,Ashwood Park,2024-01-13T06:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T06:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.25
341406,Ashwood Park,2024-01-13T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.5
341406,Ashwood Park,2024-01-13T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
341406,Ashwood Park,2024-01-13T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99725
341406,Ashwood Park,2024-01-13T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98379
341406,Ashwood Park,2024-01-13T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99933
341406,Ashwood Park,2024-01-13T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-13T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-13T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-13T06:20:00.000+00:00,feeder,3,N Current (Min),A,19.75
341406,Ashwood Park,2024-01-13T06:20:00.000+00:00,feeder,3,N Current (Max),A,25.12
341406,Ashwood Park,2024-01-13T06:20:00.000+00:00,feeder,3,N Current (RMS),A,23.75
341406,Ashwood Park,2024-01-13T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.75
341406,Ashwood Park,2024-01-13T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,19.5
341406,Ashwood Park,2024-01-13T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.25
341406,Ashwood Park,2024-01-13T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,14.5
341406,Ashwood Park,2024-01-13T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,29.12
341406,Ashwood Park,2024-01-13T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
341406,Ashwood Park,2024-01-13T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,35.12
341406,Ashwood Park,2024-01-13T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,36.38
341406,Ashwood Park,2024-01-13T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.62
341406,Ashwood Park,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,142.94
341406,Ashwood Park,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-85.25
341406,Ashwood Park,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,36.13
341406,Ashwood Park,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02095
341406,Ashwood Park,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.0696
341406,Ashwood Park,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.24358
341406,Ashwood Park,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T06:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T06:20:00.000+00:00,feeder,2,N Current (Max),A,3.12
341406,Ashwood Park,2024-01-13T06:20:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
341406,Ashwood Park,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.25
341406,Ashwood Park,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
341406,Ashwood Park,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
341406,Ashwood Park,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
341406,Ashwood Park,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99643
341406,Ashwood Park,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99094
341406,Ashwood Park,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99335
341406,Ashwood Park,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
341406,Ashwood Park,2024-01-13T06:20:00.000+00:00,feeder,1,N Current (Min),A,35.75
341406,Ashwood Park,2024-01-13T06:20:00.000+00:00,feeder,1,N Current (Max),A,24.0
341406,Ashwood Park,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,59.25
341406,Ashwood Park,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,72.62
341406,Ashwood Park,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.88
341406,Ashwood Park,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,35.38
341406,Ashwood Park,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,66.12
341406,Ashwood Park,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
341406,Ashwood Park,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,29.75
341406,Ashwood Park,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,86.88
341406,Ashwood Park,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.62
341406,Ashwood Park,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,235.06
341406,Ashwood Park,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.86
341406,Ashwood Park,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
341406,Ashwood Park,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.89
341406,Ashwood Park,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.59
341406,Ashwood Park,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
341406,Ashwood Park,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,234.66
341406,Ashwood Park,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.06
341406,Ashwood Park,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
341406,Ashwood Park,2024-01-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
341406,Ashwood Park,2024-01-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
341406,Ashwood Park,2024-01-13T06:20:00.000+00:00,busbar,,N Current (Min),A,10.88
341406,Ashwood Park,2024-01-13T06:20:00.000+00:00,busbar,,N Current (Max),A,54.75
341406,Ashwood Park,2024-01-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,26.38
341406,Ashwood Park,2024-01-13T06:20:00.000+00:00,busbar,,L3 Current (Min),A,71.25
341406,Ashwood Park,2024-01-13T06:20:00.000+00:00,busbar,,L3 Current (Max),A,91.5
341406,Ashwood Park,2024-01-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.12
341406,Ashwood Park,2024-01-13T06:20:00.000+00:00,busbar,,L2 Current (Min),A,50.88
341406,Ashwood Park,2024-01-13T06:20:00.000+00:00,busbar,,L2 Current (Max),A,80.75
341406,Ashwood Park,2024-01-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
341406,Ashwood Park,2024-01-13T06:20:00.000+00:00,busbar,,L1 Current (Min),A,65.5
341406,Ashwood Park,2024-01-13T06:20:00.000+00:00,busbar,,L1 Current (Max),A,122.62
341406,Ashwood Park,2024-01-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.38
341406,Ashwood Park,2024-01-13T06:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T06:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.44
341406,Ashwood Park,2024-01-13T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.75
341406,Ashwood Park,2024-01-13T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.44
341406,Ashwood Park,2024-01-13T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99915
341406,Ashwood Park,2024-01-13T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97824
341406,Ashwood Park,2024-01-13T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99887
341406,Ashwood Park,2024-01-13T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-13T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-13T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
341406,Ashwood Park,2024-01-13T06:10:00.000+00:00,feeder,3,N Current (Min),A,10.38
341406,Ashwood Park,2024-01-13T06:10:00.000+00:00,feeder,3,N Current (Max),A,36.88
341406,Ashwood Park,2024-01-13T06:10:00.000+00:00,feeder,3,N Current (RMS),A,24.25
341406,Ashwood Park,2024-01-13T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.0
341406,Ashwood Park,2024-01-13T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,26.75
341406,Ashwood Park,2024-01-13T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.62
341406,Ashwood Park,2024-01-13T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,18.38
341406,Ashwood Park,2024-01-13T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,28.88
341406,Ashwood Park,2024-01-13T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
341406,Ashwood Park,2024-01-13T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,29.62
341406,Ashwood Park,2024-01-13T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,49.12
341406,Ashwood Park,2024-01-13T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.62
341406,Ashwood Park,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-51.94
341406,Ashwood Park,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-69.88
341406,Ashwood Park,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,41.06
341406,Ashwood Park,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04152
341406,Ashwood Park,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.25072
341406,Ashwood Park,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.27028
341406,Ashwood Park,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T06:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T06:10:00.000+00:00,feeder,2,N Current (Max),A,1.25
341406,Ashwood Park,2024-01-13T06:10:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.62
341406,Ashwood Park,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
341406,Ashwood Park,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
341406,Ashwood Park,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
341406,Ashwood Park,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
341406,Ashwood Park,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99716
341406,Ashwood Park,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99326
341406,Ashwood Park,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99149
341406,Ashwood Park,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
341406,Ashwood Park,2024-01-13T06:10:00.000+00:00,feeder,1,N Current (Min),A,45.5
341406,Ashwood Park,2024-01-13T06:10:00.000+00:00,feeder,1,N Current (Max),A,31.12
341406,Ashwood Park,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,53.75
341406,Ashwood Park,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,74.75
341406,Ashwood Park,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.75
341406,Ashwood Park,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,46.25
341406,Ashwood Park,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,85.5
341406,Ashwood Park,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,65.88
341406,Ashwood Park,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,21.75
341406,Ashwood Park,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,87.25
341406,Ashwood Park,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.88
341406,Ashwood Park,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,235.77
341406,Ashwood Park,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,237.33
341406,Ashwood Park,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.45
341406,Ashwood Park,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.27
341406,Ashwood Park,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.25
341406,Ashwood Park,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
341406,Ashwood Park,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,234.77
341406,Ashwood Park,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,236.62
341406,Ashwood Park,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.77
341406,Ashwood Park,2024-01-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
341406,Ashwood Park,2024-01-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
341406,Ashwood Park,2024-01-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
341406,Ashwood Park,2024-01-13T06:10:00.000+00:00,busbar,,N Current (Min),A,13.0
341406,Ashwood Park,2024-01-13T06:10:00.000+00:00,busbar,,N Current (Max),A,52.12
341406,Ashwood Park,2024-01-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,26.25
341406,Ashwood Park,2024-01-13T06:10:00.000+00:00,busbar,,L3 Current (Min),A,66.0
341406,Ashwood Park,2024-01-13T06:10:00.000+00:00,busbar,,L3 Current (Max),A,90.88
341406,Ashwood Park,2024-01-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.38
341406,Ashwood Park,2024-01-13T06:10:00.000+00:00,busbar,,L2 Current (Min),A,66.38
341406,Ashwood Park,2024-01-13T06:10:00.000+00:00,busbar,,L2 Current (Max),A,109.88
341406,Ashwood Park,2024-01-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.25
341406,Ashwood Park,2024-01-13T06:10:00.000+00:00,busbar,,L1 Current (Min),A,57.62
341406,Ashwood Park,2024-01-13T06:10:00.000+00:00,busbar,,L1 Current (Max),A,126.25
341406,Ashwood Park,2024-01-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.62
341406,Ashwood Park,2024-01-13T06:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T06:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.19
341406,Ashwood Park,2024-01-13T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.06
341406,Ashwood Park,2024-01-13T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
341406,Ashwood Park,2024-01-13T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99927
341406,Ashwood Park,2024-01-13T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97693
341406,Ashwood Park,2024-01-13T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9989
341406,Ashwood Park,2024-01-13T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
341406,Ashwood Park,2024-01-13T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-13T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
341406,Ashwood Park,2024-01-13T06:00:00.000+00:00,feeder,3,N Current (Min),A,12.88
341406,Ashwood Park,2024-01-13T06:00:00.000+00:00,feeder,3,N Current (Max),A,34.5
341406,Ashwood Park,2024-01-13T06:00:00.000+00:00,feeder,3,N Current (RMS),A,20.88
341406,Ashwood Park,2024-01-13T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,26.25
341406,Ashwood Park,2024-01-13T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,33.5
341406,Ashwood Park,2024-01-13T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.62
341406,Ashwood Park,2024-01-13T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.75
341406,Ashwood Park,2024-01-13T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,29.38
341406,Ashwood Park,2024-01-13T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
341406,Ashwood Park,2024-01-13T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,38.25
341406,Ashwood Park,2024-01-13T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,51.12
341406,Ashwood Park,2024-01-13T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
341406,Ashwood Park,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.69
341406,Ashwood Park,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-107.94
341406,Ashwood Park,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.44
341406,Ashwood Park,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00414
341406,Ashwood Park,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.10826
341406,Ashwood Park,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.25127
341406,Ashwood Park,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T06:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T06:00:00.000+00:00,feeder,2,N Current (Max),A,2.62
341406,Ashwood Park,2024-01-13T06:00:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
341406,Ashwood Park,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
341406,Ashwood Park,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
341406,Ashwood Park,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
341406,Ashwood Park,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99048
341406,Ashwood Park,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99133
341406,Ashwood Park,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99741
341406,Ashwood Park,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
341406,Ashwood Park,2024-01-13T06:00:00.000+00:00,feeder,1,N Current (Min),A,59.38
341406,Ashwood Park,2024-01-13T06:00:00.000+00:00,feeder,1,N Current (Max),A,37.25
341406,Ashwood Park,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,40.12
341406,Ashwood Park,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,63.88
341406,Ashwood Park,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
341406,Ashwood Park,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,24.25
341406,Ashwood Park,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,63.0
341406,Ashwood Park,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.75
341406,Ashwood Park,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,63.38
341406,Ashwood Park,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,104.38
341406,Ashwood Park,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,82.5
341406,Ashwood Park,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.09
341406,Ashwood Park,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.78
341406,Ashwood Park,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
341406,Ashwood Park,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.62
341406,Ashwood Park,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.14
341406,Ashwood Park,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
341406,Ashwood Park,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.17
341406,Ashwood Park,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.31
341406,Ashwood Park,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
341406,Ashwood Park,2024-01-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
341406,Ashwood Park,2024-01-13T06:00:00.000+00:00,busbar,,N Current (Min),A,35.0
341406,Ashwood Park,2024-01-13T06:00:00.000+00:00,busbar,,N Current (Max),A,81.38
341406,Ashwood Park,2024-01-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,56.38
341406,Ashwood Park,2024-01-13T06:00:00.000+00:00,busbar,,L3 Current (Min),A,66.62
341406,Ashwood Park,2024-01-13T06:00:00.000+00:00,busbar,,L3 Current (Max),A,90.38
341406,Ashwood Park,2024-01-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
341406,Ashwood Park,2024-01-13T06:00:00.000+00:00,busbar,,L2 Current (Min),A,50.38
341406,Ashwood Park,2024-01-13T06:00:00.000+00:00,busbar,,L2 Current (Max),A,90.25
341406,Ashwood Park,2024-01-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.25
341406,Ashwood Park,2024-01-13T06:00:00.000+00:00,busbar,,L1 Current (Min),A,102.25
341406,Ashwood Park,2024-01-13T06:00:00.000+00:00,busbar,,L1 Current (Max),A,149.25
341406,Ashwood Park,2024-01-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.75
341406,Ashwood Park,2024-01-13T06:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T06:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.69
341406,Ashwood Park,2024-01-13T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.31
341406,Ashwood Park,2024-01-13T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.25
341406,Ashwood Park,2024-01-13T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99857
341406,Ashwood Park,2024-01-13T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99426
341406,Ashwood Park,2024-01-13T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9986
341406,Ashwood Park,2024-01-13T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
341406,Ashwood Park,2024-01-13T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-13T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
341406,Ashwood Park,2024-01-13T05:50:00.000+00:00,feeder,3,N Current (Min),A,10.38
341406,Ashwood Park,2024-01-13T05:50:00.000+00:00,feeder,3,N Current (Max),A,27.12
341406,Ashwood Park,2024-01-13T05:50:00.000+00:00,feeder,3,N Current (RMS),A,16.88
341406,Ashwood Park,2024-01-13T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.25
341406,Ashwood Park,2024-01-13T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,35.25
341406,Ashwood Park,2024-01-13T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.75
341406,Ashwood Park,2024-01-13T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,26.75
341406,Ashwood Park,2024-01-13T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,57.88
341406,Ashwood Park,2024-01-13T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
341406,Ashwood Park,2024-01-13T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,34.75
341406,Ashwood Park,2024-01-13T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,49.62
341406,Ashwood Park,2024-01-13T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.62
341406,Ashwood Park,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-85.69
341406,Ashwood Park,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-111.37
341406,Ashwood Park,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,22.5
341406,Ashwood Park,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01613
341406,Ashwood Park,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.14293
341406,Ashwood Park,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.22643
341406,Ashwood Park,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T05:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T05:50:00.000+00:00,feeder,2,N Current (Max),A,4.5
341406,Ashwood Park,2024-01-13T05:50:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,2.38
341406,Ashwood Park,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,1.38
341406,Ashwood Park,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
341406,Ashwood Park,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.56
341406,Ashwood Park,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
341406,Ashwood Park,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98962
341406,Ashwood Park,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96875
341406,Ashwood Park,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99667
341406,Ashwood Park,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
341406,Ashwood Park,2024-01-13T05:50:00.000+00:00,feeder,1,N Current (Min),A,61.88
341406,Ashwood Park,2024-01-13T05:50:00.000+00:00,feeder,1,N Current (Max),A,43.38
341406,Ashwood Park,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,39.88
341406,Ashwood Park,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,60.12
341406,Ashwood Park,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.12
341406,Ashwood Park,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.12
341406,Ashwood Park,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,47.12
341406,Ashwood Park,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
341406,Ashwood Park,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,64.62
341406,Ashwood Park,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,93.0
341406,Ashwood Park,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,77.0
341406,Ashwood Park,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.77
341406,Ashwood Park,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.91
341406,Ashwood Park,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
341406,Ashwood Park,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.11
341406,Ashwood Park,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.47
341406,Ashwood Park,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
341406,Ashwood Park,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.25
341406,Ashwood Park,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.17
341406,Ashwood Park,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
341406,Ashwood Park,2024-01-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
341406,Ashwood Park,2024-01-13T05:50:00.000+00:00,busbar,,N Current (Min),A,32.75
341406,Ashwood Park,2024-01-13T05:50:00.000+00:00,busbar,,N Current (Max),A,70.75
341406,Ashwood Park,2024-01-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,51.12
341406,Ashwood Park,2024-01-13T05:50:00.000+00:00,busbar,,L3 Current (Min),A,51.5
341406,Ashwood Park,2024-01-13T05:50:00.000+00:00,busbar,,L3 Current (Max),A,82.38
341406,Ashwood Park,2024-01-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.88
341406,Ashwood Park,2024-01-13T05:50:00.000+00:00,busbar,,L2 Current (Min),A,51.12
341406,Ashwood Park,2024-01-13T05:50:00.000+00:00,busbar,,L2 Current (Max),A,85.75
341406,Ashwood Park,2024-01-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.88
341406,Ashwood Park,2024-01-13T05:50:00.000+00:00,busbar,,L1 Current (Min),A,103.62
341406,Ashwood Park,2024-01-13T05:50:00.000+00:00,busbar,,L1 Current (Max),A,132.25
341406,Ashwood Park,2024-01-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.75
341406,Ashwood Park,2024-01-13T05:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T05:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.38
341406,Ashwood Park,2024-01-13T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.19
341406,Ashwood Park,2024-01-13T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.06
341406,Ashwood Park,2024-01-13T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99371
341406,Ashwood Park,2024-01-13T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99164
341406,Ashwood Park,2024-01-13T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99847
341406,Ashwood Park,2024-01-13T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-13T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-13T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
341406,Ashwood Park,2024-01-13T05:40:00.000+00:00,feeder,3,N Current (Min),A,17.38
341406,Ashwood Park,2024-01-13T05:40:00.000+00:00,feeder,3,N Current (Max),A,34.12
341406,Ashwood Park,2024-01-13T05:40:00.000+00:00,feeder,3,N Current (RMS),A,25.88
341406,Ashwood Park,2024-01-13T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,12.25
341406,Ashwood Park,2024-01-13T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,19.88
341406,Ashwood Park,2024-01-13T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.88
341406,Ashwood Park,2024-01-13T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,25.12
341406,Ashwood Park,2024-01-13T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,39.88
341406,Ashwood Park,2024-01-13T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
341406,Ashwood Park,2024-01-13T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,35.0
341406,Ashwood Park,2024-01-13T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,48.88
341406,Ashwood Park,2024-01-13T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.75
341406,Ashwood Park,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-86.31
341406,Ashwood Park,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-86.87
341406,Ashwood Park,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.63
341406,Ashwood Park,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.00945
341406,Ashwood Park,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.13527
341406,Ashwood Park,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.23293
341406,Ashwood Park,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T05:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T05:40:00.000+00:00,feeder,2,N Current (Max),A,1.75
341406,Ashwood Park,2024-01-13T05:40:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.75
341406,Ashwood Park,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.43
341406,Ashwood Park,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
341406,Ashwood Park,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
341406,Ashwood Park,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98608
341406,Ashwood Park,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98367
341406,Ashwood Park,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99677
341406,Ashwood Park,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
341406,Ashwood Park,2024-01-13T05:40:00.000+00:00,feeder,1,N Current (Min),A,76.12
341406,Ashwood Park,2024-01-13T05:40:00.000+00:00,feeder,1,N Current (Max),A,45.12
341406,Ashwood Park,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,38.62
341406,Ashwood Park,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,55.25
341406,Ashwood Park,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
341406,Ashwood Park,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,29.5
341406,Ashwood Park,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,52.38
341406,Ashwood Park,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
341406,Ashwood Park,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,61.75
341406,Ashwood Park,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,116.38
341406,Ashwood Park,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,83.25
341406,Ashwood Park,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.22
341406,Ashwood Park,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.72
341406,Ashwood Park,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
341406,Ashwood Park,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.33
341406,Ashwood Park,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.31
341406,Ashwood Park,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
341406,Ashwood Park,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.28
341406,Ashwood Park,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.06
341406,Ashwood Park,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
341406,Ashwood Park,2024-01-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
341406,Ashwood Park,2024-01-13T05:40:00.000+00:00,busbar,,N Current (Min),A,34.0
341406,Ashwood Park,2024-01-13T05:40:00.000+00:00,busbar,,N Current (Max),A,108.12
341406,Ashwood Park,2024-01-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,66.88
341406,Ashwood Park,2024-01-13T05:40:00.000+00:00,busbar,,L3 Current (Min),A,51.25
341406,Ashwood Park,2024-01-13T05:40:00.000+00:00,busbar,,L3 Current (Max),A,68.12
341406,Ashwood Park,2024-01-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.25
341406,Ashwood Park,2024-01-13T05:40:00.000+00:00,busbar,,L2 Current (Min),A,54.75
341406,Ashwood Park,2024-01-13T05:40:00.000+00:00,busbar,,L2 Current (Max),A,92.0
341406,Ashwood Park,2024-01-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
341406,Ashwood Park,2024-01-13T05:40:00.000+00:00,busbar,,L1 Current (Min),A,97.0
341406,Ashwood Park,2024-01-13T05:40:00.000+00:00,busbar,,L1 Current (Max),A,165.0
341406,Ashwood Park,2024-01-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.12
341406,Ashwood Park,2024-01-13T05:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T05:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.38
