Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-13T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.44
341406,Ashwood Park,2024-01-13T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.44
341406,Ashwood Park,2024-01-13T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99747
341406,Ashwood Park,2024-01-13T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99326
341406,Ashwood Park,2024-01-13T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9993
341406,Ashwood Park,2024-01-13T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
341406,Ashwood Park,2024-01-13T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-13T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
341406,Ashwood Park,2024-01-13T05:30:00.000+00:00,feeder,3,N Current (Min),A,9.88
341406,Ashwood Park,2024-01-13T05:30:00.000+00:00,feeder,3,N Current (Max),A,33.0
341406,Ashwood Park,2024-01-13T05:30:00.000+00:00,feeder,3,N Current (RMS),A,22.25
341406,Ashwood Park,2024-01-13T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.75
341406,Ashwood Park,2024-01-13T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,38.88
341406,Ashwood Park,2024-01-13T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
341406,Ashwood Park,2024-01-13T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,26.25
341406,Ashwood Park,2024-01-13T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,45.62
341406,Ashwood Park,2024-01-13T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.75
341406,Ashwood Park,2024-01-13T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,35.5
341406,Ashwood Park,2024-01-13T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,57.75
341406,Ashwood Park,2024-01-13T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.88
341406,Ashwood Park,2024-01-13T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-52.31
341406,Ashwood Park,2024-01-13T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-99.38
341406,Ashwood Park,2024-01-13T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
341406,Ashwood Park,2024-01-13T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.00972
341406,Ashwood Park,2024-01-13T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.20903
341406,Ashwood Park,2024-01-13T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.22634
341406,Ashwood Park,2024-01-13T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T05:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T05:30:00.000+00:00,feeder,2,N Current (Max),A,4.25
341406,Ashwood Park,2024-01-13T05:30:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,2.12
341406,Ashwood Park,2024-01-13T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
341406,Ashwood Park,2024-01-13T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-13T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-13T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
341406,Ashwood Park,2024-01-13T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
341406,Ashwood Park,2024-01-13T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
341406,Ashwood Park,2024-01-13T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98581
341406,Ashwood Park,2024-01-13T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99188
341406,Ashwood Park,2024-01-13T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9985
341406,Ashwood Park,2024-01-13T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-13T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-13T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
341406,Ashwood Park,2024-01-13T05:30:00.000+00:00,feeder,1,N Current (Min),A,97.88
341406,Ashwood Park,2024-01-13T05:30:00.000+00:00,feeder,1,N Current (Max),A,65.62
341406,Ashwood Park,2024-01-13T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,39.12
341406,Ashwood Park,2024-01-13T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,48.75
341406,Ashwood Park,2024-01-13T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.12
341406,Ashwood Park,2024-01-13T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,27.75
341406,Ashwood Park,2024-01-13T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,52.88
341406,Ashwood Park,2024-01-13T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.88
341406,Ashwood Park,2024-01-13T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,81.0
341406,Ashwood Park,2024-01-13T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,141.0
341406,Ashwood Park,2024-01-13T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,106.5
341406,Ashwood Park,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.11
341406,Ashwood Park,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.05
341406,Ashwood Park,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
341406,Ashwood Park,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.44
341406,Ashwood Park,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.92
341406,Ashwood Park,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
341406,Ashwood Park,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.12
341406,Ashwood Park,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.17
341406,Ashwood Park,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
341406,Ashwood Park,2024-01-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
341406,Ashwood Park,2024-01-13T05:30:00.000+00:00,busbar,,N Current (Min),A,64.0
341406,Ashwood Park,2024-01-13T05:30:00.000+00:00,busbar,,N Current (Max),A,119.5
341406,Ashwood Park,2024-01-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,85.0
341406,Ashwood Park,2024-01-13T05:30:00.000+00:00,busbar,,L3 Current (Min),A,53.12
341406,Ashwood Park,2024-01-13T05:30:00.000+00:00,busbar,,L3 Current (Max),A,78.5
341406,Ashwood Park,2024-01-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.62
341406,Ashwood Park,2024-01-13T05:30:00.000+00:00,busbar,,L2 Current (Min),A,58.12
341406,Ashwood Park,2024-01-13T05:30:00.000+00:00,busbar,,L2 Current (Max),A,84.5
341406,Ashwood Park,2024-01-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.62
341406,Ashwood Park,2024-01-13T05:30:00.000+00:00,busbar,,L1 Current (Min),A,123.25
341406,Ashwood Park,2024-01-13T05:30:00.000+00:00,busbar,,L1 Current (Max),A,188.62
341406,Ashwood Park,2024-01-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.62
341406,Ashwood Park,2024-01-13T05:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T05:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.06
341406,Ashwood Park,2024-01-13T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
341406,Ashwood Park,2024-01-13T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.88
341406,Ashwood Park,2024-01-13T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99884
341406,Ashwood Park,2024-01-13T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99484
341406,Ashwood Park,2024-01-13T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99976
341406,Ashwood Park,2024-01-13T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
341406,Ashwood Park,2024-01-13T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-13T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
341406,Ashwood Park,2024-01-13T05:20:00.000+00:00,feeder,3,N Current (Min),A,19.62
341406,Ashwood Park,2024-01-13T05:20:00.000+00:00,feeder,3,N Current (Max),A,44.5
341406,Ashwood Park,2024-01-13T05:20:00.000+00:00,feeder,3,N Current (RMS),A,31.88
341406,Ashwood Park,2024-01-13T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,26.62
341406,Ashwood Park,2024-01-13T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,38.88
341406,Ashwood Park,2024-01-13T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.12
341406,Ashwood Park,2024-01-13T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,25.75
341406,Ashwood Park,2024-01-13T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,42.75
341406,Ashwood Park,2024-01-13T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.25
341406,Ashwood Park,2024-01-13T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,57.0
341406,Ashwood Park,2024-01-13T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,70.12
341406,Ashwood Park,2024-01-13T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,60.5
341406,Ashwood Park,2024-01-13T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-103.93
341406,Ashwood Park,2024-01-13T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-108.81
341406,Ashwood Park,2024-01-13T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.56
341406,Ashwood Park,2024-01-13T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01524
341406,Ashwood Park,2024-01-13T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.2304
341406,Ashwood Park,2024-01-13T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.27187
341406,Ashwood Park,2024-01-13T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T05:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T05:20:00.000+00:00,feeder,2,N Current (Max),A,2.62
341406,Ashwood Park,2024-01-13T05:20:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
341406,Ashwood Park,2024-01-13T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-13T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-13T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-13T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.75
341406,Ashwood Park,2024-01-13T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
341406,Ashwood Park,2024-01-13T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
341406,Ashwood Park,2024-01-13T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98627
341406,Ashwood Park,2024-01-13T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99054
341406,Ashwood Park,2024-01-13T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99884
341406,Ashwood Park,2024-01-13T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-13T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-13T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
341406,Ashwood Park,2024-01-13T05:20:00.000+00:00,feeder,1,N Current (Min),A,75.88
341406,Ashwood Park,2024-01-13T05:20:00.000+00:00,feeder,1,N Current (Max),A,59.38
341406,Ashwood Park,2024-01-13T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,39.38
341406,Ashwood Park,2024-01-13T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,49.38
341406,Ashwood Park,2024-01-13T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.38
341406,Ashwood Park,2024-01-13T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,28.0
341406,Ashwood Park,2024-01-13T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,57.62
341406,Ashwood Park,2024-01-13T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.12
341406,Ashwood Park,2024-01-13T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,82.62
341406,Ashwood Park,2024-01-13T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,120.25
341406,Ashwood Park,2024-01-13T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,101.25
341406,Ashwood Park,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.42
341406,Ashwood Park,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.95
341406,Ashwood Park,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
341406,Ashwood Park,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.98
341406,Ashwood Park,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.56
341406,Ashwood Park,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
341406,Ashwood Park,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.75
341406,Ashwood Park,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.17
341406,Ashwood Park,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
341406,Ashwood Park,2024-01-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
341406,Ashwood Park,2024-01-13T05:20:00.000+00:00,busbar,,N Current (Min),A,62.12
341406,Ashwood Park,2024-01-13T05:20:00.000+00:00,busbar,,N Current (Max),A,110.5
341406,Ashwood Park,2024-01-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,90.75
341406,Ashwood Park,2024-01-13T05:20:00.000+00:00,busbar,,L3 Current (Min),A,66.88
341406,Ashwood Park,2024-01-13T05:20:00.000+00:00,busbar,,L3 Current (Max),A,79.25
341406,Ashwood Park,2024-01-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.38
341406,Ashwood Park,2024-01-13T05:20:00.000+00:00,busbar,,L2 Current (Min),A,58.12
341406,Ashwood Park,2024-01-13T05:20:00.000+00:00,busbar,,L2 Current (Max),A,88.0
341406,Ashwood Park,2024-01-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.38
341406,Ashwood Park,2024-01-13T05:20:00.000+00:00,busbar,,L1 Current (Min),A,140.12
341406,Ashwood Park,2024-01-13T05:20:00.000+00:00,busbar,,L1 Current (Max),A,177.88
341406,Ashwood Park,2024-01-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.88
341406,Ashwood Park,2024-01-13T05:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T05:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.19
341406,Ashwood Park,2024-01-13T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.06
341406,Ashwood Park,2024-01-13T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.94
341406,Ashwood Park,2024-01-13T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99918
341406,Ashwood Park,2024-01-13T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99496
341406,Ashwood Park,2024-01-13T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99954
341406,Ashwood Park,2024-01-13T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
341406,Ashwood Park,2024-01-13T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-13T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
341406,Ashwood Park,2024-01-13T05:10:00.000+00:00,feeder,3,N Current (Min),A,19.88
341406,Ashwood Park,2024-01-13T05:10:00.000+00:00,feeder,3,N Current (Max),A,43.0
341406,Ashwood Park,2024-01-13T05:10:00.000+00:00,feeder,3,N Current (RMS),A,28.38
341406,Ashwood Park,2024-01-13T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,26.5
341406,Ashwood Park,2024-01-13T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,43.75
341406,Ashwood Park,2024-01-13T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.25
341406,Ashwood Park,2024-01-13T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,32.75
341406,Ashwood Park,2024-01-13T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,57.25
341406,Ashwood Park,2024-01-13T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.38
341406,Ashwood Park,2024-01-13T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,56.62
341406,Ashwood Park,2024-01-13T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,70.62
341406,Ashwood Park,2024-01-13T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,61.88
341406,Ashwood Park,2024-01-13T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-80.13
341406,Ashwood Park,2024-01-13T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-111.57
341406,Ashwood Park,2024-01-13T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.5
341406,Ashwood Park,2024-01-13T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03749
341406,Ashwood Park,2024-01-13T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.17156
341406,Ashwood Park,2024-01-13T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.29079
341406,Ashwood Park,2024-01-13T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T05:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T05:10:00.000+00:00,feeder,2,N Current (Max),A,3.0
341406,Ashwood Park,2024-01-13T05:10:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
341406,Ashwood Park,2024-01-13T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-13T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-13T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-13T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
341406,Ashwood Park,2024-01-13T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.75
341406,Ashwood Park,2024-01-13T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.44
341406,Ashwood Park,2024-01-13T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98938
341406,Ashwood Park,2024-01-13T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9895
341406,Ashwood Park,2024-01-13T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99884
341406,Ashwood Park,2024-01-13T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-13T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-13T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
341406,Ashwood Park,2024-01-13T05:10:00.000+00:00,feeder,1,N Current (Min),A,89.5
341406,Ashwood Park,2024-01-13T05:10:00.000+00:00,feeder,1,N Current (Max),A,57.0
341406,Ashwood Park,2024-01-13T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,34.75
341406,Ashwood Park,2024-01-13T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,52.62
341406,Ashwood Park,2024-01-13T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.25
341406,Ashwood Park,2024-01-13T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,30.0
341406,Ashwood Park,2024-01-13T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,57.62
341406,Ashwood Park,2024-01-13T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.12
341406,Ashwood Park,2024-01-13T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,79.62
341406,Ashwood Park,2024-01-13T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,136.5
341406,Ashwood Park,2024-01-13T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,101.62
341406,Ashwood Park,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.69
341406,Ashwood Park,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.16
341406,Ashwood Park,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
341406,Ashwood Park,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.67
341406,Ashwood Park,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.88
341406,Ashwood Park,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
341406,Ashwood Park,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.62
341406,Ashwood Park,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.14
341406,Ashwood Park,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
341406,Ashwood Park,2024-01-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
341406,Ashwood Park,2024-01-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
341406,Ashwood Park,2024-01-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
341406,Ashwood Park,2024-01-13T05:10:00.000+00:00,busbar,,N Current (Min),A,63.0
341406,Ashwood Park,2024-01-13T05:10:00.000+00:00,busbar,,N Current (Max),A,108.25
341406,Ashwood Park,2024-01-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,84.38
341406,Ashwood Park,2024-01-13T05:10:00.000+00:00,busbar,,L3 Current (Min),A,70.75
341406,Ashwood Park,2024-01-13T05:10:00.000+00:00,busbar,,L3 Current (Max),A,89.25
341406,Ashwood Park,2024-01-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
341406,Ashwood Park,2024-01-13T05:10:00.000+00:00,busbar,,L2 Current (Min),A,63.12
341406,Ashwood Park,2024-01-13T05:10:00.000+00:00,busbar,,L2 Current (Max),A,107.62
341406,Ashwood Park,2024-01-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
341406,Ashwood Park,2024-01-13T05:10:00.000+00:00,busbar,,L1 Current (Min),A,138.0
341406,Ashwood Park,2024-01-13T05:10:00.000+00:00,busbar,,L1 Current (Max),A,193.75
341406,Ashwood Park,2024-01-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.62
341406,Ashwood Park,2024-01-13T05:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T05:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
341406,Ashwood Park,2024-01-13T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.0
341406,Ashwood Park,2024-01-13T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.69
341406,Ashwood Park,2024-01-13T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99945
341406,Ashwood Park,2024-01-13T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99582
341406,Ashwood Park,2024-01-13T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99948
341406,Ashwood Park,2024-01-13T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-13T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-13T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
341406,Ashwood Park,2024-01-13T05:00:00.000+00:00,feeder,3,N Current (Min),A,19.75
341406,Ashwood Park,2024-01-13T05:00:00.000+00:00,feeder,3,N Current (Max),A,37.75
341406,Ashwood Park,2024-01-13T05:00:00.000+00:00,feeder,3,N Current (RMS),A,31.75
341406,Ashwood Park,2024-01-13T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,36.88
341406,Ashwood Park,2024-01-13T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,51.12
341406,Ashwood Park,2024-01-13T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.38
341406,Ashwood Park,2024-01-13T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,31.75
341406,Ashwood Park,2024-01-13T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,50.75
341406,Ashwood Park,2024-01-13T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.25
341406,Ashwood Park,2024-01-13T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,56.88
341406,Ashwood Park,2024-01-13T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,70.25
341406,Ashwood Park,2024-01-13T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,66.0
341406,Ashwood Park,2024-01-13T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-85.56
341406,Ashwood Park,2024-01-13T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-108.06
341406,Ashwood Park,2024-01-13T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.06
341406,Ashwood Park,2024-01-13T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03166
341406,Ashwood Park,2024-01-13T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.27346
341406,Ashwood Park,2024-01-13T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.25011
341406,Ashwood Park,2024-01-13T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T05:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T05:00:00.000+00:00,feeder,2,N Current (Max),A,1.62
341406,Ashwood Park,2024-01-13T05:00:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
341406,Ashwood Park,2024-01-13T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-13T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-13T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-13T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.0
341406,Ashwood Park,2024-01-13T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
341406,Ashwood Park,2024-01-13T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
341406,Ashwood Park,2024-01-13T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88766
341406,Ashwood Park,2024-01-13T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98538
341406,Ashwood Park,2024-01-13T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99844
341406,Ashwood Park,2024-01-13T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-13T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-13T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
341406,Ashwood Park,2024-01-13T05:00:00.000+00:00,feeder,1,N Current (Min),A,95.0
341406,Ashwood Park,2024-01-13T05:00:00.000+00:00,feeder,1,N Current (Max),A,78.38
341406,Ashwood Park,2024-01-13T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
341406,Ashwood Park,2024-01-13T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,35.12
341406,Ashwood Park,2024-01-13T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.62
341406,Ashwood Park,2024-01-13T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,30.25
341406,Ashwood Park,2024-01-13T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,41.38
341406,Ashwood Park,2024-01-13T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.62
341406,Ashwood Park,2024-01-13T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,88.12
341406,Ashwood Park,2024-01-13T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,112.25
341406,Ashwood Park,2024-01-13T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,99.75
341406,Ashwood Park,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.5
341406,Ashwood Park,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.38
341406,Ashwood Park,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
341406,Ashwood Park,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.27
341406,Ashwood Park,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.08
341406,Ashwood Park,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
341406,Ashwood Park,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.83
341406,Ashwood Park,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.73
341406,Ashwood Park,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
341406,Ashwood Park,2024-01-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
341406,Ashwood Park,2024-01-13T05:00:00.000+00:00,busbar,,N Current (Min),A,81.0
341406,Ashwood Park,2024-01-13T05:00:00.000+00:00,busbar,,N Current (Max),A,127.5
341406,Ashwood Park,2024-01-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,108.0
341406,Ashwood Park,2024-01-13T05:00:00.000+00:00,busbar,,L3 Current (Min),A,45.12
341406,Ashwood Park,2024-01-13T05:00:00.000+00:00,busbar,,L3 Current (Max),A,72.12
341406,Ashwood Park,2024-01-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.12
341406,Ashwood Park,2024-01-13T05:00:00.000+00:00,busbar,,L2 Current (Min),A,62.38
341406,Ashwood Park,2024-01-13T05:00:00.000+00:00,busbar,,L2 Current (Max),A,85.75
341406,Ashwood Park,2024-01-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.88
341406,Ashwood Park,2024-01-13T05:00:00.000+00:00,busbar,,L1 Current (Min),A,145.25
341406,Ashwood Park,2024-01-13T05:00:00.000+00:00,busbar,,L1 Current (Max),A,181.12
341406,Ashwood Park,2024-01-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.88
341406,Ashwood Park,2024-01-13T05:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T05:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.88
341406,Ashwood Park,2024-01-13T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.06
341406,Ashwood Park,2024-01-13T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
341406,Ashwood Park,2024-01-13T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99969
341406,Ashwood Park,2024-01-13T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99487
341406,Ashwood Park,2024-01-13T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99954
341406,Ashwood Park,2024-01-13T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-13T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-13T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
341406,Ashwood Park,2024-01-13T04:50:00.000+00:00,feeder,3,N Current (Min),A,28.38
341406,Ashwood Park,2024-01-13T04:50:00.000+00:00,feeder,3,N Current (Max),A,41.5
341406,Ashwood Park,2024-01-13T04:50:00.000+00:00,feeder,3,N Current (RMS),A,31.12
341406,Ashwood Park,2024-01-13T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,50.62
341406,Ashwood Park,2024-01-13T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,57.88
341406,Ashwood Park,2024-01-13T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.12
341406,Ashwood Park,2024-01-13T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,32.12
341406,Ashwood Park,2024-01-13T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,39.0
341406,Ashwood Park,2024-01-13T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.38
341406,Ashwood Park,2024-01-13T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,68.88
341406,Ashwood Park,2024-01-13T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,81.75
341406,Ashwood Park,2024-01-13T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,70.62
341406,Ashwood Park,2024-01-13T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-49.5
341406,Ashwood Park,2024-01-13T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-105.44
341406,Ashwood Park,2024-01-13T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.69
341406,Ashwood Park,2024-01-13T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05165
341406,Ashwood Park,2024-01-13T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.27431
341406,Ashwood Park,2024-01-13T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.24016
341406,Ashwood Park,2024-01-13T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T04:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T04:50:00.000+00:00,feeder,2,N Current (Max),A,1.88
341406,Ashwood Park,2024-01-13T04:50:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
341406,Ashwood Park,2024-01-13T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-13T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-13T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-13T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.69
341406,Ashwood Park,2024-01-13T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
341406,Ashwood Park,2024-01-13T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
341406,Ashwood Park,2024-01-13T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8215
341406,Ashwood Park,2024-01-13T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99011
341406,Ashwood Park,2024-01-13T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9985
341406,Ashwood Park,2024-01-13T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-13T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-13T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
341406,Ashwood Park,2024-01-13T04:50:00.000+00:00,feeder,1,N Current (Min),A,91.0
341406,Ashwood Park,2024-01-13T04:50:00.000+00:00,feeder,1,N Current (Max),A,77.25
341406,Ashwood Park,2024-01-13T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.75
341406,Ashwood Park,2024-01-13T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,20.25
341406,Ashwood Park,2024-01-13T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.12
341406,Ashwood Park,2024-01-13T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,25.62
341406,Ashwood Park,2024-01-13T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,48.75
341406,Ashwood Park,2024-01-13T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.62
341406,Ashwood Park,2024-01-13T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,87.88
341406,Ashwood Park,2024-01-13T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,113.62
341406,Ashwood Park,2024-01-13T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,98.5
341406,Ashwood Park,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.59
341406,Ashwood Park,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.84
341406,Ashwood Park,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
341406,Ashwood Park,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.3
341406,Ashwood Park,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.94
341406,Ashwood Park,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
341406,Ashwood Park,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.06
341406,Ashwood Park,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.86
341406,Ashwood Park,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
341406,Ashwood Park,2024-01-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
341406,Ashwood Park,2024-01-13T04:50:00.000+00:00,busbar,,N Current (Min),A,85.38
341406,Ashwood Park,2024-01-13T04:50:00.000+00:00,busbar,,N Current (Max),A,126.38
341406,Ashwood Park,2024-01-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,103.62
341406,Ashwood Park,2024-01-13T04:50:00.000+00:00,busbar,,L3 Current (Min),A,57.12
341406,Ashwood Park,2024-01-13T04:50:00.000+00:00,busbar,,L3 Current (Max),A,71.25
341406,Ashwood Park,2024-01-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.75
341406,Ashwood Park,2024-01-13T04:50:00.000+00:00,busbar,,L2 Current (Min),A,63.62
341406,Ashwood Park,2024-01-13T04:50:00.000+00:00,busbar,,L2 Current (Max),A,87.25
341406,Ashwood Park,2024-01-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
341406,Ashwood Park,2024-01-13T04:50:00.000+00:00,busbar,,L1 Current (Min),A,157.25
341406,Ashwood Park,2024-01-13T04:50:00.000+00:00,busbar,,L1 Current (Max),A,195.12
341406,Ashwood Park,2024-01-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.25
341406,Ashwood Park,2024-01-13T04:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T04:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.0
341406,Ashwood Park,2024-01-13T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
341406,Ashwood Park,2024-01-13T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.62
341406,Ashwood Park,2024-01-13T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99973
341406,Ashwood Park,2024-01-13T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99536
341406,Ashwood Park,2024-01-13T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9993
341406,Ashwood Park,2024-01-13T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-13T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-13T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
341406,Ashwood Park,2024-01-13T04:40:00.000+00:00,feeder,3,N Current (Min),A,16.25
341406,Ashwood Park,2024-01-13T04:40:00.000+00:00,feeder,3,N Current (Max),A,31.12
341406,Ashwood Park,2024-01-13T04:40:00.000+00:00,feeder,3,N Current (RMS),A,23.62
341406,Ashwood Park,2024-01-13T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,50.38
341406,Ashwood Park,2024-01-13T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,56.62
341406,Ashwood Park,2024-01-13T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.0
341406,Ashwood Park,2024-01-13T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,31.88
