Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-13T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,38.75
341406,Ashwood Park,2024-01-13T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.75
341406,Ashwood Park,2024-01-13T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,56.12
341406,Ashwood Park,2024-01-13T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,69.62
341406,Ashwood Park,2024-01-13T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.0
341406,Ashwood Park,2024-01-13T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-144.44
341406,Ashwood Park,2024-01-13T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-109.06
341406,Ashwood Park,2024-01-13T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.0
341406,Ashwood Park,2024-01-13T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00398
341406,Ashwood Park,2024-01-13T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.32873
341406,Ashwood Park,2024-01-13T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.2509
341406,Ashwood Park,2024-01-13T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T04:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T04:40:00.000+00:00,feeder,2,N Current (Max),A,2.38
341406,Ashwood Park,2024-01-13T04:40:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
341406,Ashwood Park,2024-01-13T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-13T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-13T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-13T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.12
341406,Ashwood Park,2024-01-13T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
341406,Ashwood Park,2024-01-13T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
341406,Ashwood Park,2024-01-13T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73529
341406,Ashwood Park,2024-01-13T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98956
341406,Ashwood Park,2024-01-13T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99908
341406,Ashwood Park,2024-01-13T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-13T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-13T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
341406,Ashwood Park,2024-01-13T04:40:00.000+00:00,feeder,1,N Current (Min),A,130.0
341406,Ashwood Park,2024-01-13T04:40:00.000+00:00,feeder,1,N Current (Max),A,97.12
341406,Ashwood Park,2024-01-13T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.75
341406,Ashwood Park,2024-01-13T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,14.25
341406,Ashwood Park,2024-01-13T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.62
341406,Ashwood Park,2024-01-13T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,28.12
341406,Ashwood Park,2024-01-13T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,48.62
341406,Ashwood Park,2024-01-13T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.88
341406,Ashwood Park,2024-01-13T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,94.88
341406,Ashwood Park,2024-01-13T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,147.38
341406,Ashwood Park,2024-01-13T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,115.75
341406,Ashwood Park,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.23
341406,Ashwood Park,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.45
341406,Ashwood Park,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
341406,Ashwood Park,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.33
341406,Ashwood Park,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.55
341406,Ashwood Park,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
341406,Ashwood Park,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.41
341406,Ashwood Park,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.88
341406,Ashwood Park,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
341406,Ashwood Park,2024-01-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
341406,Ashwood Park,2024-01-13T04:40:00.000+00:00,busbar,,N Current (Min),A,88.38
341406,Ashwood Park,2024-01-13T04:40:00.000+00:00,busbar,,N Current (Max),A,144.75
341406,Ashwood Park,2024-01-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,112.62
341406,Ashwood Park,2024-01-13T04:40:00.000+00:00,busbar,,L3 Current (Min),A,56.75
341406,Ashwood Park,2024-01-13T04:40:00.000+00:00,busbar,,L3 Current (Max),A,64.0
341406,Ashwood Park,2024-01-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
341406,Ashwood Park,2024-01-13T04:40:00.000+00:00,busbar,,L2 Current (Min),A,60.12
341406,Ashwood Park,2024-01-13T04:40:00.000+00:00,busbar,,L2 Current (Max),A,85.0
341406,Ashwood Park,2024-01-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.62
341406,Ashwood Park,2024-01-13T04:40:00.000+00:00,busbar,,L1 Current (Min),A,151.38
341406,Ashwood Park,2024-01-13T04:40:00.000+00:00,busbar,,L1 Current (Max),A,203.88
341406,Ashwood Park,2024-01-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
341406,Ashwood Park,2024-01-13T04:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T04:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-13T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.69
341406,Ashwood Park,2024-01-13T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
341406,Ashwood Park,2024-01-13T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99985
341406,Ashwood Park,2024-01-13T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99625
341406,Ashwood Park,2024-01-13T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99951
341406,Ashwood Park,2024-01-13T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-13T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-13T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
341406,Ashwood Park,2024-01-13T04:30:00.000+00:00,feeder,3,N Current (Min),A,23.0
341406,Ashwood Park,2024-01-13T04:30:00.000+00:00,feeder,3,N Current (Max),A,35.75
341406,Ashwood Park,2024-01-13T04:30:00.000+00:00,feeder,3,N Current (RMS),A,28.5
341406,Ashwood Park,2024-01-13T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,50.88
341406,Ashwood Park,2024-01-13T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,70.88
341406,Ashwood Park,2024-01-13T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,62.38
341406,Ashwood Park,2024-01-13T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,32.12
341406,Ashwood Park,2024-01-13T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,35.38
341406,Ashwood Park,2024-01-13T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
341406,Ashwood Park,2024-01-13T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,56.12
341406,Ashwood Park,2024-01-13T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,68.5
341406,Ashwood Park,2024-01-13T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.75
341406,Ashwood Park,2024-01-13T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-113.19
341406,Ashwood Park,2024-01-13T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-136.0
341406,Ashwood Park,2024-01-13T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-41.44
341406,Ashwood Park,2024-01-13T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02562
341406,Ashwood Park,2024-01-13T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.35036
341406,Ashwood Park,2024-01-13T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.24504
341406,Ashwood Park,2024-01-13T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T04:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T04:30:00.000+00:00,feeder,2,N Current (Max),A,1.88
341406,Ashwood Park,2024-01-13T04:30:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
341406,Ashwood Park,2024-01-13T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-13T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-13T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-13T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.44
341406,Ashwood Park,2024-01-13T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
341406,Ashwood Park,2024-01-13T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
341406,Ashwood Park,2024-01-13T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84771
341406,Ashwood Park,2024-01-13T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98843
341406,Ashwood Park,2024-01-13T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99911
341406,Ashwood Park,2024-01-13T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-13T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-13T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
341406,Ashwood Park,2024-01-13T04:30:00.000+00:00,feeder,1,N Current (Min),A,112.75
341406,Ashwood Park,2024-01-13T04:30:00.000+00:00,feeder,1,N Current (Max),A,89.25
341406,Ashwood Park,2024-01-13T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
341406,Ashwood Park,2024-01-13T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,18.75
341406,Ashwood Park,2024-01-13T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.12
341406,Ashwood Park,2024-01-13T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,27.12
341406,Ashwood Park,2024-01-13T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,45.0
341406,Ashwood Park,2024-01-13T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
341406,Ashwood Park,2024-01-13T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,87.38
341406,Ashwood Park,2024-01-13T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,134.0
341406,Ashwood Park,2024-01-13T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,108.38
341406,Ashwood Park,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.28
341406,Ashwood Park,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.78
341406,Ashwood Park,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
341406,Ashwood Park,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.36
341406,Ashwood Park,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.44
341406,Ashwood Park,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
341406,Ashwood Park,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.17
341406,Ashwood Park,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.73
341406,Ashwood Park,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
341406,Ashwood Park,2024-01-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
341406,Ashwood Park,2024-01-13T04:30:00.000+00:00,busbar,,N Current (Min),A,80.0
341406,Ashwood Park,2024-01-13T04:30:00.000+00:00,busbar,,N Current (Max),A,121.5
341406,Ashwood Park,2024-01-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,99.5
341406,Ashwood Park,2024-01-13T04:30:00.000+00:00,busbar,,L3 Current (Min),A,58.75
341406,Ashwood Park,2024-01-13T04:30:00.000+00:00,busbar,,L3 Current (Max),A,81.88
341406,Ashwood Park,2024-01-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.12
341406,Ashwood Park,2024-01-13T04:30:00.000+00:00,busbar,,L2 Current (Min),A,59.5
341406,Ashwood Park,2024-01-13T04:30:00.000+00:00,busbar,,L2 Current (Max),A,77.88
341406,Ashwood Park,2024-01-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.38
341406,Ashwood Park,2024-01-13T04:30:00.000+00:00,busbar,,L1 Current (Min),A,143.75
341406,Ashwood Park,2024-01-13T04:30:00.000+00:00,busbar,,L1 Current (Max),A,190.62
341406,Ashwood Park,2024-01-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.25
341406,Ashwood Park,2024-01-13T04:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T04:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.5
341406,Ashwood Park,2024-01-13T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.62
341406,Ashwood Park,2024-01-13T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.06
341406,Ashwood Park,2024-01-13T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99976
341406,Ashwood Park,2024-01-13T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99747
341406,Ashwood Park,2024-01-13T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99973
341406,Ashwood Park,2024-01-13T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-13T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-13T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
341406,Ashwood Park,2024-01-13T04:20:00.000+00:00,feeder,3,N Current (Min),A,14.88
341406,Ashwood Park,2024-01-13T04:20:00.000+00:00,feeder,3,N Current (Max),A,34.0
341406,Ashwood Park,2024-01-13T04:20:00.000+00:00,feeder,3,N Current (RMS),A,24.88
341406,Ashwood Park,2024-01-13T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,62.88
341406,Ashwood Park,2024-01-13T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,75.12
341406,Ashwood Park,2024-01-13T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,69.25
341406,Ashwood Park,2024-01-13T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,32.0
341406,Ashwood Park,2024-01-13T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,46.88
341406,Ashwood Park,2024-01-13T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.38
341406,Ashwood Park,2024-01-13T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,56.38
341406,Ashwood Park,2024-01-13T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,63.12
341406,Ashwood Park,2024-01-13T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,57.0
341406,Ashwood Park,2024-01-13T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-102.0
341406,Ashwood Park,2024-01-13T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-121.81
341406,Ashwood Park,2024-01-13T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-41.25
341406,Ashwood Park,2024-01-13T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01894
341406,Ashwood Park,2024-01-13T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.31069
341406,Ashwood Park,2024-01-13T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.23977
341406,Ashwood Park,2024-01-13T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T04:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T04:20:00.000+00:00,feeder,2,N Current (Max),A,5.12
341406,Ashwood Park,2024-01-13T04:20:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,2.38
341406,Ashwood Park,2024-01-13T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.62
341406,Ashwood Park,2024-01-13T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-13T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-13T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.69
341406,Ashwood Park,2024-01-13T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
341406,Ashwood Park,2024-01-13T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.81
341406,Ashwood Park,2024-01-13T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89053
341406,Ashwood Park,2024-01-13T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99063
341406,Ashwood Park,2024-01-13T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99957
341406,Ashwood Park,2024-01-13T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-13T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-13T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
341406,Ashwood Park,2024-01-13T04:20:00.000+00:00,feeder,1,N Current (Min),A,131.75
341406,Ashwood Park,2024-01-13T04:20:00.000+00:00,feeder,1,N Current (Max),A,114.38
341406,Ashwood Park,2024-01-13T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
341406,Ashwood Park,2024-01-13T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,27.75
341406,Ashwood Park,2024-01-13T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.62
341406,Ashwood Park,2024-01-13T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,33.0
341406,Ashwood Park,2024-01-13T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,48.0
341406,Ashwood Park,2024-01-13T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
341406,Ashwood Park,2024-01-13T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,105.62
341406,Ashwood Park,2024-01-13T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,153.12
341406,Ashwood Park,2024-01-13T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,136.5
341406,Ashwood Park,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.34
341406,Ashwood Park,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.83
341406,Ashwood Park,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
341406,Ashwood Park,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.2
341406,Ashwood Park,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.27
341406,Ashwood Park,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
341406,Ashwood Park,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.84
341406,Ashwood Park,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.42
341406,Ashwood Park,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
341406,Ashwood Park,2024-01-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
341406,Ashwood Park,2024-01-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
341406,Ashwood Park,2024-01-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
341406,Ashwood Park,2024-01-13T04:20:00.000+00:00,busbar,,N Current (Min),A,93.12
341406,Ashwood Park,2024-01-13T04:20:00.000+00:00,busbar,,N Current (Max),A,129.12
341406,Ashwood Park,2024-01-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,115.88
341406,Ashwood Park,2024-01-13T04:20:00.000+00:00,busbar,,L3 Current (Min),A,70.88
341406,Ashwood Park,2024-01-13T04:20:00.000+00:00,busbar,,L3 Current (Max),A,97.12
341406,Ashwood Park,2024-01-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.88
341406,Ashwood Park,2024-01-13T04:20:00.000+00:00,busbar,,L2 Current (Min),A,65.38
341406,Ashwood Park,2024-01-13T04:20:00.000+00:00,busbar,,L2 Current (Max),A,94.75
341406,Ashwood Park,2024-01-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.25
341406,Ashwood Park,2024-01-13T04:20:00.000+00:00,busbar,,L1 Current (Min),A,162.88
341406,Ashwood Park,2024-01-13T04:20:00.000+00:00,busbar,,L1 Current (Max),A,210.5
341406,Ashwood Park,2024-01-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.75
341406,Ashwood Park,2024-01-13T04:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T04:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.88
341406,Ashwood Park,2024-01-13T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.5
341406,Ashwood Park,2024-01-13T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.06
341406,Ashwood Park,2024-01-13T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99957
341406,Ashwood Park,2024-01-13T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99811
341406,Ashwood Park,2024-01-13T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99966
341406,Ashwood Park,2024-01-13T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-13T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-13T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
341406,Ashwood Park,2024-01-13T04:10:00.000+00:00,feeder,3,N Current (Min),A,10.0
341406,Ashwood Park,2024-01-13T04:10:00.000+00:00,feeder,3,N Current (Max),A,34.12
341406,Ashwood Park,2024-01-13T04:10:00.000+00:00,feeder,3,N Current (RMS),A,18.88
341406,Ashwood Park,2024-01-13T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,62.88
341406,Ashwood Park,2024-01-13T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,83.25
341406,Ashwood Park,2024-01-13T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,66.62
341406,Ashwood Park,2024-01-13T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,44.25
341406,Ashwood Park,2024-01-13T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,52.0
341406,Ashwood Park,2024-01-13T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.12
341406,Ashwood Park,2024-01-13T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,56.62
341406,Ashwood Park,2024-01-13T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,69.62
341406,Ashwood Park,2024-01-13T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,59.88
341406,Ashwood Park,2024-01-13T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.06
341406,Ashwood Park,2024-01-13T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-109.06
341406,Ashwood Park,2024-01-13T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.06
341406,Ashwood Park,2024-01-13T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01701
341406,Ashwood Park,2024-01-13T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.21462
341406,Ashwood Park,2024-01-13T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.1902
341406,Ashwood Park,2024-01-13T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T04:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T04:10:00.000+00:00,feeder,2,N Current (Max),A,4.38
341406,Ashwood Park,2024-01-13T04:10:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
341406,Ashwood Park,2024-01-13T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.25
341406,Ashwood Park,2024-01-13T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-13T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-13T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.75
341406,Ashwood Park,2024-01-13T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
341406,Ashwood Park,2024-01-13T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.06
341406,Ashwood Park,2024-01-13T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83206
341406,Ashwood Park,2024-01-13T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99399
341406,Ashwood Park,2024-01-13T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99954
341406,Ashwood Park,2024-01-13T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-13T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-13T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
341406,Ashwood Park,2024-01-13T04:10:00.000+00:00,feeder,1,N Current (Min),A,141.0
341406,Ashwood Park,2024-01-13T04:10:00.000+00:00,feeder,1,N Current (Max),A,120.88
341406,Ashwood Park,2024-01-13T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.88
341406,Ashwood Park,2024-01-13T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,23.5
341406,Ashwood Park,2024-01-13T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.25
341406,Ashwood Park,2024-01-13T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,41.5
341406,Ashwood Park,2024-01-13T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,59.25
341406,Ashwood Park,2024-01-13T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
341406,Ashwood Park,2024-01-13T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,129.62
341406,Ashwood Park,2024-01-13T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,165.0
341406,Ashwood Park,2024-01-13T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,146.0
341406,Ashwood Park,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.48
341406,Ashwood Park,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.16
341406,Ashwood Park,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
341406,Ashwood Park,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.88
341406,Ashwood Park,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.8
341406,Ashwood Park,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
341406,Ashwood Park,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.66
341406,Ashwood Park,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,236.58
341406,Ashwood Park,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.11
341406,Ashwood Park,2024-01-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
341406,Ashwood Park,2024-01-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
341406,Ashwood Park,2024-01-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,49.0
341406,Ashwood Park,2024-01-13T04:10:00.000+00:00,busbar,,N Current (Min),A,100.5
341406,Ashwood Park,2024-01-13T04:10:00.000+00:00,busbar,,N Current (Max),A,141.75
341406,Ashwood Park,2024-01-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,122.12
341406,Ashwood Park,2024-01-13T04:10:00.000+00:00,busbar,,L3 Current (Min),A,71.0
341406,Ashwood Park,2024-01-13T04:10:00.000+00:00,busbar,,L3 Current (Max),A,98.25
341406,Ashwood Park,2024-01-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
341406,Ashwood Park,2024-01-13T04:10:00.000+00:00,busbar,,L2 Current (Min),A,86.12
341406,Ashwood Park,2024-01-13T04:10:00.000+00:00,busbar,,L2 Current (Max),A,106.75
341406,Ashwood Park,2024-01-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.62
341406,Ashwood Park,2024-01-13T04:10:00.000+00:00,busbar,,L1 Current (Min),A,187.0
341406,Ashwood Park,2024-01-13T04:10:00.000+00:00,busbar,,L1 Current (Max),A,222.25
341406,Ashwood Park,2024-01-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
341406,Ashwood Park,2024-01-13T04:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T04:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.38
341406,Ashwood Park,2024-01-13T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.62
341406,Ashwood Park,2024-01-13T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.69
341406,Ashwood Park,2024-01-13T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99936
341406,Ashwood Park,2024-01-13T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99762
341406,Ashwood Park,2024-01-13T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99927
341406,Ashwood Park,2024-01-13T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-13T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-13T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
341406,Ashwood Park,2024-01-13T04:00:00.000+00:00,feeder,3,N Current (Min),A,9.88
341406,Ashwood Park,2024-01-13T04:00:00.000+00:00,feeder,3,N Current (Max),A,23.0
341406,Ashwood Park,2024-01-13T04:00:00.000+00:00,feeder,3,N Current (RMS),A,17.75
341406,Ashwood Park,2024-01-13T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,37.0
341406,Ashwood Park,2024-01-13T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,69.62
341406,Ashwood Park,2024-01-13T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.88
341406,Ashwood Park,2024-01-13T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,43.75
341406,Ashwood Park,2024-01-13T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,52.75
341406,Ashwood Park,2024-01-13T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.25
341406,Ashwood Park,2024-01-13T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,56.62
341406,Ashwood Park,2024-01-13T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,69.38
341406,Ashwood Park,2024-01-13T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.88
341406,Ashwood Park,2024-01-13T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-78.31
341406,Ashwood Park,2024-01-13T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-104.81
341406,Ashwood Park,2024-01-13T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.93
341406,Ashwood Park,2024-01-13T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.01375
341406,Ashwood Park,2024-01-13T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.23836
341406,Ashwood Park,2024-01-13T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.17086
341406,Ashwood Park,2024-01-13T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T04:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T04:00:00.000+00:00,feeder,2,N Current (Max),A,1.38
341406,Ashwood Park,2024-01-13T04:00:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.75
341406,Ashwood Park,2024-01-13T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-13T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-13T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-13T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-39.13
341406,Ashwood Park,2024-01-13T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
341406,Ashwood Park,2024-01-13T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.44
341406,Ashwood Park,2024-01-13T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8536
341406,Ashwood Park,2024-01-13T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99307
341406,Ashwood Park,2024-01-13T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99954
341406,Ashwood Park,2024-01-13T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-13T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-13T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,36.0
341406,Ashwood Park,2024-01-13T04:00:00.000+00:00,feeder,1,N Current (Min),A,144.88
341406,Ashwood Park,2024-01-13T04:00:00.000+00:00,feeder,1,N Current (Max),A,125.5
341406,Ashwood Park,2024-01-13T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.12
341406,Ashwood Park,2024-01-13T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,20.12
341406,Ashwood Park,2024-01-13T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
341406,Ashwood Park,2024-01-13T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,36.25
341406,Ashwood Park,2024-01-13T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,55.88
341406,Ashwood Park,2024-01-13T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.88
341406,Ashwood Park,2024-01-13T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,134.75
341406,Ashwood Park,2024-01-13T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,166.62
341406,Ashwood Park,2024-01-13T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,151.5
341406,Ashwood Park,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.62
341406,Ashwood Park,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.86
341406,Ashwood Park,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
341406,Ashwood Park,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.66
341406,Ashwood Park,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.67
341406,Ashwood Park,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
341406,Ashwood Park,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.28
341406,Ashwood Park,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,236.62
341406,Ashwood Park,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.05
341406,Ashwood Park,2024-01-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
341406,Ashwood Park,2024-01-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,50.0
341406,Ashwood Park,2024-01-13T04:00:00.000+00:00,busbar,,N Current (Min),A,110.75
341406,Ashwood Park,2024-01-13T04:00:00.000+00:00,busbar,,N Current (Max),A,165.62
341406,Ashwood Park,2024-01-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,140.0
341406,Ashwood Park,2024-01-13T04:00:00.000+00:00,busbar,,L3 Current (Min),A,45.5
341406,Ashwood Park,2024-01-13T04:00:00.000+00:00,busbar,,L3 Current (Max),A,86.75
341406,Ashwood Park,2024-01-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.62
341406,Ashwood Park,2024-01-13T04:00:00.000+00:00,busbar,,L2 Current (Min),A,80.25
341406,Ashwood Park,2024-01-13T04:00:00.000+00:00,busbar,,L2 Current (Max),A,100.38
341406,Ashwood Park,2024-01-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.25
341406,Ashwood Park,2024-01-13T04:00:00.000+00:00,busbar,,L1 Current (Min),A,194.38
341406,Ashwood Park,2024-01-13T04:00:00.000+00:00,busbar,,L1 Current (Max),A,224.5
341406,Ashwood Park,2024-01-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
341406,Ashwood Park,2024-01-13T04:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T04:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.31
341406,Ashwood Park,2024-01-13T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.0
341406,Ashwood Park,2024-01-13T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.12
341406,Ashwood Park,2024-01-13T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99942
341406,Ashwood Park,2024-01-13T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99796
341406,Ashwood Park,2024-01-13T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99915
341406,Ashwood Park,2024-01-13T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-13T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-13T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
341406,Ashwood Park,2024-01-13T03:50:00.000+00:00,feeder,3,N Current (Min),A,5.88
341406,Ashwood Park,2024-01-13T03:50:00.000+00:00,feeder,3,N Current (Max),A,19.75
341406,Ashwood Park,2024-01-13T03:50:00.000+00:00,feeder,3,N Current (RMS),A,8.75
341406,Ashwood Park,2024-01-13T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,37.25
341406,Ashwood Park,2024-01-13T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,57.25
341406,Ashwood Park,2024-01-13T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.25
341406,Ashwood Park,2024-01-13T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,49.75
341406,Ashwood Park,2024-01-13T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,56.38
341406,Ashwood Park,2024-01-13T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.12
341406,Ashwood Park,2024-01-13T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,56.5
341406,Ashwood Park,2024-01-13T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,65.0
341406,Ashwood Park,2024-01-13T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.25
341406,Ashwood Park,2024-01-13T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-163.25
341406,Ashwood Park,2024-01-13T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-105.81
341406,Ashwood Park,2024-01-13T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.44
341406,Ashwood Park,2024-01-13T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01918
341406,Ashwood Park,2024-01-13T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.10033
341406,Ashwood Park,2024-01-13T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.19814
341406,Ashwood Park,2024-01-13T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
