Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-13T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T03:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T03:50:00.000+00:00,feeder,2,N Current (Max),A,1.38
341406,Ashwood Park,2024-01-13T03:50:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
341406,Ashwood Park,2024-01-13T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-13T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-13T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-13T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.25
341406,Ashwood Park,2024-01-13T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
341406,Ashwood Park,2024-01-13T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.38
341406,Ashwood Park,2024-01-13T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90909
341406,Ashwood Park,2024-01-13T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99585
341406,Ashwood Park,2024-01-13T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99854
341406,Ashwood Park,2024-01-13T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-13T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-13T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
341406,Ashwood Park,2024-01-13T03:50:00.000+00:00,feeder,1,N Current (Min),A,125.62
341406,Ashwood Park,2024-01-13T03:50:00.000+00:00,feeder,1,N Current (Max),A,88.5
341406,Ashwood Park,2024-01-13T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.25
341406,Ashwood Park,2024-01-13T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,22.88
341406,Ashwood Park,2024-01-13T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.38
341406,Ashwood Park,2024-01-13T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,44.88
341406,Ashwood Park,2024-01-13T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,68.38
341406,Ashwood Park,2024-01-13T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.62
341406,Ashwood Park,2024-01-13T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,93.38
341406,Ashwood Park,2024-01-13T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,154.0
341406,Ashwood Park,2024-01-13T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,116.88
341406,Ashwood Park,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.23
341406,Ashwood Park,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.47
341406,Ashwood Park,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
341406,Ashwood Park,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.41
341406,Ashwood Park,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.12
341406,Ashwood Park,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
341406,Ashwood Park,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.42
341406,Ashwood Park,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.56
341406,Ashwood Park,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
341406,Ashwood Park,2024-01-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
341406,Ashwood Park,2024-01-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
341406,Ashwood Park,2024-01-13T03:50:00.000+00:00,busbar,,N Current (Min),A,74.25
341406,Ashwood Park,2024-01-13T03:50:00.000+00:00,busbar,,N Current (Max),A,144.25
341406,Ashwood Park,2024-01-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,96.88
341406,Ashwood Park,2024-01-13T03:50:00.000+00:00,busbar,,L3 Current (Min),A,49.88
341406,Ashwood Park,2024-01-13T03:50:00.000+00:00,busbar,,L3 Current (Max),A,72.75
341406,Ashwood Park,2024-01-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.88
341406,Ashwood Park,2024-01-13T03:50:00.000+00:00,busbar,,L2 Current (Min),A,95.62
341406,Ashwood Park,2024-01-13T03:50:00.000+00:00,busbar,,L2 Current (Max),A,119.5
341406,Ashwood Park,2024-01-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.75
341406,Ashwood Park,2024-01-13T03:50:00.000+00:00,busbar,,L1 Current (Min),A,150.88
341406,Ashwood Park,2024-01-13T03:50:00.000+00:00,busbar,,L1 Current (Max),A,211.88
341406,Ashwood Park,2024-01-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.25
341406,Ashwood Park,2024-01-13T03:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T03:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.69
341406,Ashwood Park,2024-01-13T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.69
341406,Ashwood Park,2024-01-13T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
341406,Ashwood Park,2024-01-13T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9993
341406,Ashwood Park,2024-01-13T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99808
341406,Ashwood Park,2024-01-13T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99899
341406,Ashwood Park,2024-01-13T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-13T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-13T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
341406,Ashwood Park,2024-01-13T03:40:00.000+00:00,feeder,3,N Current (Min),A,6.75
341406,Ashwood Park,2024-01-13T03:40:00.000+00:00,feeder,3,N Current (Max),A,10.75
341406,Ashwood Park,2024-01-13T03:40:00.000+00:00,feeder,3,N Current (RMS),A,7.75
341406,Ashwood Park,2024-01-13T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,50.38
341406,Ashwood Park,2024-01-13T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,55.88
341406,Ashwood Park,2024-01-13T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.75
341406,Ashwood Park,2024-01-13T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,51.12
341406,Ashwood Park,2024-01-13T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,59.12
341406,Ashwood Park,2024-01-13T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.0
341406,Ashwood Park,2024-01-13T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,56.62
341406,Ashwood Park,2024-01-13T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,58.25
341406,Ashwood Park,2024-01-13T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.12
341406,Ashwood Park,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,82.44
341406,Ashwood Park,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-94.81
341406,Ashwood Park,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.38
341406,Ashwood Park,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03896
341406,Ashwood Park,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.06166
341406,Ashwood Park,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.21276
341406,Ashwood Park,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T03:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T03:40:00.000+00:00,feeder,2,N Current (Max),A,2.88
341406,Ashwood Park,2024-01-13T03:40:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
341406,Ashwood Park,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.13
341406,Ashwood Park,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
341406,Ashwood Park,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
341406,Ashwood Park,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82119
341406,Ashwood Park,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99435
341406,Ashwood Park,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99863
341406,Ashwood Park,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
341406,Ashwood Park,2024-01-13T03:40:00.000+00:00,feeder,1,N Current (Min),A,116.38
341406,Ashwood Park,2024-01-13T03:40:00.000+00:00,feeder,1,N Current (Max),A,94.62
341406,Ashwood Park,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
341406,Ashwood Park,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,25.0
341406,Ashwood Park,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
341406,Ashwood Park,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,44.38
341406,Ashwood Park,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,77.0
341406,Ashwood Park,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.25
341406,Ashwood Park,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,97.0
341406,Ashwood Park,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,141.12
341406,Ashwood Park,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,117.62
341406,Ashwood Park,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.62
341406,Ashwood Park,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.64
341406,Ashwood Park,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
341406,Ashwood Park,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.19
341406,Ashwood Park,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.19
341406,Ashwood Park,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
341406,Ashwood Park,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.56
341406,Ashwood Park,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.75
341406,Ashwood Park,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
341406,Ashwood Park,2024-01-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
341406,Ashwood Park,2024-01-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
341406,Ashwood Park,2024-01-13T03:40:00.000+00:00,busbar,,N Current (Min),A,80.25
341406,Ashwood Park,2024-01-13T03:40:00.000+00:00,busbar,,N Current (Max),A,124.12
341406,Ashwood Park,2024-01-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,101.88
341406,Ashwood Park,2024-01-13T03:40:00.000+00:00,busbar,,L3 Current (Min),A,58.12
341406,Ashwood Park,2024-01-13T03:40:00.000+00:00,busbar,,L3 Current (Max),A,75.62
341406,Ashwood Park,2024-01-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.38
341406,Ashwood Park,2024-01-13T03:40:00.000+00:00,busbar,,L2 Current (Min),A,95.88
341406,Ashwood Park,2024-01-13T03:40:00.000+00:00,busbar,,L2 Current (Max),A,129.0
341406,Ashwood Park,2024-01-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.38
341406,Ashwood Park,2024-01-13T03:40:00.000+00:00,busbar,,L1 Current (Min),A,154.0
341406,Ashwood Park,2024-01-13T03:40:00.000+00:00,busbar,,L1 Current (Max),A,198.0
341406,Ashwood Park,2024-01-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.88
341406,Ashwood Park,2024-01-13T03:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T03:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.62
341406,Ashwood Park,2024-01-13T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.94
341406,Ashwood Park,2024-01-13T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.44
341406,Ashwood Park,2024-01-13T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99954
341406,Ashwood Park,2024-01-13T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9982
341406,Ashwood Park,2024-01-13T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99954
341406,Ashwood Park,2024-01-13T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-13T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-13T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
341406,Ashwood Park,2024-01-13T03:30:00.000+00:00,feeder,3,N Current (Min),A,5.62
341406,Ashwood Park,2024-01-13T03:30:00.000+00:00,feeder,3,N Current (Max),A,33.25
341406,Ashwood Park,2024-01-13T03:30:00.000+00:00,feeder,3,N Current (RMS),A,21.88
341406,Ashwood Park,2024-01-13T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,50.75
341406,Ashwood Park,2024-01-13T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,57.88
341406,Ashwood Park,2024-01-13T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.38
341406,Ashwood Park,2024-01-13T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,50.12
341406,Ashwood Park,2024-01-13T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,59.38
341406,Ashwood Park,2024-01-13T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.38
341406,Ashwood Park,2024-01-13T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,57.0
341406,Ashwood Park,2024-01-13T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,82.75
341406,Ashwood Park,2024-01-13T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,71.25
341406,Ashwood Park,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-65.5
341406,Ashwood Park,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-80.37
341406,Ashwood Park,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.0
341406,Ashwood Park,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0558
341406,Ashwood Park,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.07439
341406,Ashwood Park,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.20891
341406,Ashwood Park,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T03:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T03:30:00.000+00:00,feeder,2,N Current (Max),A,2.25
341406,Ashwood Park,2024-01-13T03:30:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
341406,Ashwood Park,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.31
341406,Ashwood Park,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
341406,Ashwood Park,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
341406,Ashwood Park,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86108
341406,Ashwood Park,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99515
341406,Ashwood Park,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99878
341406,Ashwood Park,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
341406,Ashwood Park,2024-01-13T03:30:00.000+00:00,feeder,1,N Current (Min),A,106.62
341406,Ashwood Park,2024-01-13T03:30:00.000+00:00,feeder,1,N Current (Max),A,91.25
341406,Ashwood Park,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
341406,Ashwood Park,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,16.62
341406,Ashwood Park,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
341406,Ashwood Park,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,51.38
341406,Ashwood Park,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,76.88
341406,Ashwood Park,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.75
341406,Ashwood Park,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,97.75
341406,Ashwood Park,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,133.25
341406,Ashwood Park,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,116.0
341406,Ashwood Park,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.25
341406,Ashwood Park,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.47
341406,Ashwood Park,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
341406,Ashwood Park,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.16
341406,Ashwood Park,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.08
341406,Ashwood Park,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
341406,Ashwood Park,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.02
341406,Ashwood Park,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.17
341406,Ashwood Park,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
341406,Ashwood Park,2024-01-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
341406,Ashwood Park,2024-01-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
341406,Ashwood Park,2024-01-13T03:30:00.000+00:00,busbar,,N Current (Min),A,88.75
341406,Ashwood Park,2024-01-13T03:30:00.000+00:00,busbar,,N Current (Max),A,126.25
341406,Ashwood Park,2024-01-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,111.62
341406,Ashwood Park,2024-01-13T03:30:00.000+00:00,busbar,,L3 Current (Min),A,59.12
341406,Ashwood Park,2024-01-13T03:30:00.000+00:00,busbar,,L3 Current (Max),A,70.12
341406,Ashwood Park,2024-01-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.62
341406,Ashwood Park,2024-01-13T03:30:00.000+00:00,busbar,,L2 Current (Min),A,102.12
341406,Ashwood Park,2024-01-13T03:30:00.000+00:00,busbar,,L2 Current (Max),A,128.12
341406,Ashwood Park,2024-01-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.25
341406,Ashwood Park,2024-01-13T03:30:00.000+00:00,busbar,,L1 Current (Min),A,167.12
341406,Ashwood Park,2024-01-13T03:30:00.000+00:00,busbar,,L1 Current (Max),A,202.88
341406,Ashwood Park,2024-01-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.38
341406,Ashwood Park,2024-01-13T03:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T03:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.12
341406,Ashwood Park,2024-01-13T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.0
341406,Ashwood Park,2024-01-13T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.88
341406,Ashwood Park,2024-01-13T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99969
341406,Ashwood Park,2024-01-13T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99814
341406,Ashwood Park,2024-01-13T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99976
341406,Ashwood Park,2024-01-13T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-13T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-13T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
341406,Ashwood Park,2024-01-13T03:20:00.000+00:00,feeder,3,N Current (Min),A,19.75
341406,Ashwood Park,2024-01-13T03:20:00.000+00:00,feeder,3,N Current (Max),A,33.5
341406,Ashwood Park,2024-01-13T03:20:00.000+00:00,feeder,3,N Current (RMS),A,24.0
341406,Ashwood Park,2024-01-13T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,51.0
341406,Ashwood Park,2024-01-13T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,58.0
341406,Ashwood Park,2024-01-13T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.5
341406,Ashwood Park,2024-01-13T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,49.88
341406,Ashwood Park,2024-01-13T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,53.88
341406,Ashwood Park,2024-01-13T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.38
341406,Ashwood Park,2024-01-13T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,69.88
341406,Ashwood Park,2024-01-13T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,82.62
341406,Ashwood Park,2024-01-13T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,73.38
341406,Ashwood Park,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.69
341406,Ashwood Park,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-96.69
341406,Ashwood Park,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.25
341406,Ashwood Park,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.06307
341406,Ashwood Park,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.10253
341406,Ashwood Park,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.23049
341406,Ashwood Park,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T03:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T03:20:00.000+00:00,feeder,2,N Current (Max),A,3.0
341406,Ashwood Park,2024-01-13T03:20:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
341406,Ashwood Park,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
341406,Ashwood Park,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.81
341406,Ashwood Park,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
341406,Ashwood Park,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.31
341406,Ashwood Park,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90362
341406,Ashwood Park,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99515
341406,Ashwood Park,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99872
341406,Ashwood Park,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
341406,Ashwood Park,2024-01-13T03:20:00.000+00:00,feeder,1,N Current (Min),A,108.62
341406,Ashwood Park,2024-01-13T03:20:00.000+00:00,feeder,1,N Current (Max),A,89.12
341406,Ashwood Park,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
341406,Ashwood Park,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,42.25
341406,Ashwood Park,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.88
341406,Ashwood Park,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,52.0
341406,Ashwood Park,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,65.38
341406,Ashwood Park,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.62
341406,Ashwood Park,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,106.38
341406,Ashwood Park,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,131.75
341406,Ashwood Park,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,116.88
341406,Ashwood Park,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.52
341406,Ashwood Park,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.19
341406,Ashwood Park,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
341406,Ashwood Park,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.94
341406,Ashwood Park,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.62
341406,Ashwood Park,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
341406,Ashwood Park,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.34
341406,Ashwood Park,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.05
341406,Ashwood Park,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
341406,Ashwood Park,2024-01-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
341406,Ashwood Park,2024-01-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
341406,Ashwood Park,2024-01-13T03:20:00.000+00:00,busbar,,N Current (Min),A,94.62
341406,Ashwood Park,2024-01-13T03:20:00.000+00:00,busbar,,N Current (Max),A,131.0
341406,Ashwood Park,2024-01-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,112.25
341406,Ashwood Park,2024-01-13T03:20:00.000+00:00,busbar,,L3 Current (Min),A,58.62
341406,Ashwood Park,2024-01-13T03:20:00.000+00:00,busbar,,L3 Current (Max),A,93.75
341406,Ashwood Park,2024-01-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
341406,Ashwood Park,2024-01-13T03:20:00.000+00:00,busbar,,L2 Current (Min),A,102.38
341406,Ashwood Park,2024-01-13T03:20:00.000+00:00,busbar,,L2 Current (Max),A,116.25
341406,Ashwood Park,2024-01-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
341406,Ashwood Park,2024-01-13T03:20:00.000+00:00,busbar,,L1 Current (Min),A,177.12
341406,Ashwood Park,2024-01-13T03:20:00.000+00:00,busbar,,L1 Current (Max),A,207.75
341406,Ashwood Park,2024-01-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.38
341406,Ashwood Park,2024-01-13T03:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T03:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.69
341406,Ashwood Park,2024-01-13T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.94
341406,Ashwood Park,2024-01-13T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.5
341406,Ashwood Park,2024-01-13T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9996
341406,Ashwood Park,2024-01-13T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99896
341406,Ashwood Park,2024-01-13T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99985
341406,Ashwood Park,2024-01-13T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-13T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-13T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
341406,Ashwood Park,2024-01-13T03:10:00.000+00:00,feeder,3,N Current (Min),A,17.75
341406,Ashwood Park,2024-01-13T03:10:00.000+00:00,feeder,3,N Current (Max),A,21.62
341406,Ashwood Park,2024-01-13T03:10:00.000+00:00,feeder,3,N Current (RMS),A,19.88
341406,Ashwood Park,2024-01-13T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,51.0
341406,Ashwood Park,2024-01-13T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,58.25
341406,Ashwood Park,2024-01-13T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.38
341406,Ashwood Park,2024-01-13T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,51.25
341406,Ashwood Park,2024-01-13T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,54.88
341406,Ashwood Park,2024-01-13T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.38
341406,Ashwood Park,2024-01-13T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,69.62
341406,Ashwood Park,2024-01-13T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,71.75
341406,Ashwood Park,2024-01-13T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,70.62
341406,Ashwood Park,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-50.12
341406,Ashwood Park,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-92.18
341406,Ashwood Park,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.25
341406,Ashwood Park,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.06542
341406,Ashwood Park,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.12416
341406,Ashwood Park,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.29619
341406,Ashwood Park,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T03:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T03:10:00.000+00:00,feeder,2,N Current (Max),A,3.62
341406,Ashwood Park,2024-01-13T03:10:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.0
341406,Ashwood Park,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.38
341406,Ashwood Park,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.75
341406,Ashwood Park,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
341406,Ashwood Park,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
341406,Ashwood Park,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82672
341406,Ashwood Park,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99585
341406,Ashwood Park,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99857
341406,Ashwood Park,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
341406,Ashwood Park,2024-01-13T03:10:00.000+00:00,feeder,1,N Current (Min),A,117.12
341406,Ashwood Park,2024-01-13T03:10:00.000+00:00,feeder,1,N Current (Max),A,99.88
341406,Ashwood Park,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
341406,Ashwood Park,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,18.62
341406,Ashwood Park,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.62
341406,Ashwood Park,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,53.0
341406,Ashwood Park,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,68.12
341406,Ashwood Park,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.75
341406,Ashwood Park,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,116.62
341406,Ashwood Park,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,143.25
341406,Ashwood Park,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,124.62
341406,Ashwood Park,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.62
341406,Ashwood Park,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.88
341406,Ashwood Park,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
341406,Ashwood Park,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.11
341406,Ashwood Park,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.16
341406,Ashwood Park,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
341406,Ashwood Park,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.67
341406,Ashwood Park,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.64
341406,Ashwood Park,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
341406,Ashwood Park,2024-01-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
341406,Ashwood Park,2024-01-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,47.0
341406,Ashwood Park,2024-01-13T03:10:00.000+00:00,busbar,,N Current (Min),A,107.38
341406,Ashwood Park,2024-01-13T03:10:00.000+00:00,busbar,,N Current (Max),A,136.62
341406,Ashwood Park,2024-01-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,119.25
341406,Ashwood Park,2024-01-13T03:10:00.000+00:00,busbar,,L3 Current (Min),A,58.38
341406,Ashwood Park,2024-01-13T03:10:00.000+00:00,busbar,,L3 Current (Max),A,69.88
341406,Ashwood Park,2024-01-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.62
341406,Ashwood Park,2024-01-13T03:10:00.000+00:00,busbar,,L2 Current (Min),A,104.88
341406,Ashwood Park,2024-01-13T03:10:00.000+00:00,busbar,,L2 Current (Max),A,120.38
341406,Ashwood Park,2024-01-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.12
341406,Ashwood Park,2024-01-13T03:10:00.000+00:00,busbar,,L1 Current (Min),A,187.0
341406,Ashwood Park,2024-01-13T03:10:00.000+00:00,busbar,,L1 Current (Max),A,213.62
341406,Ashwood Park,2024-01-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.38
341406,Ashwood Park,2024-01-13T03:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T03:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.31
341406,Ashwood Park,2024-01-13T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.75
341406,Ashwood Park,2024-01-13T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.62
341406,Ashwood Park,2024-01-13T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99973
341406,Ashwood Park,2024-01-13T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99854
341406,Ashwood Park,2024-01-13T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99966
341406,Ashwood Park,2024-01-13T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-13T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-13T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
341406,Ashwood Park,2024-01-13T03:00:00.000+00:00,feeder,3,N Current (Min),A,10.0
341406,Ashwood Park,2024-01-13T03:00:00.000+00:00,feeder,3,N Current (Max),A,26.38
341406,Ashwood Park,2024-01-13T03:00:00.000+00:00,feeder,3,N Current (RMS),A,18.88
341406,Ashwood Park,2024-01-13T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,51.12
341406,Ashwood Park,2024-01-13T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,81.0
341406,Ashwood Park,2024-01-13T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,61.5
341406,Ashwood Park,2024-01-13T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,50.25
341406,Ashwood Park,2024-01-13T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,62.75
341406,Ashwood Park,2024-01-13T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.0
341406,Ashwood Park,2024-01-13T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,69.12
341406,Ashwood Park,2024-01-13T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,77.12
341406,Ashwood Park,2024-01-13T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,69.5
341406,Ashwood Park,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-42.44
341406,Ashwood Park,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-102.31
341406,Ashwood Park,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.19
341406,Ashwood Park,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05855
341406,Ashwood Park,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.18755
341406,Ashwood Park,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.29305
341406,Ashwood Park,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T03:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T03:00:00.000+00:00,feeder,2,N Current (Max),A,2.25
341406,Ashwood Park,2024-01-13T03:00:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
341406,Ashwood Park,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.56
341406,Ashwood Park,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
341406,Ashwood Park,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
341406,Ashwood Park,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
