Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8342
341406,Ashwood Park,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99591
341406,Ashwood Park,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99911
341406,Ashwood Park,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
341406,Ashwood Park,2024-01-13T03:00:00.000+00:00,feeder,1,N Current (Min),A,126.75
341406,Ashwood Park,2024-01-13T03:00:00.000+00:00,feeder,1,N Current (Max),A,112.0
341406,Ashwood Park,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
341406,Ashwood Park,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,34.12
341406,Ashwood Park,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
341406,Ashwood Park,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,52.75
341406,Ashwood Park,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,73.25
341406,Ashwood Park,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.62
341406,Ashwood Park,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,130.12
341406,Ashwood Park,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,152.75
341406,Ashwood Park,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,142.12
341406,Ashwood Park,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.2
341406,Ashwood Park,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.08
341406,Ashwood Park,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
341406,Ashwood Park,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.91
341406,Ashwood Park,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.2
341406,Ashwood Park,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
341406,Ashwood Park,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.59
341406,Ashwood Park,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.73
341406,Ashwood Park,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
341406,Ashwood Park,2024-01-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
341406,Ashwood Park,2024-01-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
341406,Ashwood Park,2024-01-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,51.0
341406,Ashwood Park,2024-01-13T03:00:00.000+00:00,busbar,,N Current (Min),A,98.88
341406,Ashwood Park,2024-01-13T03:00:00.000+00:00,busbar,,N Current (Max),A,145.12
341406,Ashwood Park,2024-01-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,124.5
341406,Ashwood Park,2024-01-13T03:00:00.000+00:00,busbar,,L3 Current (Min),A,58.62
341406,Ashwood Park,2024-01-13T03:00:00.000+00:00,busbar,,L3 Current (Max),A,106.0
341406,Ashwood Park,2024-01-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
341406,Ashwood Park,2024-01-13T03:00:00.000+00:00,busbar,,L2 Current (Min),A,103.88
341406,Ashwood Park,2024-01-13T03:00:00.000+00:00,busbar,,L2 Current (Max),A,128.12
341406,Ashwood Park,2024-01-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.75
341406,Ashwood Park,2024-01-13T03:00:00.000+00:00,busbar,,L1 Current (Min),A,199.38
341406,Ashwood Park,2024-01-13T03:00:00.000+00:00,busbar,,L1 Current (Max),A,222.62
341406,Ashwood Park,2024-01-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.75
341406,Ashwood Park,2024-01-13T03:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T03:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.62
341406,Ashwood Park,2024-01-13T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.0
341406,Ashwood Park,2024-01-13T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.12
341406,Ashwood Park,2024-01-13T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99973
341406,Ashwood Park,2024-01-13T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99817
341406,Ashwood Park,2024-01-13T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99969
341406,Ashwood Park,2024-01-13T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-13T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-13T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
341406,Ashwood Park,2024-01-13T02:50:00.000+00:00,feeder,3,N Current (Min),A,14.12
341406,Ashwood Park,2024-01-13T02:50:00.000+00:00,feeder,3,N Current (Max),A,21.0
341406,Ashwood Park,2024-01-13T02:50:00.000+00:00,feeder,3,N Current (RMS),A,17.12
341406,Ashwood Park,2024-01-13T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,62.38
341406,Ashwood Park,2024-01-13T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,72.25
341406,Ashwood Park,2024-01-13T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,63.5
341406,Ashwood Park,2024-01-13T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,50.5
341406,Ashwood Park,2024-01-13T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,54.75
341406,Ashwood Park,2024-01-13T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.38
341406,Ashwood Park,2024-01-13T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,69.25
341406,Ashwood Park,2024-01-13T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,70.38
341406,Ashwood Park,2024-01-13T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,69.62
341406,Ashwood Park,2024-01-13T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-121.69
341406,Ashwood Park,2024-01-13T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-100.38
341406,Ashwood Park,2024-01-13T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.93
341406,Ashwood Park,2024-01-13T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.07842
341406,Ashwood Park,2024-01-13T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.16115
341406,Ashwood Park,2024-01-13T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.34252
341406,Ashwood Park,2024-01-13T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T02:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T02:50:00.000+00:00,feeder,2,N Current (Max),A,4.75
341406,Ashwood Park,2024-01-13T02:50:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,2.12
341406,Ashwood Park,2024-01-13T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,1.38
341406,Ashwood Park,2024-01-13T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-13T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.25
341406,Ashwood Park,2024-01-13T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.63
341406,Ashwood Park,2024-01-13T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
341406,Ashwood Park,2024-01-13T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
341406,Ashwood Park,2024-01-13T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9855
341406,Ashwood Park,2024-01-13T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99643
341406,Ashwood Park,2024-01-13T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99915
341406,Ashwood Park,2024-01-13T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-13T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-13T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
341406,Ashwood Park,2024-01-13T02:50:00.000+00:00,feeder,1,N Current (Min),A,105.12
341406,Ashwood Park,2024-01-13T02:50:00.000+00:00,feeder,1,N Current (Max),A,89.12
341406,Ashwood Park,2024-01-13T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,33.62
341406,Ashwood Park,2024-01-13T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,46.75
341406,Ashwood Park,2024-01-13T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
341406,Ashwood Park,2024-01-13T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,58.38
341406,Ashwood Park,2024-01-13T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,70.0
341406,Ashwood Park,2024-01-13T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.0
341406,Ashwood Park,2024-01-13T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,128.12
341406,Ashwood Park,2024-01-13T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,152.88
341406,Ashwood Park,2024-01-13T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,137.88
341406,Ashwood Park,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.11
341406,Ashwood Park,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.11
341406,Ashwood Park,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
341406,Ashwood Park,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.7
341406,Ashwood Park,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.7
341406,Ashwood Park,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
341406,Ashwood Park,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.34
341406,Ashwood Park,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.48
341406,Ashwood Park,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
341406,Ashwood Park,2024-01-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
341406,Ashwood Park,2024-01-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
341406,Ashwood Park,2024-01-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,50.0
341406,Ashwood Park,2024-01-13T02:50:00.000+00:00,busbar,,N Current (Min),A,91.38
341406,Ashwood Park,2024-01-13T02:50:00.000+00:00,busbar,,N Current (Max),A,117.88
341406,Ashwood Park,2024-01-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,101.38
341406,Ashwood Park,2024-01-13T02:50:00.000+00:00,busbar,,L3 Current (Min),A,96.25
341406,Ashwood Park,2024-01-13T02:50:00.000+00:00,busbar,,L3 Current (Max),A,109.62
341406,Ashwood Park,2024-01-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.25
341406,Ashwood Park,2024-01-13T02:50:00.000+00:00,busbar,,L2 Current (Min),A,108.62
341406,Ashwood Park,2024-01-13T02:50:00.000+00:00,busbar,,L2 Current (Max),A,122.88
341406,Ashwood Park,2024-01-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.38
341406,Ashwood Park,2024-01-13T02:50:00.000+00:00,busbar,,L1 Current (Min),A,197.75
341406,Ashwood Park,2024-01-13T02:50:00.000+00:00,busbar,,L1 Current (Max),A,222.62
341406,Ashwood Park,2024-01-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.62
341406,Ashwood Park,2024-01-13T02:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T02:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.5
341406,Ashwood Park,2024-01-13T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.31
341406,Ashwood Park,2024-01-13T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.19
341406,Ashwood Park,2024-01-13T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99979
341406,Ashwood Park,2024-01-13T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9985
341406,Ashwood Park,2024-01-13T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99966
341406,Ashwood Park,2024-01-13T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-13T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-13T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
341406,Ashwood Park,2024-01-13T02:40:00.000+00:00,feeder,3,N Current (Min),A,9.5
341406,Ashwood Park,2024-01-13T02:40:00.000+00:00,feeder,3,N Current (Max),A,32.0
341406,Ashwood Park,2024-01-13T02:40:00.000+00:00,feeder,3,N Current (RMS),A,20.12
341406,Ashwood Park,2024-01-13T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,36.5
341406,Ashwood Park,2024-01-13T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,63.25
341406,Ashwood Park,2024-01-13T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,54.5
341406,Ashwood Park,2024-01-13T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,50.75
341406,Ashwood Park,2024-01-13T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,61.0
341406,Ashwood Park,2024-01-13T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.38
341406,Ashwood Park,2024-01-13T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,57.5
341406,Ashwood Park,2024-01-13T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,70.38
341406,Ashwood Park,2024-01-13T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,67.62
341406,Ashwood Park,2024-01-13T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.75
341406,Ashwood Park,2024-01-13T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-105.81
341406,Ashwood Park,2024-01-13T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.25
341406,Ashwood Park,2024-01-13T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.09688
341406,Ashwood Park,2024-01-13T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.13329
341406,Ashwood Park,2024-01-13T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.35354
341406,Ashwood Park,2024-01-13T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T02:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T02:40:00.000+00:00,feeder,2,N Current (Max),A,1.38
341406,Ashwood Park,2024-01-13T02:40:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.75
341406,Ashwood Park,2024-01-13T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.5
341406,Ashwood Park,2024-01-13T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-13T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-13T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
341406,Ashwood Park,2024-01-13T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
341406,Ashwood Park,2024-01-13T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
341406,Ashwood Park,2024-01-13T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98819
341406,Ashwood Park,2024-01-13T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99387
341406,Ashwood Park,2024-01-13T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99875
341406,Ashwood Park,2024-01-13T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-13T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-13T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
341406,Ashwood Park,2024-01-13T02:40:00.000+00:00,feeder,1,N Current (Min),A,85.25
341406,Ashwood Park,2024-01-13T02:40:00.000+00:00,feeder,1,N Current (Max),A,64.25
341406,Ashwood Park,2024-01-13T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,42.62
341406,Ashwood Park,2024-01-13T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,52.38
341406,Ashwood Park,2024-01-13T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
341406,Ashwood Park,2024-01-13T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,50.62
341406,Ashwood Park,2024-01-13T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,63.88
341406,Ashwood Park,2024-01-13T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.88
341406,Ashwood Park,2024-01-13T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,97.12
341406,Ashwood Park,2024-01-13T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,138.5
341406,Ashwood Park,2024-01-13T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,112.62
341406,Ashwood Park,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.22
341406,Ashwood Park,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.47
341406,Ashwood Park,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
341406,Ashwood Park,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.53
341406,Ashwood Park,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.78
341406,Ashwood Park,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
341406,Ashwood Park,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.67
341406,Ashwood Park,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.02
341406,Ashwood Park,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
341406,Ashwood Park,2024-01-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
341406,Ashwood Park,2024-01-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
341406,Ashwood Park,2024-01-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
341406,Ashwood Park,2024-01-13T02:40:00.000+00:00,busbar,,N Current (Min),A,62.0
341406,Ashwood Park,2024-01-13T02:40:00.000+00:00,busbar,,N Current (Max),A,99.5
341406,Ashwood Park,2024-01-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,81.12
341406,Ashwood Park,2024-01-13T02:40:00.000+00:00,busbar,,L3 Current (Min),A,80.0
341406,Ashwood Park,2024-01-13T02:40:00.000+00:00,busbar,,L3 Current (Max),A,115.38
341406,Ashwood Park,2024-01-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.38
341406,Ashwood Park,2024-01-13T02:40:00.000+00:00,busbar,,L2 Current (Min),A,101.62
341406,Ashwood Park,2024-01-13T02:40:00.000+00:00,busbar,,L2 Current (Max),A,115.5
341406,Ashwood Park,2024-01-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.25
341406,Ashwood Park,2024-01-13T02:40:00.000+00:00,busbar,,L1 Current (Min),A,165.38
341406,Ashwood Park,2024-01-13T02:40:00.000+00:00,busbar,,L1 Current (Max),A,208.25
341406,Ashwood Park,2024-01-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
341406,Ashwood Park,2024-01-13T02:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T02:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.38
341406,Ashwood Park,2024-01-13T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.69
341406,Ashwood Park,2024-01-13T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.5
341406,Ashwood Park,2024-01-13T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99924
341406,Ashwood Park,2024-01-13T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99847
341406,Ashwood Park,2024-01-13T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99954
341406,Ashwood Park,2024-01-13T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-13T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-13T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
341406,Ashwood Park,2024-01-13T02:30:00.000+00:00,feeder,3,N Current (Min),A,16.25
341406,Ashwood Park,2024-01-13T02:30:00.000+00:00,feeder,3,N Current (Max),A,24.12
341406,Ashwood Park,2024-01-13T02:30:00.000+00:00,feeder,3,N Current (RMS),A,22.25
341406,Ashwood Park,2024-01-13T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,36.25
341406,Ashwood Park,2024-01-13T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,45.12
341406,Ashwood Park,2024-01-13T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.62
341406,Ashwood Park,2024-01-13T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,51.38
341406,Ashwood Park,2024-01-13T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,58.88
341406,Ashwood Park,2024-01-13T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.25
341406,Ashwood Park,2024-01-13T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,58.88
341406,Ashwood Park,2024-01-13T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,60.12
341406,Ashwood Park,2024-01-13T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.5
341406,Ashwood Park,2024-01-13T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-60.19
341406,Ashwood Park,2024-01-13T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-96.56
341406,Ashwood Park,2024-01-13T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.19
341406,Ashwood Park,2024-01-13T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.06481
341406,Ashwood Park,2024-01-13T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.10881
341406,Ashwood Park,2024-01-13T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.34774
341406,Ashwood Park,2024-01-13T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T02:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T02:30:00.000+00:00,feeder,2,N Current (Max),A,2.75
341406,Ashwood Park,2024-01-13T02:30:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
341406,Ashwood Park,2024-01-13T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-13T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-13T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-13T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.43
341406,Ashwood Park,2024-01-13T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
341406,Ashwood Park,2024-01-13T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
341406,Ashwood Park,2024-01-13T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99203
341406,Ashwood Park,2024-01-13T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99448
341406,Ashwood Park,2024-01-13T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99921
341406,Ashwood Park,2024-01-13T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-13T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-13T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
341406,Ashwood Park,2024-01-13T02:30:00.000+00:00,feeder,1,N Current (Min),A,77.0
341406,Ashwood Park,2024-01-13T02:30:00.000+00:00,feeder,1,N Current (Max),A,67.25
341406,Ashwood Park,2024-01-13T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,44.25
341406,Ashwood Park,2024-01-13T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,79.88
341406,Ashwood Park,2024-01-13T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.5
341406,Ashwood Park,2024-01-13T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,51.0
341406,Ashwood Park,2024-01-13T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,59.88
341406,Ashwood Park,2024-01-13T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.38
341406,Ashwood Park,2024-01-13T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,107.62
341406,Ashwood Park,2024-01-13T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,133.38
341406,Ashwood Park,2024-01-13T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,122.0
341406,Ashwood Park,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.81
341406,Ashwood Park,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
341406,Ashwood Park,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
341406,Ashwood Park,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.09
341406,Ashwood Park,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.78
341406,Ashwood Park,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
341406,Ashwood Park,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.31
341406,Ashwood Park,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.16
341406,Ashwood Park,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
341406,Ashwood Park,2024-01-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
341406,Ashwood Park,2024-01-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
341406,Ashwood Park,2024-01-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
341406,Ashwood Park,2024-01-13T02:30:00.000+00:00,busbar,,N Current (Min),A,70.25
341406,Ashwood Park,2024-01-13T02:30:00.000+00:00,busbar,,N Current (Max),A,95.75
341406,Ashwood Park,2024-01-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,85.0
341406,Ashwood Park,2024-01-13T02:30:00.000+00:00,busbar,,L3 Current (Min),A,81.0
341406,Ashwood Park,2024-01-13T02:30:00.000+00:00,busbar,,L3 Current (Max),A,116.25
341406,Ashwood Park,2024-01-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.12
341406,Ashwood Park,2024-01-13T02:30:00.000+00:00,busbar,,L2 Current (Min),A,102.75
341406,Ashwood Park,2024-01-13T02:30:00.000+00:00,busbar,,L2 Current (Max),A,114.62
341406,Ashwood Park,2024-01-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.62
341406,Ashwood Park,2024-01-13T02:30:00.000+00:00,busbar,,L1 Current (Min),A,166.75
341406,Ashwood Park,2024-01-13T02:30:00.000+00:00,busbar,,L1 Current (Max),A,193.62
341406,Ashwood Park,2024-01-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.62
341406,Ashwood Park,2024-01-13T02:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T02:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.5
341406,Ashwood Park,2024-01-13T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.25
341406,Ashwood Park,2024-01-13T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
341406,Ashwood Park,2024-01-13T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99902
341406,Ashwood Park,2024-01-13T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99811
341406,Ashwood Park,2024-01-13T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99982
341406,Ashwood Park,2024-01-13T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-13T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-13T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
341406,Ashwood Park,2024-01-13T02:20:00.000+00:00,feeder,3,N Current (Min),A,21.75
341406,Ashwood Park,2024-01-13T02:20:00.000+00:00,feeder,3,N Current (Max),A,25.25
341406,Ashwood Park,2024-01-13T02:20:00.000+00:00,feeder,3,N Current (RMS),A,23.5
341406,Ashwood Park,2024-01-13T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,36.25
341406,Ashwood Park,2024-01-13T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,36.75
341406,Ashwood Park,2024-01-13T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
341406,Ashwood Park,2024-01-13T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,39.5
341406,Ashwood Park,2024-01-13T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,54.75
341406,Ashwood Park,2024-01-13T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.62
341406,Ashwood Park,2024-01-13T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,59.5
341406,Ashwood Park,2024-01-13T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,61.0
341406,Ashwood Park,2024-01-13T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,60.5
341406,Ashwood Park,2024-01-13T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-91.44
341406,Ashwood Park,2024-01-13T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-95.0
341406,Ashwood Park,2024-01-13T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.25
341406,Ashwood Park,2024-01-13T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04594
341406,Ashwood Park,2024-01-13T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.10588
341406,Ashwood Park,2024-01-13T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.32534
341406,Ashwood Park,2024-01-13T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T02:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T02:20:00.000+00:00,feeder,2,N Current (Max),A,1.75
341406,Ashwood Park,2024-01-13T02:20:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
341406,Ashwood Park,2024-01-13T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-13T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-13T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-13T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
341406,Ashwood Park,2024-01-13T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
341406,Ashwood Park,2024-01-13T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.31
341406,Ashwood Park,2024-01-13T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98785
341406,Ashwood Park,2024-01-13T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99475
341406,Ashwood Park,2024-01-13T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99918
341406,Ashwood Park,2024-01-13T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-13T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-13T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
341406,Ashwood Park,2024-01-13T02:20:00.000+00:00,feeder,1,N Current (Min),A,79.12
341406,Ashwood Park,2024-01-13T02:20:00.000+00:00,feeder,1,N Current (Max),A,55.0
341406,Ashwood Park,2024-01-13T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,54.0
341406,Ashwood Park,2024-01-13T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,68.75
341406,Ashwood Park,2024-01-13T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.75
341406,Ashwood Park,2024-01-13T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,52.5
341406,Ashwood Park,2024-01-13T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,71.88
341406,Ashwood Park,2024-01-13T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.88
341406,Ashwood Park,2024-01-13T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,93.88
341406,Ashwood Park,2024-01-13T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,139.0
341406,Ashwood Park,2024-01-13T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,113.88
341406,Ashwood Park,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.31
341406,Ashwood Park,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.12
341406,Ashwood Park,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
341406,Ashwood Park,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.08
341406,Ashwood Park,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.27
341406,Ashwood Park,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
341406,Ashwood Park,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.22
341406,Ashwood Park,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.7
341406,Ashwood Park,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
341406,Ashwood Park,2024-01-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
341406,Ashwood Park,2024-01-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
341406,Ashwood Park,2024-01-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
341406,Ashwood Park,2024-01-13T02:20:00.000+00:00,busbar,,N Current (Min),A,50.75
341406,Ashwood Park,2024-01-13T02:20:00.000+00:00,busbar,,N Current (Max),A,98.25
341406,Ashwood Park,2024-01-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,76.25
341406,Ashwood Park,2024-01-13T02:20:00.000+00:00,busbar,,L3 Current (Min),A,90.38
341406,Ashwood Park,2024-01-13T02:20:00.000+00:00,busbar,,L3 Current (Max),A,105.25
341406,Ashwood Park,2024-01-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.25
341406,Ashwood Park,2024-01-13T02:20:00.000+00:00,busbar,,L2 Current (Min),A,94.25
341406,Ashwood Park,2024-01-13T02:20:00.000+00:00,busbar,,L2 Current (Max),A,112.25
341406,Ashwood Park,2024-01-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
341406,Ashwood Park,2024-01-13T02:20:00.000+00:00,busbar,,L1 Current (Min),A,154.62
341406,Ashwood Park,2024-01-13T02:20:00.000+00:00,busbar,,L1 Current (Max),A,199.75
341406,Ashwood Park,2024-01-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.62
341406,Ashwood Park,2024-01-13T02:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T02:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.25
341406,Ashwood Park,2024-01-13T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.06
341406,Ashwood Park,2024-01-13T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.19
341406,Ashwood Park,2024-01-13T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99918
341406,Ashwood Park,2024-01-13T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99548
341406,Ashwood Park,2024-01-13T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99991
341406,Ashwood Park,2024-01-13T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-13T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-13T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
341406,Ashwood Park,2024-01-13T02:10:00.000+00:00,feeder,3,N Current (Min),A,22.25
341406,Ashwood Park,2024-01-13T02:10:00.000+00:00,feeder,3,N Current (Max),A,37.88
341406,Ashwood Park,2024-01-13T02:10:00.000+00:00,feeder,3,N Current (RMS),A,28.25
341406,Ashwood Park,2024-01-13T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,36.38
341406,Ashwood Park,2024-01-13T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,37.38
341406,Ashwood Park,2024-01-13T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.62
341406,Ashwood Park,2024-01-13T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,32.5
341406,Ashwood Park,2024-01-13T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,47.88
341406,Ashwood Park,2024-01-13T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.88
341406,Ashwood Park,2024-01-13T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,59.88
341406,Ashwood Park,2024-01-13T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,73.62
341406,Ashwood Park,2024-01-13T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,63.12
341406,Ashwood Park,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.25
341406,Ashwood Park,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-82.94
341406,Ashwood Park,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.06
341406,Ashwood Park,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0732
341406,Ashwood Park,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.12996
341406,Ashwood Park,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.33352
341406,Ashwood Park,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T02:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T02:10:00.000+00:00,feeder,2,N Current (Max),A,4.0
341406,Ashwood Park,2024-01-13T02:10:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.12
341406,Ashwood Park,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.38
341406,Ashwood Park,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
341406,Ashwood Park,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
341406,Ashwood Park,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
341406,Ashwood Park,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98962
341406,Ashwood Park,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99307
341406,Ashwood Park,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99866
341406,Ashwood Park,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
341406,Ashwood Park,2024-01-13T02:10:00.000+00:00,feeder,1,N Current (Min),A,63.5
341406,Ashwood Park,2024-01-13T02:10:00.000+00:00,feeder,1,N Current (Max),A,43.25
341406,Ashwood Park,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,51.38
341406,Ashwood Park,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,69.0
341406,Ashwood Park,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.88
341406,Ashwood Park,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,40.88
341406,Ashwood Park,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,74.75
341406,Ashwood Park,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.62
341406,Ashwood Park,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,92.62
341406,Ashwood Park,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,113.88
341406,Ashwood Park,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,101.0
