Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.59
341406,Ashwood Park,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.33
341406,Ashwood Park,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
341406,Ashwood Park,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.89
341406,Ashwood Park,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.36
341406,Ashwood Park,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
341406,Ashwood Park,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.48
341406,Ashwood Park,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.39
341406,Ashwood Park,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
341406,Ashwood Park,2024-01-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
341406,Ashwood Park,2024-01-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
341406,Ashwood Park,2024-01-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
341406,Ashwood Park,2024-01-13T02:10:00.000+00:00,busbar,,N Current (Min),A,54.75
341406,Ashwood Park,2024-01-13T02:10:00.000+00:00,busbar,,N Current (Max),A,93.12
341406,Ashwood Park,2024-01-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,71.12
341406,Ashwood Park,2024-01-13T02:10:00.000+00:00,busbar,,L3 Current (Min),A,87.88
341406,Ashwood Park,2024-01-13T02:10:00.000+00:00,busbar,,L3 Current (Max),A,105.38
341406,Ashwood Park,2024-01-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
341406,Ashwood Park,2024-01-13T02:10:00.000+00:00,busbar,,L2 Current (Min),A,73.25
341406,Ashwood Park,2024-01-13T02:10:00.000+00:00,busbar,,L2 Current (Max),A,113.75
341406,Ashwood Park,2024-01-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.38
341406,Ashwood Park,2024-01-13T02:10:00.000+00:00,busbar,,L1 Current (Min),A,153.12
341406,Ashwood Park,2024-01-13T02:10:00.000+00:00,busbar,,L1 Current (Max),A,181.38
341406,Ashwood Park,2024-01-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.25
341406,Ashwood Park,2024-01-13T02:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T02:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.06
341406,Ashwood Park,2024-01-13T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.06
341406,Ashwood Park,2024-01-13T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-13T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99963
341406,Ashwood Park,2024-01-13T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9953
341406,Ashwood Park,2024-01-13T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99988
341406,Ashwood Park,2024-01-13T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-13T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-13T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
341406,Ashwood Park,2024-01-13T02:00:00.000+00:00,feeder,3,N Current (Min),A,21.12
341406,Ashwood Park,2024-01-13T02:00:00.000+00:00,feeder,3,N Current (Max),A,28.25
341406,Ashwood Park,2024-01-13T02:00:00.000+00:00,feeder,3,N Current (RMS),A,27.0
341406,Ashwood Park,2024-01-13T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,36.62
341406,Ashwood Park,2024-01-13T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,44.5
341406,Ashwood Park,2024-01-13T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
341406,Ashwood Park,2024-01-13T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,32.62
341406,Ashwood Park,2024-01-13T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,39.62
341406,Ashwood Park,2024-01-13T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.62
341406,Ashwood Park,2024-01-13T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,59.12
341406,Ashwood Park,2024-01-13T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,60.88
341406,Ashwood Park,2024-01-13T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,60.12
341406,Ashwood Park,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-53.56
341406,Ashwood Park,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-112.0
341406,Ashwood Park,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.5
341406,Ashwood Park,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04912
341406,Ashwood Park,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.22023
341406,Ashwood Park,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.2708
341406,Ashwood Park,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T02:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T02:00:00.000+00:00,feeder,2,N Current (Max),A,1.88
341406,Ashwood Park,2024-01-13T02:00:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
341406,Ashwood Park,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
341406,Ashwood Park,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
341406,Ashwood Park,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
341406,Ashwood Park,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99023
341406,Ashwood Park,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99112
341406,Ashwood Park,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99878
341406,Ashwood Park,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
341406,Ashwood Park,2024-01-13T02:00:00.000+00:00,feeder,1,N Current (Min),A,77.75
341406,Ashwood Park,2024-01-13T02:00:00.000+00:00,feeder,1,N Current (Max),A,63.25
341406,Ashwood Park,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,49.5
341406,Ashwood Park,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,68.38
341406,Ashwood Park,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.88
341406,Ashwood Park,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,35.0
341406,Ashwood Park,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,54.62
341406,Ashwood Park,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.88
341406,Ashwood Park,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,93.62
341406,Ashwood Park,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,125.25
341406,Ashwood Park,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,111.38
341406,Ashwood Park,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.42
341406,Ashwood Park,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.5
341406,Ashwood Park,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
341406,Ashwood Park,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
341406,Ashwood Park,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.56
341406,Ashwood Park,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
341406,Ashwood Park,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.8
341406,Ashwood Park,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.98
341406,Ashwood Park,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
341406,Ashwood Park,2024-01-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
341406,Ashwood Park,2024-01-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
341406,Ashwood Park,2024-01-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
341406,Ashwood Park,2024-01-13T02:00:00.000+00:00,busbar,,N Current (Min),A,69.12
341406,Ashwood Park,2024-01-13T02:00:00.000+00:00,busbar,,N Current (Max),A,105.75
341406,Ashwood Park,2024-01-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,90.38
341406,Ashwood Park,2024-01-13T02:00:00.000+00:00,busbar,,L3 Current (Min),A,86.38
341406,Ashwood Park,2024-01-13T02:00:00.000+00:00,busbar,,L3 Current (Max),A,105.5
341406,Ashwood Park,2024-01-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.75
341406,Ashwood Park,2024-01-13T02:00:00.000+00:00,busbar,,L2 Current (Min),A,67.88
341406,Ashwood Park,2024-01-13T02:00:00.000+00:00,busbar,,L2 Current (Max),A,87.75
341406,Ashwood Park,2024-01-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
341406,Ashwood Park,2024-01-13T02:00:00.000+00:00,busbar,,L1 Current (Min),A,153.5
341406,Ashwood Park,2024-01-13T02:00:00.000+00:00,busbar,,L1 Current (Max),A,185.75
341406,Ashwood Park,2024-01-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.62
341406,Ashwood Park,2024-01-13T02:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T02:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.12
341406,Ashwood Park,2024-01-13T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.88
341406,Ashwood Park,2024-01-13T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.62
341406,Ashwood Park,2024-01-13T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99957
341406,Ashwood Park,2024-01-13T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99512
341406,Ashwood Park,2024-01-13T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99973
341406,Ashwood Park,2024-01-13T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-13T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-13T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
341406,Ashwood Park,2024-01-13T01:50:00.000+00:00,feeder,3,N Current (Min),A,19.0
341406,Ashwood Park,2024-01-13T01:50:00.000+00:00,feeder,3,N Current (Max),A,34.25
341406,Ashwood Park,2024-01-13T01:50:00.000+00:00,feeder,3,N Current (RMS),A,26.62
341406,Ashwood Park,2024-01-13T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,36.62
341406,Ashwood Park,2024-01-13T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,42.88
341406,Ashwood Park,2024-01-13T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.12
341406,Ashwood Park,2024-01-13T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,32.12
341406,Ashwood Park,2024-01-13T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,42.38
341406,Ashwood Park,2024-01-13T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.38
341406,Ashwood Park,2024-01-13T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,59.12
341406,Ashwood Park,2024-01-13T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,67.0
341406,Ashwood Park,2024-01-13T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.62
341406,Ashwood Park,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.62
341406,Ashwood Park,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-101.75
341406,Ashwood Park,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.0
341406,Ashwood Park,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04833
341406,Ashwood Park,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.18819
341406,Ashwood Park,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.26503
341406,Ashwood Park,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T01:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T01:50:00.000+00:00,feeder,2,N Current (Max),A,2.75
341406,Ashwood Park,2024-01-13T01:50:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
341406,Ashwood Park,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
341406,Ashwood Park,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
341406,Ashwood Park,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
341406,Ashwood Park,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99399
341406,Ashwood Park,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99246
341406,Ashwood Park,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99869
341406,Ashwood Park,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
341406,Ashwood Park,2024-01-13T01:50:00.000+00:00,feeder,1,N Current (Min),A,69.75
341406,Ashwood Park,2024-01-13T01:50:00.000+00:00,feeder,1,N Current (Max),A,55.62
341406,Ashwood Park,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,52.25
341406,Ashwood Park,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,62.5
341406,Ashwood Park,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.62
341406,Ashwood Park,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,41.12
341406,Ashwood Park,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,58.5
341406,Ashwood Park,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.62
341406,Ashwood Park,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,93.62
341406,Ashwood Park,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,117.0
341406,Ashwood Park,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,105.75
341406,Ashwood Park,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.16
341406,Ashwood Park,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.03
341406,Ashwood Park,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
341406,Ashwood Park,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.11
341406,Ashwood Park,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.12
341406,Ashwood Park,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
341406,Ashwood Park,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.48
341406,Ashwood Park,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.98
341406,Ashwood Park,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
341406,Ashwood Park,2024-01-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
341406,Ashwood Park,2024-01-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
341406,Ashwood Park,2024-01-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
341406,Ashwood Park,2024-01-13T01:50:00.000+00:00,busbar,,N Current (Min),A,69.12
341406,Ashwood Park,2024-01-13T01:50:00.000+00:00,busbar,,N Current (Max),A,102.75
341406,Ashwood Park,2024-01-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,82.38
341406,Ashwood Park,2024-01-13T01:50:00.000+00:00,busbar,,L3 Current (Min),A,89.0
341406,Ashwood Park,2024-01-13T01:50:00.000+00:00,busbar,,L3 Current (Max),A,99.5
341406,Ashwood Park,2024-01-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.62
341406,Ashwood Park,2024-01-13T01:50:00.000+00:00,busbar,,L2 Current (Min),A,73.88
341406,Ashwood Park,2024-01-13T01:50:00.000+00:00,busbar,,L2 Current (Max),A,91.5
341406,Ashwood Park,2024-01-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
341406,Ashwood Park,2024-01-13T01:50:00.000+00:00,busbar,,L1 Current (Min),A,153.38
341406,Ashwood Park,2024-01-13T01:50:00.000+00:00,busbar,,L1 Current (Max),A,183.12
341406,Ashwood Park,2024-01-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
341406,Ashwood Park,2024-01-13T01:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T01:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.19
341406,Ashwood Park,2024-01-13T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.12
341406,Ashwood Park,2024-01-13T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.12
341406,Ashwood Park,2024-01-13T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9996
341406,Ashwood Park,2024-01-13T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94009
341406,Ashwood Park,2024-01-13T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99948
341406,Ashwood Park,2024-01-13T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-13T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-13T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
341406,Ashwood Park,2024-01-13T01:40:00.000+00:00,feeder,3,N Current (Min),A,25.62
341406,Ashwood Park,2024-01-13T01:40:00.000+00:00,feeder,3,N Current (Max),A,47.25
341406,Ashwood Park,2024-01-13T01:40:00.000+00:00,feeder,3,N Current (RMS),A,36.12
341406,Ashwood Park,2024-01-13T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,37.12
341406,Ashwood Park,2024-01-13T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,47.25
341406,Ashwood Park,2024-01-13T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.62
341406,Ashwood Park,2024-01-13T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
341406,Ashwood Park,2024-01-13T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,33.75
341406,Ashwood Park,2024-01-13T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.12
341406,Ashwood Park,2024-01-13T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,46.62
341406,Ashwood Park,2024-01-13T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,59.62
341406,Ashwood Park,2024-01-13T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.5
341406,Ashwood Park,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-107.81
341406,Ashwood Park,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-101.12
341406,Ashwood Park,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.06
341406,Ashwood Park,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00368
341406,Ashwood Park,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.34893
341406,Ashwood Park,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.2665
341406,Ashwood Park,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T01:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T01:40:00.000+00:00,feeder,2,N Current (Max),A,3.5
341406,Ashwood Park,2024-01-13T01:40:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
341406,Ashwood Park,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,1.25
341406,Ashwood Park,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
341406,Ashwood Park,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
341406,Ashwood Park,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
341406,Ashwood Park,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99179
341406,Ashwood Park,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98901
341406,Ashwood Park,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9993
341406,Ashwood Park,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
341406,Ashwood Park,2024-01-13T01:40:00.000+00:00,feeder,1,N Current (Min),A,78.75
341406,Ashwood Park,2024-01-13T01:40:00.000+00:00,feeder,1,N Current (Max),A,66.75
341406,Ashwood Park,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,48.62
341406,Ashwood Park,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,65.5
341406,Ashwood Park,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.5
341406,Ashwood Park,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,33.25
341406,Ashwood Park,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,56.5
341406,Ashwood Park,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.25
341406,Ashwood Park,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,95.38
341406,Ashwood Park,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,120.88
341406,Ashwood Park,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,112.62
341406,Ashwood Park,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.16
341406,Ashwood Park,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.97
341406,Ashwood Park,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
341406,Ashwood Park,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.22
341406,Ashwood Park,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
341406,Ashwood Park,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
341406,Ashwood Park,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.69
341406,Ashwood Park,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.41
341406,Ashwood Park,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
341406,Ashwood Park,2024-01-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
341406,Ashwood Park,2024-01-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
341406,Ashwood Park,2024-01-13T01:40:00.000+00:00,busbar,,N Current (Min),A,71.62
341406,Ashwood Park,2024-01-13T01:40:00.000+00:00,busbar,,N Current (Max),A,110.5
341406,Ashwood Park,2024-01-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,98.75
341406,Ashwood Park,2024-01-13T01:40:00.000+00:00,busbar,,L3 Current (Min),A,85.88
341406,Ashwood Park,2024-01-13T01:40:00.000+00:00,busbar,,L3 Current (Max),A,107.38
341406,Ashwood Park,2024-01-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
341406,Ashwood Park,2024-01-13T01:40:00.000+00:00,busbar,,L2 Current (Min),A,39.88
341406,Ashwood Park,2024-01-13T01:40:00.000+00:00,busbar,,L2 Current (Max),A,81.88
341406,Ashwood Park,2024-01-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.25
341406,Ashwood Park,2024-01-13T01:40:00.000+00:00,busbar,,L1 Current (Min),A,154.75
341406,Ashwood Park,2024-01-13T01:40:00.000+00:00,busbar,,L1 Current (Max),A,175.0
341406,Ashwood Park,2024-01-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.38
341406,Ashwood Park,2024-01-13T01:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T01:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.0
341406,Ashwood Park,2024-01-13T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.57
341406,Ashwood Park,2024-01-13T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.75
341406,Ashwood Park,2024-01-13T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99954
341406,Ashwood Park,2024-01-13T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92102
341406,Ashwood Park,2024-01-13T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99927
341406,Ashwood Park,2024-01-13T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-13T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
341406,Ashwood Park,2024-01-13T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
341406,Ashwood Park,2024-01-13T01:30:00.000+00:00,feeder,3,N Current (Min),A,28.75
341406,Ashwood Park,2024-01-13T01:30:00.000+00:00,feeder,3,N Current (Max),A,41.25
341406,Ashwood Park,2024-01-13T01:30:00.000+00:00,feeder,3,N Current (RMS),A,37.5
341406,Ashwood Park,2024-01-13T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,37.0
341406,Ashwood Park,2024-01-13T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,46.62
341406,Ashwood Park,2024-01-13T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.75
341406,Ashwood Park,2024-01-13T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
341406,Ashwood Park,2024-01-13T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,14.62
341406,Ashwood Park,2024-01-13T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
341406,Ashwood Park,2024-01-13T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,45.88
341406,Ashwood Park,2024-01-13T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,47.25
341406,Ashwood Park,2024-01-13T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.75
341406,Ashwood Park,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-85.63
341406,Ashwood Park,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-119.25
341406,Ashwood Park,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.13
341406,Ashwood Park,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.01216
341406,Ashwood Park,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.36815
341406,Ashwood Park,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.27495
341406,Ashwood Park,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T01:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T01:30:00.000+00:00,feeder,2,N Current (Max),A,3.0
341406,Ashwood Park,2024-01-13T01:30:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
341406,Ashwood Park,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
341406,Ashwood Park,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
341406,Ashwood Park,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.69
341406,Ashwood Park,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99261
341406,Ashwood Park,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99106
341406,Ashwood Park,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99896
341406,Ashwood Park,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
341406,Ashwood Park,2024-01-13T01:30:00.000+00:00,feeder,1,N Current (Min),A,71.12
341406,Ashwood Park,2024-01-13T01:30:00.000+00:00,feeder,1,N Current (Max),A,64.25
341406,Ashwood Park,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,48.12
341406,Ashwood Park,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,60.88
341406,Ashwood Park,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.75
341406,Ashwood Park,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,40.0
341406,Ashwood Park,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,51.88
341406,Ashwood Park,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.38
341406,Ashwood Park,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,106.12
341406,Ashwood Park,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,123.0
341406,Ashwood Park,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,111.75
341406,Ashwood Park,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.5
341406,Ashwood Park,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.97
341406,Ashwood Park,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
341406,Ashwood Park,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.75
341406,Ashwood Park,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.91
341406,Ashwood Park,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
341406,Ashwood Park,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.8
341406,Ashwood Park,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.27
341406,Ashwood Park,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
341406,Ashwood Park,2024-01-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
341406,Ashwood Park,2024-01-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
341406,Ashwood Park,2024-01-13T01:30:00.000+00:00,busbar,,N Current (Min),A,83.62
341406,Ashwood Park,2024-01-13T01:30:00.000+00:00,busbar,,N Current (Max),A,103.0
341406,Ashwood Park,2024-01-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,96.12
341406,Ashwood Park,2024-01-13T01:30:00.000+00:00,busbar,,L3 Current (Min),A,85.12
341406,Ashwood Park,2024-01-13T01:30:00.000+00:00,busbar,,L3 Current (Max),A,102.5
341406,Ashwood Park,2024-01-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
341406,Ashwood Park,2024-01-13T01:30:00.000+00:00,busbar,,L2 Current (Min),A,46.5
341406,Ashwood Park,2024-01-13T01:30:00.000+00:00,busbar,,L2 Current (Max),A,58.5
341406,Ashwood Park,2024-01-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
341406,Ashwood Park,2024-01-13T01:30:00.000+00:00,busbar,,L1 Current (Min),A,152.75
341406,Ashwood Park,2024-01-13T01:30:00.000+00:00,busbar,,L1 Current (Max),A,170.0
341406,Ashwood Park,2024-01-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.75
341406,Ashwood Park,2024-01-13T01:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T01:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.06
341406,Ashwood Park,2024-01-13T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.31
341406,Ashwood Park,2024-01-13T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.88
341406,Ashwood Park,2024-01-13T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99954
341406,Ashwood Park,2024-01-13T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88498
341406,Ashwood Park,2024-01-13T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99954
341406,Ashwood Park,2024-01-13T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-13T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
341406,Ashwood Park,2024-01-13T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
341406,Ashwood Park,2024-01-13T01:20:00.000+00:00,feeder,3,N Current (Min),A,30.88
341406,Ashwood Park,2024-01-13T01:20:00.000+00:00,feeder,3,N Current (Max),A,41.5
341406,Ashwood Park,2024-01-13T01:20:00.000+00:00,feeder,3,N Current (RMS),A,37.75
341406,Ashwood Park,2024-01-13T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,37.12
341406,Ashwood Park,2024-01-13T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,44.62
341406,Ashwood Park,2024-01-13T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.25
341406,Ashwood Park,2024-01-13T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
341406,Ashwood Park,2024-01-13T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,12.75
341406,Ashwood Park,2024-01-13T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
341406,Ashwood Park,2024-01-13T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,46.5
341406,Ashwood Park,2024-01-13T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,48.0
341406,Ashwood Park,2024-01-13T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.12
341406,Ashwood Park,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-177.0
341406,Ashwood Park,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-113.44
341406,Ashwood Park,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.31
341406,Ashwood Park,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.03526
341406,Ashwood Park,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.3576
341406,Ashwood Park,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.21315
341406,Ashwood Park,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T01:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T01:20:00.000+00:00,feeder,2,N Current (Max),A,3.38
341406,Ashwood Park,2024-01-13T01:20:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
341406,Ashwood Park,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
341406,Ashwood Park,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
341406,Ashwood Park,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
341406,Ashwood Park,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99042
341406,Ashwood Park,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99271
341406,Ashwood Park,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99872
341406,Ashwood Park,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
341406,Ashwood Park,2024-01-13T01:20:00.000+00:00,feeder,1,N Current (Min),A,79.25
341406,Ashwood Park,2024-01-13T01:20:00.000+00:00,feeder,1,N Current (Max),A,65.25
341406,Ashwood Park,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,46.75
341406,Ashwood Park,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,54.88
341406,Ashwood Park,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.88
341406,Ashwood Park,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,35.0
341406,Ashwood Park,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,60.25
341406,Ashwood Park,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.38
341406,Ashwood Park,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,106.25
341406,Ashwood Park,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,122.25
341406,Ashwood Park,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,112.12
341406,Ashwood Park,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.38
341406,Ashwood Park,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.64
341406,Ashwood Park,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
341406,Ashwood Park,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.17
341406,Ashwood Park,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.52
341406,Ashwood Park,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
341406,Ashwood Park,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.53
341406,Ashwood Park,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.39
341406,Ashwood Park,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
341406,Ashwood Park,2024-01-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
341406,Ashwood Park,2024-01-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
341406,Ashwood Park,2024-01-13T01:20:00.000+00:00,busbar,,N Current (Min),A,82.38
341406,Ashwood Park,2024-01-13T01:20:00.000+00:00,busbar,,N Current (Max),A,111.25
341406,Ashwood Park,2024-01-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,96.88
341406,Ashwood Park,2024-01-13T01:20:00.000+00:00,busbar,,L3 Current (Min),A,83.75
341406,Ashwood Park,2024-01-13T01:20:00.000+00:00,busbar,,L3 Current (Max),A,94.38
