Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
341406,Ashwood Park,2024-01-13T01:20:00.000+00:00,busbar,,L2 Current (Min),A,41.12
341406,Ashwood Park,2024-01-13T01:20:00.000+00:00,busbar,,L2 Current (Max),A,66.88
341406,Ashwood Park,2024-01-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
341406,Ashwood Park,2024-01-13T01:20:00.000+00:00,busbar,,L1 Current (Min),A,153.38
341406,Ashwood Park,2024-01-13T01:20:00.000+00:00,busbar,,L1 Current (Max),A,169.25
341406,Ashwood Park,2024-01-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.38
341406,Ashwood Park,2024-01-13T01:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T01:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.69
341406,Ashwood Park,2024-01-13T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.38
341406,Ashwood Park,2024-01-13T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.62
341406,Ashwood Park,2024-01-13T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99933
341406,Ashwood Park,2024-01-13T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9426
341406,Ashwood Park,2024-01-13T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99951
341406,Ashwood Park,2024-01-13T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-13T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
341406,Ashwood Park,2024-01-13T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
341406,Ashwood Park,2024-01-13T01:10:00.000+00:00,feeder,3,N Current (Min),A,21.5
341406,Ashwood Park,2024-01-13T01:10:00.000+00:00,feeder,3,N Current (Max),A,43.5
341406,Ashwood Park,2024-01-13T01:10:00.000+00:00,feeder,3,N Current (RMS),A,35.25
341406,Ashwood Park,2024-01-13T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,37.0
341406,Ashwood Park,2024-01-13T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,44.25
341406,Ashwood Park,2024-01-13T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.5
341406,Ashwood Park,2024-01-13T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
341406,Ashwood Park,2024-01-13T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,22.25
341406,Ashwood Park,2024-01-13T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
341406,Ashwood Park,2024-01-13T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,46.75
341406,Ashwood Park,2024-01-13T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,56.25
341406,Ashwood Park,2024-01-13T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.12
341406,Ashwood Park,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-118.0
341406,Ashwood Park,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-110.44
341406,Ashwood Park,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.88
341406,Ashwood Park,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.0175
341406,Ashwood Park,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.25487
341406,Ashwood Park,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.22087
341406,Ashwood Park,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T01:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T01:10:00.000+00:00,feeder,2,N Current (Max),A,4.12
341406,Ashwood Park,2024-01-13T01:10:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.12
341406,Ashwood Park,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.25
341406,Ashwood Park,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
341406,Ashwood Park,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
341406,Ashwood Park,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
341406,Ashwood Park,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99097
341406,Ashwood Park,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99396
341406,Ashwood Park,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99817
341406,Ashwood Park,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
341406,Ashwood Park,2024-01-13T01:10:00.000+00:00,feeder,1,N Current (Min),A,82.5
341406,Ashwood Park,2024-01-13T01:10:00.000+00:00,feeder,1,N Current (Max),A,52.25
341406,Ashwood Park,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.75
341406,Ashwood Park,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,55.12
341406,Ashwood Park,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.12
341406,Ashwood Park,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,50.5
341406,Ashwood Park,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,63.0
341406,Ashwood Park,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.62
341406,Ashwood Park,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,94.12
341406,Ashwood Park,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,119.5
341406,Ashwood Park,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,103.38
341406,Ashwood Park,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.52
341406,Ashwood Park,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
341406,Ashwood Park,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
341406,Ashwood Park,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.73
341406,Ashwood Park,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.3
341406,Ashwood Park,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
341406,Ashwood Park,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.67
341406,Ashwood Park,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.75
341406,Ashwood Park,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
341406,Ashwood Park,2024-01-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
341406,Ashwood Park,2024-01-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
341406,Ashwood Park,2024-01-13T01:10:00.000+00:00,busbar,,N Current (Min),A,65.5
341406,Ashwood Park,2024-01-13T01:10:00.000+00:00,busbar,,N Current (Max),A,104.12
341406,Ashwood Park,2024-01-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,80.5
341406,Ashwood Park,2024-01-13T01:10:00.000+00:00,busbar,,L3 Current (Min),A,50.62
341406,Ashwood Park,2024-01-13T01:10:00.000+00:00,busbar,,L3 Current (Max),A,93.62
341406,Ashwood Park,2024-01-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
341406,Ashwood Park,2024-01-13T01:10:00.000+00:00,busbar,,L2 Current (Min),A,58.62
341406,Ashwood Park,2024-01-13T01:10:00.000+00:00,busbar,,L2 Current (Max),A,75.62
341406,Ashwood Park,2024-01-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
341406,Ashwood Park,2024-01-13T01:10:00.000+00:00,busbar,,L1 Current (Min),A,141.0
341406,Ashwood Park,2024-01-13T01:10:00.000+00:00,busbar,,L1 Current (Max),A,167.0
341406,Ashwood Park,2024-01-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.62
341406,Ashwood Park,2024-01-13T01:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T01:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.38
341406,Ashwood Park,2024-01-13T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.25
341406,Ashwood Park,2024-01-13T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
341406,Ashwood Park,2024-01-13T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99905
341406,Ashwood Park,2024-01-13T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9736
341406,Ashwood Park,2024-01-13T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99933
341406,Ashwood Park,2024-01-13T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-13T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-13T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
341406,Ashwood Park,2024-01-13T01:00:00.000+00:00,feeder,3,N Current (Min),A,27.25
341406,Ashwood Park,2024-01-13T01:00:00.000+00:00,feeder,3,N Current (Max),A,46.12
341406,Ashwood Park,2024-01-13T01:00:00.000+00:00,feeder,3,N Current (RMS),A,32.88
341406,Ashwood Park,2024-01-13T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,37.38
341406,Ashwood Park,2024-01-13T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,38.12
341406,Ashwood Park,2024-01-13T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.75
341406,Ashwood Park,2024-01-13T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.75
341406,Ashwood Park,2024-01-13T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,22.0
341406,Ashwood Park,2024-01-13T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.62
341406,Ashwood Park,2024-01-13T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,46.12
341406,Ashwood Park,2024-01-13T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,67.12
341406,Ashwood Park,2024-01-13T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.62
341406,Ashwood Park,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.75
341406,Ashwood Park,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-108.19
341406,Ashwood Park,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-56.87
341406,Ashwood Park,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.0262
341406,Ashwood Park,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.2585
341406,Ashwood Park,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.19075
341406,Ashwood Park,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T01:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T01:00:00.000+00:00,feeder,2,N Current (Max),A,5.62
341406,Ashwood Park,2024-01-13T01:00:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,2.75
341406,Ashwood Park,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,1.88
341406,Ashwood Park,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.06
341406,Ashwood Park,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
341406,Ashwood Park,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
341406,Ashwood Park,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83026
341406,Ashwood Park,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99426
341406,Ashwood Park,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99835
341406,Ashwood Park,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
341406,Ashwood Park,2024-01-13T01:00:00.000+00:00,feeder,1,N Current (Min),A,87.38
341406,Ashwood Park,2024-01-13T01:00:00.000+00:00,feeder,1,N Current (Max),A,78.25
341406,Ashwood Park,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.62
341406,Ashwood Park,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,16.88
341406,Ashwood Park,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.75
341406,Ashwood Park,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,33.88
341406,Ashwood Park,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,58.38
341406,Ashwood Park,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.38
341406,Ashwood Park,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,94.75
341406,Ashwood Park,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,109.62
341406,Ashwood Park,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,99.88
341406,Ashwood Park,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.22
341406,Ashwood Park,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.31
341406,Ashwood Park,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
341406,Ashwood Park,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.19
341406,Ashwood Park,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.03
341406,Ashwood Park,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
341406,Ashwood Park,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.3
341406,Ashwood Park,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.17
341406,Ashwood Park,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
341406,Ashwood Park,2024-01-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
341406,Ashwood Park,2024-01-13T01:00:00.000+00:00,busbar,,N Current (Min),A,86.25
341406,Ashwood Park,2024-01-13T01:00:00.000+00:00,busbar,,N Current (Max),A,113.0
341406,Ashwood Park,2024-01-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,97.38
341406,Ashwood Park,2024-01-13T01:00:00.000+00:00,busbar,,L3 Current (Min),A,45.5
341406,Ashwood Park,2024-01-13T01:00:00.000+00:00,busbar,,L3 Current (Max),A,54.62
341406,Ashwood Park,2024-01-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.38
341406,Ashwood Park,2024-01-13T01:00:00.000+00:00,busbar,,L2 Current (Min),A,47.12
341406,Ashwood Park,2024-01-13T01:00:00.000+00:00,busbar,,L2 Current (Max),A,71.75
341406,Ashwood Park,2024-01-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.88
341406,Ashwood Park,2024-01-13T01:00:00.000+00:00,busbar,,L1 Current (Min),A,141.75
341406,Ashwood Park,2024-01-13T01:00:00.000+00:00,busbar,,L1 Current (Max),A,165.12
341406,Ashwood Park,2024-01-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
341406,Ashwood Park,2024-01-13T01:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T01:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
341406,Ashwood Park,2024-01-13T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.87
341406,Ashwood Park,2024-01-13T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.31
341406,Ashwood Park,2024-01-13T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99893
341406,Ashwood Park,2024-01-13T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97739
341406,Ashwood Park,2024-01-13T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99854
341406,Ashwood Park,2024-01-13T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-13T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-13T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
341406,Ashwood Park,2024-01-13T00:50:00.000+00:00,feeder,3,N Current (Min),A,19.0
341406,Ashwood Park,2024-01-13T00:50:00.000+00:00,feeder,3,N Current (Max),A,36.62
341406,Ashwood Park,2024-01-13T00:50:00.000+00:00,feeder,3,N Current (RMS),A,30.12
341406,Ashwood Park,2024-01-13T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,37.5
341406,Ashwood Park,2024-01-13T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,46.38
341406,Ashwood Park,2024-01-13T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.88
341406,Ashwood Park,2024-01-13T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.75
341406,Ashwood Park,2024-01-13T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,25.38
341406,Ashwood Park,2024-01-13T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.25
341406,Ashwood Park,2024-01-13T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,45.38
341406,Ashwood Park,2024-01-13T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,52.5
341406,Ashwood Park,2024-01-13T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.12
341406,Ashwood Park,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-118.44
341406,Ashwood Park,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-124.19
341406,Ashwood Park,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.81
341406,Ashwood Park,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.03127
341406,Ashwood Park,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.29912
341406,Ashwood Park,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.19942
341406,Ashwood Park,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T00:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T00:50:00.000+00:00,feeder,2,N Current (Max),A,1.38
341406,Ashwood Park,2024-01-13T00:50:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.75
341406,Ashwood Park,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.5
341406,Ashwood Park,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.63
341406,Ashwood Park,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
341406,Ashwood Park,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
341406,Ashwood Park,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87097
341406,Ashwood Park,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98727
341406,Ashwood Park,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99896
341406,Ashwood Park,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
341406,Ashwood Park,2024-01-13T00:50:00.000+00:00,feeder,1,N Current (Min),A,94.62
341406,Ashwood Park,2024-01-13T00:50:00.000+00:00,feeder,1,N Current (Max),A,84.12
341406,Ashwood Park,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.62
341406,Ashwood Park,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,23.75
341406,Ashwood Park,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.38
341406,Ashwood Park,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,34.0
341406,Ashwood Park,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,49.5
341406,Ashwood Park,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
341406,Ashwood Park,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,94.5
341406,Ashwood Park,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,115.5
341406,Ashwood Park,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,105.88
341406,Ashwood Park,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.42
341406,Ashwood Park,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.66
341406,Ashwood Park,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
341406,Ashwood Park,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.7
341406,Ashwood Park,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
341406,Ashwood Park,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
341406,Ashwood Park,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.25
341406,Ashwood Park,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.94
341406,Ashwood Park,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
341406,Ashwood Park,2024-01-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
341406,Ashwood Park,2024-01-13T00:50:00.000+00:00,busbar,,N Current (Min),A,88.88
341406,Ashwood Park,2024-01-13T00:50:00.000+00:00,busbar,,N Current (Max),A,113.0
341406,Ashwood Park,2024-01-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,101.88
341406,Ashwood Park,2024-01-13T00:50:00.000+00:00,busbar,,L3 Current (Min),A,48.12
341406,Ashwood Park,2024-01-13T00:50:00.000+00:00,busbar,,L3 Current (Max),A,61.62
341406,Ashwood Park,2024-01-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.25
341406,Ashwood Park,2024-01-13T00:50:00.000+00:00,busbar,,L2 Current (Min),A,47.38
341406,Ashwood Park,2024-01-13T00:50:00.000+00:00,busbar,,L2 Current (Max),A,71.25
341406,Ashwood Park,2024-01-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.12
341406,Ashwood Park,2024-01-13T00:50:00.000+00:00,busbar,,L1 Current (Min),A,140.62
341406,Ashwood Park,2024-01-13T00:50:00.000+00:00,busbar,,L1 Current (Max),A,161.75
341406,Ashwood Park,2024-01-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.12
341406,Ashwood Park,2024-01-13T00:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T00:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.06
341406,Ashwood Park,2024-01-13T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.44
341406,Ashwood Park,2024-01-13T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
341406,Ashwood Park,2024-01-13T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99911
341406,Ashwood Park,2024-01-13T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96936
341406,Ashwood Park,2024-01-13T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99722
341406,Ashwood Park,2024-01-13T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-13T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-13T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
341406,Ashwood Park,2024-01-13T00:40:00.000+00:00,feeder,3,N Current (Min),A,11.5
341406,Ashwood Park,2024-01-13T00:40:00.000+00:00,feeder,3,N Current (Max),A,39.25
341406,Ashwood Park,2024-01-13T00:40:00.000+00:00,feeder,3,N Current (RMS),A,27.25
341406,Ashwood Park,2024-01-13T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,23.88
341406,Ashwood Park,2024-01-13T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,56.38
341406,Ashwood Park,2024-01-13T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.88
341406,Ashwood Park,2024-01-13T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.38
341406,Ashwood Park,2024-01-13T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,33.5
341406,Ashwood Park,2024-01-13T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.62
341406,Ashwood Park,2024-01-13T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,24.62
341406,Ashwood Park,2024-01-13T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,52.75
341406,Ashwood Park,2024-01-13T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.62
341406,Ashwood Park,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-130.19
341406,Ashwood Park,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-111.37
341406,Ashwood Park,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.5
341406,Ashwood Park,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.05657
341406,Ashwood Park,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.33526
341406,Ashwood Park,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.18993
341406,Ashwood Park,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T00:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T00:40:00.000+00:00,feeder,2,N Current (Max),A,2.75
341406,Ashwood Park,2024-01-13T00:40:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
341406,Ashwood Park,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.0
341406,Ashwood Park,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
341406,Ashwood Park,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
341406,Ashwood Park,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89886
341406,Ashwood Park,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98871
341406,Ashwood Park,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99838
341406,Ashwood Park,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
341406,Ashwood Park,2024-01-13T00:40:00.000+00:00,feeder,1,N Current (Min),A,108.12
341406,Ashwood Park,2024-01-13T00:40:00.000+00:00,feeder,1,N Current (Max),A,90.0
341406,Ashwood Park,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.12
341406,Ashwood Park,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,21.38
341406,Ashwood Park,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.88
341406,Ashwood Park,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,32.5
341406,Ashwood Park,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,45.75
341406,Ashwood Park,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.88
341406,Ashwood Park,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,42.38
341406,Ashwood Park,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,131.0
341406,Ashwood Park,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,112.38
341406,Ashwood Park,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.47
341406,Ashwood Park,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.8
341406,Ashwood Park,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
341406,Ashwood Park,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.52
341406,Ashwood Park,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.91
341406,Ashwood Park,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
341406,Ashwood Park,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.11
341406,Ashwood Park,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.62
341406,Ashwood Park,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
341406,Ashwood Park,2024-01-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
341406,Ashwood Park,2024-01-13T00:40:00.000+00:00,busbar,,N Current (Min),A,21.75
341406,Ashwood Park,2024-01-13T00:40:00.000+00:00,busbar,,N Current (Max),A,127.38
341406,Ashwood Park,2024-01-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,100.25
341406,Ashwood Park,2024-01-13T00:40:00.000+00:00,busbar,,L3 Current (Min),A,35.88
341406,Ashwood Park,2024-01-13T00:40:00.000+00:00,busbar,,L3 Current (Max),A,70.88
341406,Ashwood Park,2024-01-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.88
341406,Ashwood Park,2024-01-13T00:40:00.000+00:00,busbar,,L2 Current (Min),A,45.0
341406,Ashwood Park,2024-01-13T00:40:00.000+00:00,busbar,,L2 Current (Max),A,71.5
341406,Ashwood Park,2024-01-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.38
341406,Ashwood Park,2024-01-13T00:40:00.000+00:00,busbar,,L1 Current (Min),A,68.25
341406,Ashwood Park,2024-01-13T00:40:00.000+00:00,busbar,,L1 Current (Max),A,177.38
341406,Ashwood Park,2024-01-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.12
341406,Ashwood Park,2024-01-13T00:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T00:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
341406,Ashwood Park,2024-01-13T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.13
341406,Ashwood Park,2024-01-13T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.38
341406,Ashwood Park,2024-01-13T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99939
341406,Ashwood Park,2024-01-13T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97858
341406,Ashwood Park,2024-01-13T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99771
341406,Ashwood Park,2024-01-13T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-13T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-13T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
341406,Ashwood Park,2024-01-13T00:30:00.000+00:00,feeder,3,N Current (Min),A,17.38
341406,Ashwood Park,2024-01-13T00:30:00.000+00:00,feeder,3,N Current (Max),A,38.88
341406,Ashwood Park,2024-01-13T00:30:00.000+00:00,feeder,3,N Current (RMS),A,27.75
341406,Ashwood Park,2024-01-13T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,49.12
341406,Ashwood Park,2024-01-13T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,55.75
341406,Ashwood Park,2024-01-13T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.62
341406,Ashwood Park,2024-01-13T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.75
341406,Ashwood Park,2024-01-13T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,33.38
341406,Ashwood Park,2024-01-13T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.62
341406,Ashwood Park,2024-01-13T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,35.62
341406,Ashwood Park,2024-01-13T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,36.75
341406,Ashwood Park,2024-01-13T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.12
341406,Ashwood Park,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-99.0
341406,Ashwood Park,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-124.69
341406,Ashwood Park,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.75
341406,Ashwood Park,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.01399
341406,Ashwood Park,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.29271
341406,Ashwood Park,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.28402
341406,Ashwood Park,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T00:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T00:30:00.000+00:00,feeder,2,N Current (Max),A,1.75
341406,Ashwood Park,2024-01-13T00:30:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
341406,Ashwood Park,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.69
341406,Ashwood Park,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
341406,Ashwood Park,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.25
341406,Ashwood Park,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87454
341406,Ashwood Park,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98724
341406,Ashwood Park,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98645
341406,Ashwood Park,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
341406,Ashwood Park,2024-01-13T00:30:00.000+00:00,feeder,1,N Current (Min),A,40.62
341406,Ashwood Park,2024-01-13T00:30:00.000+00:00,feeder,1,N Current (Max),A,31.88
341406,Ashwood Park,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
341406,Ashwood Park,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,18.25
341406,Ashwood Park,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
341406,Ashwood Park,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,35.5
341406,Ashwood Park,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,47.62
341406,Ashwood Park,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
341406,Ashwood Park,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,39.5
341406,Ashwood Park,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,56.0
341406,Ashwood Park,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.12
341406,Ashwood Park,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.89
341406,Ashwood Park,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.38
341406,Ashwood Park,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
341406,Ashwood Park,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.66
341406,Ashwood Park,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.2
341406,Ashwood Park,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
341406,Ashwood Park,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.33
341406,Ashwood Park,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.0
341406,Ashwood Park,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
341406,Ashwood Park,2024-01-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
341406,Ashwood Park,2024-01-13T00:30:00.000+00:00,busbar,,N Current (Min),A,15.88
341406,Ashwood Park,2024-01-13T00:30:00.000+00:00,busbar,,N Current (Max),A,41.62
341406,Ashwood Park,2024-01-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,28.5
341406,Ashwood Park,2024-01-13T00:30:00.000+00:00,busbar,,L3 Current (Min),A,57.25
341406,Ashwood Park,2024-01-13T00:30:00.000+00:00,busbar,,L3 Current (Max),A,67.62
341406,Ashwood Park,2024-01-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.62
341406,Ashwood Park,2024-01-13T00:30:00.000+00:00,busbar,,L2 Current (Min),A,48.75
341406,Ashwood Park,2024-01-13T00:30:00.000+00:00,busbar,,L2 Current (Max),A,71.5
341406,Ashwood Park,2024-01-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.62
341406,Ashwood Park,2024-01-13T00:30:00.000+00:00,busbar,,L1 Current (Min),A,75.38
341406,Ashwood Park,2024-01-13T00:30:00.000+00:00,busbar,,L1 Current (Max),A,92.38
341406,Ashwood Park,2024-01-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.25
341406,Ashwood Park,2024-01-13T00:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T00:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.5
341406,Ashwood Park,2024-01-13T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.13
341406,Ashwood Park,2024-01-13T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.94
341406,Ashwood Park,2024-01-13T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9993
341406,Ashwood Park,2024-01-13T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99213
