Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-13T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9986
341406,Ashwood Park,2024-01-13T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-13T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-13T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
341406,Ashwood Park,2024-01-13T00:20:00.000+00:00,feeder,3,N Current (Min),A,9.75
341406,Ashwood Park,2024-01-13T00:20:00.000+00:00,feeder,3,N Current (Max),A,26.5
341406,Ashwood Park,2024-01-13T00:20:00.000+00:00,feeder,3,N Current (RMS),A,15.5
341406,Ashwood Park,2024-01-13T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,49.25
341406,Ashwood Park,2024-01-13T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,55.0
341406,Ashwood Park,2024-01-13T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.5
341406,Ashwood Park,2024-01-13T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,25.0
341406,Ashwood Park,2024-01-13T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,41.62
341406,Ashwood Park,2024-01-13T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
341406,Ashwood Park,2024-01-13T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,35.88
341406,Ashwood Park,2024-01-13T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,37.25
341406,Ashwood Park,2024-01-13T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
341406,Ashwood Park,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-127.56
341406,Ashwood Park,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-121.38
341406,Ashwood Park,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.37
341406,Ashwood Park,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.02135
341406,Ashwood Park,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.28496
341406,Ashwood Park,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.29574
341406,Ashwood Park,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T00:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T00:20:00.000+00:00,feeder,2,N Current (Max),A,2.5
341406,Ashwood Park,2024-01-13T00:20:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
341406,Ashwood Park,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.56
341406,Ashwood Park,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
341406,Ashwood Park,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
341406,Ashwood Park,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83432
341406,Ashwood Park,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98679
341406,Ashwood Park,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98868
341406,Ashwood Park,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
341406,Ashwood Park,2024-01-13T00:20:00.000+00:00,feeder,1,N Current (Min),A,44.25
341406,Ashwood Park,2024-01-13T00:20:00.000+00:00,feeder,1,N Current (Max),A,34.38
341406,Ashwood Park,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
341406,Ashwood Park,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,18.88
341406,Ashwood Park,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.62
341406,Ashwood Park,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,29.0
341406,Ashwood Park,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,43.75
341406,Ashwood Park,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.38
341406,Ashwood Park,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,40.12
341406,Ashwood Park,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,64.5
341406,Ashwood Park,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.75
341406,Ashwood Park,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.98
341406,Ashwood Park,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.0
341406,Ashwood Park,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
341406,Ashwood Park,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.36
341406,Ashwood Park,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.42
341406,Ashwood Park,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
341406,Ashwood Park,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.22
341406,Ashwood Park,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.31
341406,Ashwood Park,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
341406,Ashwood Park,2024-01-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
341406,Ashwood Park,2024-01-13T00:20:00.000+00:00,busbar,,N Current (Min),A,19.88
341406,Ashwood Park,2024-01-13T00:20:00.000+00:00,busbar,,N Current (Max),A,37.38
341406,Ashwood Park,2024-01-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,27.5
341406,Ashwood Park,2024-01-13T00:20:00.000+00:00,busbar,,L3 Current (Min),A,57.12
341406,Ashwood Park,2024-01-13T00:20:00.000+00:00,busbar,,L3 Current (Max),A,68.62
341406,Ashwood Park,2024-01-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
341406,Ashwood Park,2024-01-13T00:20:00.000+00:00,busbar,,L2 Current (Min),A,59.25
341406,Ashwood Park,2024-01-13T00:20:00.000+00:00,busbar,,L2 Current (Max),A,73.38
341406,Ashwood Park,2024-01-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.88
341406,Ashwood Park,2024-01-13T00:20:00.000+00:00,busbar,,L1 Current (Min),A,76.25
341406,Ashwood Park,2024-01-13T00:20:00.000+00:00,busbar,,L1 Current (Max),A,101.75
341406,Ashwood Park,2024-01-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.38
341406,Ashwood Park,2024-01-13T00:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T00:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
341406,Ashwood Park,2024-01-13T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.56
341406,Ashwood Park,2024-01-13T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
341406,Ashwood Park,2024-01-13T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99924
341406,Ashwood Park,2024-01-13T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99606
341406,Ashwood Park,2024-01-13T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9993
341406,Ashwood Park,2024-01-13T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-13T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-13T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
341406,Ashwood Park,2024-01-13T00:10:00.000+00:00,feeder,3,N Current (Min),A,7.25
341406,Ashwood Park,2024-01-13T00:10:00.000+00:00,feeder,3,N Current (Max),A,24.12
341406,Ashwood Park,2024-01-13T00:10:00.000+00:00,feeder,3,N Current (RMS),A,10.38
341406,Ashwood Park,2024-01-13T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,29.5
341406,Ashwood Park,2024-01-13T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,54.75
341406,Ashwood Park,2024-01-13T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.38
341406,Ashwood Park,2024-01-13T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,32.5
341406,Ashwood Park,2024-01-13T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,43.5
341406,Ashwood Park,2024-01-13T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.62
341406,Ashwood Park,2024-01-13T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,14.25
341406,Ashwood Park,2024-01-13T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,46.5
341406,Ashwood Park,2024-01-13T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
341406,Ashwood Park,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-93.69
341406,Ashwood Park,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-119.19
341406,Ashwood Park,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.0
341406,Ashwood Park,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.03252
341406,Ashwood Park,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.32439
341406,Ashwood Park,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.23943
341406,Ashwood Park,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T00:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T00:10:00.000+00:00,feeder,2,N Current (Max),A,2.12
341406,Ashwood Park,2024-01-13T00:10:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
341406,Ashwood Park,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.13
341406,Ashwood Park,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
341406,Ashwood Park,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
341406,Ashwood Park,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92859
341406,Ashwood Park,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96143
341406,Ashwood Park,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99255
341406,Ashwood Park,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
341406,Ashwood Park,2024-01-13T00:10:00.000+00:00,feeder,1,N Current (Min),A,51.38
341406,Ashwood Park,2024-01-13T00:10:00.000+00:00,feeder,1,N Current (Max),A,35.5
341406,Ashwood Park,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.88
341406,Ashwood Park,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,43.62
341406,Ashwood Park,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.62
341406,Ashwood Park,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.88
341406,Ashwood Park,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,37.88
341406,Ashwood Park,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.12
341406,Ashwood Park,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,39.88
341406,Ashwood Park,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,72.75
341406,Ashwood Park,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.0
341406,Ashwood Park,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.97
341406,Ashwood Park,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.02
341406,Ashwood Park,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
341406,Ashwood Park,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.64
341406,Ashwood Park,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.66
341406,Ashwood Park,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
341406,Ashwood Park,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.36
341406,Ashwood Park,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.02
341406,Ashwood Park,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
341406,Ashwood Park,2024-01-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
341406,Ashwood Park,2024-01-13T00:10:00.000+00:00,busbar,,N Current (Min),A,17.38
341406,Ashwood Park,2024-01-13T00:10:00.000+00:00,busbar,,N Current (Max),A,58.12
341406,Ashwood Park,2024-01-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
341406,Ashwood Park,2024-01-13T00:10:00.000+00:00,busbar,,L3 Current (Min),A,43.38
341406,Ashwood Park,2024-01-13T00:10:00.000+00:00,busbar,,L3 Current (Max),A,75.5
341406,Ashwood Park,2024-01-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.38
341406,Ashwood Park,2024-01-13T00:10:00.000+00:00,busbar,,L2 Current (Min),A,54.62
341406,Ashwood Park,2024-01-13T00:10:00.000+00:00,busbar,,L2 Current (Max),A,77.62
341406,Ashwood Park,2024-01-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.38
341406,Ashwood Park,2024-01-13T00:10:00.000+00:00,busbar,,L1 Current (Min),A,54.12
341406,Ashwood Park,2024-01-13T00:10:00.000+00:00,busbar,,L1 Current (Max),A,119.0
341406,Ashwood Park,2024-01-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
341406,Ashwood Park,2024-01-13T00:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T00:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.06
341406,Ashwood Park,2024-01-13T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.44
341406,Ashwood Park,2024-01-13T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.44
341406,Ashwood Park,2024-01-13T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99884
341406,Ashwood Park,2024-01-13T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99228
341406,Ashwood Park,2024-01-13T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99786
341406,Ashwood Park,2024-01-13T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-13T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-13T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-13T00:00:00.000+00:00,feeder,3,N Current (Min),A,9.25
341406,Ashwood Park,2024-01-13T00:00:00.000+00:00,feeder,3,N Current (Max),A,29.88
341406,Ashwood Park,2024-01-13T00:00:00.000+00:00,feeder,3,N Current (RMS),A,18.75
341406,Ashwood Park,2024-01-13T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,29.38
341406,Ashwood Park,2024-01-13T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,37.38
341406,Ashwood Park,2024-01-13T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.88
341406,Ashwood Park,2024-01-13T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,37.75
341406,Ashwood Park,2024-01-13T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,60.38
341406,Ashwood Park,2024-01-13T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.62
341406,Ashwood Park,2024-01-13T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,14.12
341406,Ashwood Park,2024-01-13T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,45.88
341406,Ashwood Park,2024-01-13T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.25
341406,Ashwood Park,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,123.12
341406,Ashwood Park,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-128.75
341406,Ashwood Park,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.94
341406,Ashwood Park,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.02571
341406,Ashwood Park,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.16469
341406,Ashwood Park,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.19042
341406,Ashwood Park,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-13T00:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T00:00:00.000+00:00,feeder,2,N Current (Max),A,1.62
341406,Ashwood Park,2024-01-13T00:00:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.75
341406,Ashwood Park,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.5
341406,Ashwood Park,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.37
341406,Ashwood Park,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.19
341406,Ashwood Park,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
341406,Ashwood Park,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98968
341406,Ashwood Park,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94778
341406,Ashwood Park,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98944
341406,Ashwood Park,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
341406,Ashwood Park,2024-01-13T00:00:00.000+00:00,feeder,1,N Current (Min),A,40.0
341406,Ashwood Park,2024-01-13T00:00:00.000+00:00,feeder,1,N Current (Max),A,28.75
341406,Ashwood Park,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,43.0
341406,Ashwood Park,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,55.25
341406,Ashwood Park,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.62
341406,Ashwood Park,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.5
341406,Ashwood Park,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,25.0
341406,Ashwood Park,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.38
341406,Ashwood Park,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,39.88
341406,Ashwood Park,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,59.88
341406,Ashwood Park,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
341406,Ashwood Park,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.56
341406,Ashwood Park,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.58
341406,Ashwood Park,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
341406,Ashwood Park,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.66
341406,Ashwood Park,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.23
341406,Ashwood Park,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
341406,Ashwood Park,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.55
341406,Ashwood Park,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.0
341406,Ashwood Park,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
341406,Ashwood Park,2024-01-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
341406,Ashwood Park,2024-01-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
341406,Ashwood Park,2024-01-13T00:00:00.000+00:00,busbar,,N Current (Min),A,14.0
341406,Ashwood Park,2024-01-13T00:00:00.000+00:00,busbar,,N Current (Max),A,45.25
341406,Ashwood Park,2024-01-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,21.38
341406,Ashwood Park,2024-01-13T00:00:00.000+00:00,busbar,,L3 Current (Min),A,72.62
341406,Ashwood Park,2024-01-13T00:00:00.000+00:00,busbar,,L3 Current (Max),A,85.25
341406,Ashwood Park,2024-01-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
341406,Ashwood Park,2024-01-13T00:00:00.000+00:00,busbar,,L2 Current (Min),A,54.38
341406,Ashwood Park,2024-01-13T00:00:00.000+00:00,busbar,,L2 Current (Max),A,80.5
341406,Ashwood Park,2024-01-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.75
341406,Ashwood Park,2024-01-13T00:00:00.000+00:00,busbar,,L1 Current (Min),A,54.62
341406,Ashwood Park,2024-01-13T00:00:00.000+00:00,busbar,,L1 Current (Max),A,105.38
341406,Ashwood Park,2024-01-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.75
341406,Ashwood Park,2024-01-13T00:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-13T00:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.12
341406,Ashwood Park,2024-01-14T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.63
341406,Ashwood Park,2024-01-14T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.81
341406,Ashwood Park,2024-01-14T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99786
341406,Ashwood Park,2024-01-14T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96393
341406,Ashwood Park,2024-01-14T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99557
341406,Ashwood Park,2024-01-14T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-14T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-14T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-14T23:50:00.000+00:00,feeder,3,N Current (Min),A,13.25
341406,Ashwood Park,2024-01-14T23:50:00.000+00:00,feeder,3,N Current (Max),A,25.62
341406,Ashwood Park,2024-01-14T23:50:00.000+00:00,feeder,3,N Current (RMS),A,15.5
341406,Ashwood Park,2024-01-14T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,29.62
341406,Ashwood Park,2024-01-14T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,39.62
341406,Ashwood Park,2024-01-14T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.38
341406,Ashwood Park,2024-01-14T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.0
341406,Ashwood Park,2024-01-14T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,17.25
341406,Ashwood Park,2024-01-14T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.38
341406,Ashwood Park,2024-01-14T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,14.62
341406,Ashwood Park,2024-01-14T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,15.75
341406,Ashwood Park,2024-01-14T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.12
341406,Ashwood Park,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,93.75
341406,Ashwood Park,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-178.25
341406,Ashwood Park,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-79.63
341406,Ashwood Park,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.05846
341406,Ashwood Park,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.18856
341406,Ashwood Park,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.08855
341406,Ashwood Park,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T23:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T23:50:00.000+00:00,feeder,2,N Current (Max),A,2.25
341406,Ashwood Park,2024-01-14T23:50:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.75
341406,Ashwood Park,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.5
341406,Ashwood Park,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.63
341406,Ashwood Park,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.69
341406,Ashwood Park,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
341406,Ashwood Park,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98993
341406,Ashwood Park,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96759
341406,Ashwood Park,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98843
341406,Ashwood Park,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
341406,Ashwood Park,2024-01-14T23:50:00.000+00:00,feeder,1,N Current (Min),A,31.38
341406,Ashwood Park,2024-01-14T23:50:00.000+00:00,feeder,1,N Current (Max),A,20.25
341406,Ashwood Park,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,37.75
341406,Ashwood Park,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,57.12
341406,Ashwood Park,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.12
341406,Ashwood Park,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,24.75
341406,Ashwood Park,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,39.12
341406,Ashwood Park,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.62
341406,Ashwood Park,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,27.62
341406,Ashwood Park,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,57.12
341406,Ashwood Park,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.25
341406,Ashwood Park,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.53
341406,Ashwood Park,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
341406,Ashwood Park,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
341406,Ashwood Park,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.48
341406,Ashwood Park,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.38
341406,Ashwood Park,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
341406,Ashwood Park,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.64
341406,Ashwood Park,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
341406,Ashwood Park,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
341406,Ashwood Park,2024-01-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
341406,Ashwood Park,2024-01-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
341406,Ashwood Park,2024-01-14T23:50:00.000+00:00,busbar,,N Current (Min),A,22.38
341406,Ashwood Park,2024-01-14T23:50:00.000+00:00,busbar,,N Current (Max),A,45.38
341406,Ashwood Park,2024-01-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,32.5
341406,Ashwood Park,2024-01-14T23:50:00.000+00:00,busbar,,L3 Current (Min),A,67.62
341406,Ashwood Park,2024-01-14T23:50:00.000+00:00,busbar,,L3 Current (Max),A,87.12
341406,Ashwood Park,2024-01-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.38
341406,Ashwood Park,2024-01-14T23:50:00.000+00:00,busbar,,L2 Current (Min),A,36.75
341406,Ashwood Park,2024-01-14T23:50:00.000+00:00,busbar,,L2 Current (Max),A,51.75
341406,Ashwood Park,2024-01-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
341406,Ashwood Park,2024-01-14T23:50:00.000+00:00,busbar,,L1 Current (Min),A,42.88
341406,Ashwood Park,2024-01-14T23:50:00.000+00:00,busbar,,L1 Current (Max),A,72.0
341406,Ashwood Park,2024-01-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.38
341406,Ashwood Park,2024-01-14T23:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T23:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.06
341406,Ashwood Park,2024-01-14T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.94
341406,Ashwood Park,2024-01-14T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.25
341406,Ashwood Park,2024-01-14T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99777
341406,Ashwood Park,2024-01-14T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97031
341406,Ashwood Park,2024-01-14T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99573
341406,Ashwood Park,2024-01-14T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-14T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-14T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-14T23:40:00.000+00:00,feeder,3,N Current (Min),A,10.62
341406,Ashwood Park,2024-01-14T23:40:00.000+00:00,feeder,3,N Current (Max),A,18.25
341406,Ashwood Park,2024-01-14T23:40:00.000+00:00,feeder,3,N Current (RMS),A,15.75
341406,Ashwood Park,2024-01-14T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,29.75
341406,Ashwood Park,2024-01-14T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,30.75
341406,Ashwood Park,2024-01-14T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
341406,Ashwood Park,2024-01-14T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.12
341406,Ashwood Park,2024-01-14T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,14.88
341406,Ashwood Park,2024-01-14T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
341406,Ashwood Park,2024-01-14T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,14.25
341406,Ashwood Park,2024-01-14T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,28.5
341406,Ashwood Park,2024-01-14T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.62
341406,Ashwood Park,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-91.75
341406,Ashwood Park,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-134.56
341406,Ashwood Park,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.25
341406,Ashwood Park,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.00649
341406,Ashwood Park,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.00191
341406,Ashwood Park,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.14467
341406,Ashwood Park,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T23:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T23:40:00.000+00:00,feeder,2,N Current (Max),A,2.5
341406,Ashwood Park,2024-01-14T23:40:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
341406,Ashwood Park,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
341406,Ashwood Park,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
341406,Ashwood Park,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
341406,Ashwood Park,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99518
341406,Ashwood Park,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98462
341406,Ashwood Park,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98486
341406,Ashwood Park,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
341406,Ashwood Park,2024-01-14T23:40:00.000+00:00,feeder,1,N Current (Min),A,30.0
341406,Ashwood Park,2024-01-14T23:40:00.000+00:00,feeder,1,N Current (Max),A,20.12
341406,Ashwood Park,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,50.88
341406,Ashwood Park,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,62.38
341406,Ashwood Park,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.12
341406,Ashwood Park,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,37.5
341406,Ashwood Park,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,47.0
341406,Ashwood Park,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.75
341406,Ashwood Park,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,28.75
341406,Ashwood Park,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,56.62
341406,Ashwood Park,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.75
341406,Ashwood Park,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.62
341406,Ashwood Park,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
341406,Ashwood Park,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
341406,Ashwood Park,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.41
341406,Ashwood Park,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.59
341406,Ashwood Park,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
341406,Ashwood Park,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
341406,Ashwood Park,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.47
341406,Ashwood Park,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
341406,Ashwood Park,2024-01-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
341406,Ashwood Park,2024-01-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
341406,Ashwood Park,2024-01-14T23:40:00.000+00:00,busbar,,N Current (Min),A,25.0
341406,Ashwood Park,2024-01-14T23:40:00.000+00:00,busbar,,N Current (Max),A,45.12
341406,Ashwood Park,2024-01-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,33.88
341406,Ashwood Park,2024-01-14T23:40:00.000+00:00,busbar,,L3 Current (Min),A,80.88
341406,Ashwood Park,2024-01-14T23:40:00.000+00:00,busbar,,L3 Current (Max),A,92.5
341406,Ashwood Park,2024-01-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.25
341406,Ashwood Park,2024-01-14T23:40:00.000+00:00,busbar,,L2 Current (Min),A,49.5
341406,Ashwood Park,2024-01-14T23:40:00.000+00:00,busbar,,L2 Current (Max),A,60.62
341406,Ashwood Park,2024-01-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.25
341406,Ashwood Park,2024-01-14T23:40:00.000+00:00,busbar,,L1 Current (Min),A,44.0
341406,Ashwood Park,2024-01-14T23:40:00.000+00:00,busbar,,L1 Current (Max),A,71.88
341406,Ashwood Park,2024-01-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.38
341406,Ashwood Park,2024-01-14T23:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T23:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.06
341406,Ashwood Park,2024-01-14T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.37
341406,Ashwood Park,2024-01-14T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.88
341406,Ashwood Park,2024-01-14T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99808
341406,Ashwood Park,2024-01-14T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97012
341406,Ashwood Park,2024-01-14T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99252
341406,Ashwood Park,2024-01-14T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-14T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-14T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-14T23:30:00.000+00:00,feeder,3,N Current (Min),A,9.62
341406,Ashwood Park,2024-01-14T23:30:00.000+00:00,feeder,3,N Current (Max),A,24.0
341406,Ashwood Park,2024-01-14T23:30:00.000+00:00,feeder,3,N Current (RMS),A,14.62
341406,Ashwood Park,2024-01-14T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,29.62
341406,Ashwood Park,2024-01-14T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,38.38
341406,Ashwood Park,2024-01-14T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.38
341406,Ashwood Park,2024-01-14T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.25
341406,Ashwood Park,2024-01-14T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,24.75
341406,Ashwood Park,2024-01-14T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
341406,Ashwood Park,2024-01-14T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,14.12
341406,Ashwood Park,2024-01-14T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,21.75
341406,Ashwood Park,2024-01-14T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.62
341406,Ashwood Park,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-65.25
341406,Ashwood Park,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-115.81
