Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.06
341406,Ashwood Park,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.00334
341406,Ashwood Park,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.0121
341406,Ashwood Park,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.13756
341406,Ashwood Park,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T23:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T23:30:00.000+00:00,feeder,2,N Current (Max),A,2.25
341406,Ashwood Park,2024-01-14T23:30:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
341406,Ashwood Park,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
341406,Ashwood Park,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
341406,Ashwood Park,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
341406,Ashwood Park,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99319
341406,Ashwood Park,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98486
341406,Ashwood Park,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98776
341406,Ashwood Park,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
341406,Ashwood Park,2024-01-14T23:30:00.000+00:00,feeder,1,N Current (Min),A,29.12
341406,Ashwood Park,2024-01-14T23:30:00.000+00:00,feeder,1,N Current (Max),A,18.25
341406,Ashwood Park,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,49.75
341406,Ashwood Park,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,59.88
341406,Ashwood Park,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
341406,Ashwood Park,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,32.12
341406,Ashwood Park,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,55.25
341406,Ashwood Park,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.12
341406,Ashwood Park,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,26.0
341406,Ashwood Park,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,65.62
341406,Ashwood Park,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.12
341406,Ashwood Park,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.69
341406,Ashwood Park,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
341406,Ashwood Park,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
341406,Ashwood Park,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
341406,Ashwood Park,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.77
341406,Ashwood Park,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
341406,Ashwood Park,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.16
341406,Ashwood Park,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
341406,Ashwood Park,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
341406,Ashwood Park,2024-01-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
341406,Ashwood Park,2024-01-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
341406,Ashwood Park,2024-01-14T23:30:00.000+00:00,busbar,,N Current (Min),A,19.88
341406,Ashwood Park,2024-01-14T23:30:00.000+00:00,busbar,,N Current (Max),A,40.88
341406,Ashwood Park,2024-01-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,30.12
341406,Ashwood Park,2024-01-14T23:30:00.000+00:00,busbar,,L3 Current (Min),A,79.88
341406,Ashwood Park,2024-01-14T23:30:00.000+00:00,busbar,,L3 Current (Max),A,92.75
341406,Ashwood Park,2024-01-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.38
341406,Ashwood Park,2024-01-14T23:30:00.000+00:00,busbar,,L2 Current (Min),A,44.0
341406,Ashwood Park,2024-01-14T23:30:00.000+00:00,busbar,,L2 Current (Max),A,75.62
341406,Ashwood Park,2024-01-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.12
341406,Ashwood Park,2024-01-14T23:30:00.000+00:00,busbar,,L1 Current (Min),A,46.38
341406,Ashwood Park,2024-01-14T23:30:00.000+00:00,busbar,,L1 Current (Max),A,80.88
341406,Ashwood Park,2024-01-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.88
341406,Ashwood Park,2024-01-14T23:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T23:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.06
341406,Ashwood Park,2024-01-14T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.81
341406,Ashwood Park,2024-01-14T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
341406,Ashwood Park,2024-01-14T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99881
341406,Ashwood Park,2024-01-14T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97452
341406,Ashwood Park,2024-01-14T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99045
341406,Ashwood Park,2024-01-14T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-14T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-14T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-14T23:20:00.000+00:00,feeder,3,N Current (Min),A,8.25
341406,Ashwood Park,2024-01-14T23:20:00.000+00:00,feeder,3,N Current (Max),A,12.62
341406,Ashwood Park,2024-01-14T23:20:00.000+00:00,feeder,3,N Current (RMS),A,10.5
341406,Ashwood Park,2024-01-14T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,29.62
341406,Ashwood Park,2024-01-14T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,30.88
341406,Ashwood Park,2024-01-14T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.25
341406,Ashwood Park,2024-01-14T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,17.5
341406,Ashwood Park,2024-01-14T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,26.62
341406,Ashwood Park,2024-01-14T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.88
341406,Ashwood Park,2024-01-14T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,20.62
341406,Ashwood Park,2024-01-14T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,21.38
341406,Ashwood Park,2024-01-14T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
341406,Ashwood Park,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-125.62
341406,Ashwood Park,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,30.13
341406,Ashwood Park,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,46.31
341406,Ashwood Park,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01259
341406,Ashwood Park,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.18029
341406,Ashwood Park,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.17934
341406,Ashwood Park,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T23:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T23:20:00.000+00:00,feeder,2,N Current (Max),A,1.5
341406,Ashwood Park,2024-01-14T23:20:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
341406,Ashwood Park,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
341406,Ashwood Park,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
341406,Ashwood Park,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
341406,Ashwood Park,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.06
341406,Ashwood Park,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99234
341406,Ashwood Park,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99066
341406,Ashwood Park,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98163
341406,Ashwood Park,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
341406,Ashwood Park,2024-01-14T23:20:00.000+00:00,feeder,1,N Current (Min),A,34.12
341406,Ashwood Park,2024-01-14T23:20:00.000+00:00,feeder,1,N Current (Max),A,18.12
341406,Ashwood Park,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,50.38
341406,Ashwood Park,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,70.5
341406,Ashwood Park,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.62
341406,Ashwood Park,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,46.25
341406,Ashwood Park,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,59.38
341406,Ashwood Park,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.75
341406,Ashwood Park,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,26.0
341406,Ashwood Park,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,48.75
341406,Ashwood Park,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.88
341406,Ashwood Park,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.91
341406,Ashwood Park,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.62
341406,Ashwood Park,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
341406,Ashwood Park,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.27
341406,Ashwood Park,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
341406,Ashwood Park,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
341406,Ashwood Park,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.86
341406,Ashwood Park,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.16
341406,Ashwood Park,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
341406,Ashwood Park,2024-01-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
341406,Ashwood Park,2024-01-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
341406,Ashwood Park,2024-01-14T23:20:00.000+00:00,busbar,,N Current (Min),A,19.5
341406,Ashwood Park,2024-01-14T23:20:00.000+00:00,busbar,,N Current (Max),A,43.5
341406,Ashwood Park,2024-01-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,25.62
341406,Ashwood Park,2024-01-14T23:20:00.000+00:00,busbar,,L3 Current (Min),A,80.12
341406,Ashwood Park,2024-01-14T23:20:00.000+00:00,busbar,,L3 Current (Max),A,100.12
341406,Ashwood Park,2024-01-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.88
341406,Ashwood Park,2024-01-14T23:20:00.000+00:00,busbar,,L2 Current (Min),A,64.12
341406,Ashwood Park,2024-01-14T23:20:00.000+00:00,busbar,,L2 Current (Max),A,81.0
341406,Ashwood Park,2024-01-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.75
341406,Ashwood Park,2024-01-14T23:20:00.000+00:00,busbar,,L1 Current (Min),A,47.0
341406,Ashwood Park,2024-01-14T23:20:00.000+00:00,busbar,,L1 Current (Max),A,69.88
341406,Ashwood Park,2024-01-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.88
341406,Ashwood Park,2024-01-14T23:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T23:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.56
341406,Ashwood Park,2024-01-14T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.19
341406,Ashwood Park,2024-01-14T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
341406,Ashwood Park,2024-01-14T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99841
341406,Ashwood Park,2024-01-14T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97647
341406,Ashwood Park,2024-01-14T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9924
341406,Ashwood Park,2024-01-14T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-14T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-14T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-14T23:10:00.000+00:00,feeder,3,N Current (Min),A,8.75
341406,Ashwood Park,2024-01-14T23:10:00.000+00:00,feeder,3,N Current (Max),A,22.0
341406,Ashwood Park,2024-01-14T23:10:00.000+00:00,feeder,3,N Current (RMS),A,13.75
341406,Ashwood Park,2024-01-14T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,28.75
341406,Ashwood Park,2024-01-14T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,36.5
341406,Ashwood Park,2024-01-14T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.25
341406,Ashwood Park,2024-01-14T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.25
341406,Ashwood Park,2024-01-14T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,35.62
341406,Ashwood Park,2024-01-14T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.38
341406,Ashwood Park,2024-01-14T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,20.25
341406,Ashwood Park,2024-01-14T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,43.75
341406,Ashwood Park,2024-01-14T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.38
341406,Ashwood Park,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-108.13
341406,Ashwood Park,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.43
341406,Ashwood Park,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.25
341406,Ashwood Park,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01988
341406,Ashwood Park,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.13002
341406,Ashwood Park,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.17699
341406,Ashwood Park,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T23:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T23:10:00.000+00:00,feeder,2,N Current (Max),A,2.25
341406,Ashwood Park,2024-01-14T23:10:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
341406,Ashwood Park,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
341406,Ashwood Park,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
341406,Ashwood Park,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
341406,Ashwood Park,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9935
341406,Ashwood Park,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98779
341406,Ashwood Park,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98752
341406,Ashwood Park,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
341406,Ashwood Park,2024-01-14T23:10:00.000+00:00,feeder,1,N Current (Min),A,32.5
341406,Ashwood Park,2024-01-14T23:10:00.000+00:00,feeder,1,N Current (Max),A,21.12
341406,Ashwood Park,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,22.75
341406,Ashwood Park,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,67.12
341406,Ashwood Park,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.5
341406,Ashwood Park,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,37.25
341406,Ashwood Park,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,55.25
341406,Ashwood Park,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.38
341406,Ashwood Park,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.12
341406,Ashwood Park,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,48.5
341406,Ashwood Park,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.75
341406,Ashwood Park,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.84
341406,Ashwood Park,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.48
341406,Ashwood Park,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
341406,Ashwood Park,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.8
341406,Ashwood Park,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.25
341406,Ashwood Park,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
341406,Ashwood Park,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.17
341406,Ashwood Park,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.56
341406,Ashwood Park,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
341406,Ashwood Park,2024-01-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
341406,Ashwood Park,2024-01-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
341406,Ashwood Park,2024-01-14T23:10:00.000+00:00,busbar,,N Current (Min),A,18.5
341406,Ashwood Park,2024-01-14T23:10:00.000+00:00,busbar,,N Current (Max),A,39.88
341406,Ashwood Park,2024-01-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,26.25
341406,Ashwood Park,2024-01-14T23:10:00.000+00:00,busbar,,L3 Current (Min),A,51.38
341406,Ashwood Park,2024-01-14T23:10:00.000+00:00,busbar,,L3 Current (Max),A,98.88
341406,Ashwood Park,2024-01-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.75
341406,Ashwood Park,2024-01-14T23:10:00.000+00:00,busbar,,L2 Current (Min),A,60.25
341406,Ashwood Park,2024-01-14T23:10:00.000+00:00,busbar,,L2 Current (Max),A,84.88
341406,Ashwood Park,2024-01-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.75
341406,Ashwood Park,2024-01-14T23:10:00.000+00:00,busbar,,L1 Current (Min),A,54.5
341406,Ashwood Park,2024-01-14T23:10:00.000+00:00,busbar,,L1 Current (Max),A,92.0
341406,Ashwood Park,2024-01-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.12
341406,Ashwood Park,2024-01-14T23:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T23:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.06
341406,Ashwood Park,2024-01-14T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.63
341406,Ashwood Park,2024-01-14T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.38
341406,Ashwood Park,2024-01-14T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99826
341406,Ashwood Park,2024-01-14T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97449
341406,Ashwood Park,2024-01-14T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99649
341406,Ashwood Park,2024-01-14T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-14T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-14T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
341406,Ashwood Park,2024-01-14T23:00:00.000+00:00,feeder,3,N Current (Min),A,7.88
341406,Ashwood Park,2024-01-14T23:00:00.000+00:00,feeder,3,N Current (Max),A,29.0
341406,Ashwood Park,2024-01-14T23:00:00.000+00:00,feeder,3,N Current (RMS),A,14.5
341406,Ashwood Park,2024-01-14T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,28.75
341406,Ashwood Park,2024-01-14T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,34.88
341406,Ashwood Park,2024-01-14T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.25
341406,Ashwood Park,2024-01-14T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,23.62
341406,Ashwood Park,2024-01-14T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,40.75
341406,Ashwood Park,2024-01-14T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.25
341406,Ashwood Park,2024-01-14T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,31.12
341406,Ashwood Park,2024-01-14T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,52.75
341406,Ashwood Park,2024-01-14T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
341406,Ashwood Park,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-90.0
341406,Ashwood Park,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-88.56
341406,Ashwood Park,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.25
341406,Ashwood Park,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03447
341406,Ashwood Park,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.15752
341406,Ashwood Park,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.13057
341406,Ashwood Park,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T23:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T23:00:00.000+00:00,feeder,2,N Current (Max),A,1.75
341406,Ashwood Park,2024-01-14T23:00:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
341406,Ashwood Park,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.19
341406,Ashwood Park,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
341406,Ashwood Park,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
341406,Ashwood Park,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92218
341406,Ashwood Park,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98437
341406,Ashwood Park,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98318
341406,Ashwood Park,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
341406,Ashwood Park,2024-01-14T23:00:00.000+00:00,feeder,1,N Current (Min),A,39.12
341406,Ashwood Park,2024-01-14T23:00:00.000+00:00,feeder,1,N Current (Max),A,25.25
341406,Ashwood Park,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.88
341406,Ashwood Park,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,31.25
341406,Ashwood Park,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.12
341406,Ashwood Park,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.75
341406,Ashwood Park,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,52.12
341406,Ashwood Park,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
341406,Ashwood Park,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.75
341406,Ashwood Park,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,52.62
341406,Ashwood Park,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.75
341406,Ashwood Park,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.02
341406,Ashwood Park,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.52
341406,Ashwood Park,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
341406,Ashwood Park,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.95
341406,Ashwood Park,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.39
341406,Ashwood Park,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
341406,Ashwood Park,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.5
341406,Ashwood Park,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.44
341406,Ashwood Park,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
341406,Ashwood Park,2024-01-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
341406,Ashwood Park,2024-01-14T23:00:00.000+00:00,busbar,,N Current (Min),A,19.88
341406,Ashwood Park,2024-01-14T23:00:00.000+00:00,busbar,,N Current (Max),A,60.75
341406,Ashwood Park,2024-01-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,35.12
341406,Ashwood Park,2024-01-14T23:00:00.000+00:00,busbar,,L3 Current (Min),A,41.0
341406,Ashwood Park,2024-01-14T23:00:00.000+00:00,busbar,,L3 Current (Max),A,60.88
341406,Ashwood Park,2024-01-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.75
341406,Ashwood Park,2024-01-14T23:00:00.000+00:00,busbar,,L2 Current (Min),A,55.0
341406,Ashwood Park,2024-01-14T23:00:00.000+00:00,busbar,,L2 Current (Max),A,85.25
341406,Ashwood Park,2024-01-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.75
341406,Ashwood Park,2024-01-14T23:00:00.000+00:00,busbar,,L1 Current (Min),A,55.88
341406,Ashwood Park,2024-01-14T23:00:00.000+00:00,busbar,,L1 Current (Max),A,104.88
341406,Ashwood Park,2024-01-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.75
341406,Ashwood Park,2024-01-14T23:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T23:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.5
341406,Ashwood Park,2024-01-14T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.87
341406,Ashwood Park,2024-01-14T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.06
341406,Ashwood Park,2024-01-14T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99838
341406,Ashwood Park,2024-01-14T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97675
341406,Ashwood Park,2024-01-14T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99716
341406,Ashwood Park,2024-01-14T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-14T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-14T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-14T22:50:00.000+00:00,feeder,3,N Current (Min),A,8.88
341406,Ashwood Park,2024-01-14T22:50:00.000+00:00,feeder,3,N Current (Max),A,24.62
341406,Ashwood Park,2024-01-14T22:50:00.000+00:00,feeder,3,N Current (RMS),A,14.25
341406,Ashwood Park,2024-01-14T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,29.0
341406,Ashwood Park,2024-01-14T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,29.75
341406,Ashwood Park,2024-01-14T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.38
341406,Ashwood Park,2024-01-14T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,14.5
341406,Ashwood Park,2024-01-14T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,38.62
341406,Ashwood Park,2024-01-14T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.25
341406,Ashwood Park,2024-01-14T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,31.5
341406,Ashwood Park,2024-01-14T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,41.38
341406,Ashwood Park,2024-01-14T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.75
341406,Ashwood Park,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-171.94
341406,Ashwood Park,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-61.37
341406,Ashwood Park,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,21.31
341406,Ashwood Park,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03673
341406,Ashwood Park,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.04021
341406,Ashwood Park,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.16823
341406,Ashwood Park,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T22:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T22:50:00.000+00:00,feeder,2,N Current (Max),A,1.25
341406,Ashwood Park,2024-01-14T22:50:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
341406,Ashwood Park,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
341406,Ashwood Park,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.75
341406,Ashwood Park,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
341406,Ashwood Park,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.56
341406,Ashwood Park,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91138
341406,Ashwood Park,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9845
341406,Ashwood Park,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98611
341406,Ashwood Park,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
341406,Ashwood Park,2024-01-14T22:50:00.000+00:00,feeder,1,N Current (Min),A,43.75
341406,Ashwood Park,2024-01-14T22:50:00.000+00:00,feeder,1,N Current (Max),A,30.62
341406,Ashwood Park,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.0
341406,Ashwood Park,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,30.62
341406,Ashwood Park,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.75
341406,Ashwood Park,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,34.25
341406,Ashwood Park,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,52.5
341406,Ashwood Park,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.75
341406,Ashwood Park,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,32.62
341406,Ashwood Park,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,61.5
341406,Ashwood Park,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
341406,Ashwood Park,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.72
341406,Ashwood Park,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.19
341406,Ashwood Park,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
341406,Ashwood Park,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.59
341406,Ashwood Park,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.97
341406,Ashwood Park,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
341406,Ashwood Park,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.06
341406,Ashwood Park,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.69
341406,Ashwood Park,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
341406,Ashwood Park,2024-01-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
341406,Ashwood Park,2024-01-14T22:50:00.000+00:00,busbar,,N Current (Min),A,27.25
341406,Ashwood Park,2024-01-14T22:50:00.000+00:00,busbar,,N Current (Max),A,60.5
341406,Ashwood Park,2024-01-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
341406,Ashwood Park,2024-01-14T22:50:00.000+00:00,busbar,,L3 Current (Min),A,41.12
341406,Ashwood Park,2024-01-14T22:50:00.000+00:00,busbar,,L3 Current (Max),A,59.88
341406,Ashwood Park,2024-01-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
341406,Ashwood Park,2024-01-14T22:50:00.000+00:00,busbar,,L2 Current (Min),A,49.25
341406,Ashwood Park,2024-01-14T22:50:00.000+00:00,busbar,,L2 Current (Max),A,82.62
341406,Ashwood Park,2024-01-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
341406,Ashwood Park,2024-01-14T22:50:00.000+00:00,busbar,,L1 Current (Min),A,64.62
341406,Ashwood Park,2024-01-14T22:50:00.000+00:00,busbar,,L1 Current (Max),A,100.75
341406,Ashwood Park,2024-01-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.75
341406,Ashwood Park,2024-01-14T22:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T22:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.06
341406,Ashwood Park,2024-01-14T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.56
341406,Ashwood Park,2024-01-14T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.62
341406,Ashwood Park,2024-01-14T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98288
341406,Ashwood Park,2024-01-14T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97351
341406,Ashwood Park,2024-01-14T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99765
341406,Ashwood Park,2024-01-14T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-14T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-14T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
341406,Ashwood Park,2024-01-14T22:40:00.000+00:00,feeder,3,N Current (Min),A,8.62
341406,Ashwood Park,2024-01-14T22:40:00.000+00:00,feeder,3,N Current (Max),A,47.62
341406,Ashwood Park,2024-01-14T22:40:00.000+00:00,feeder,3,N Current (RMS),A,25.12
341406,Ashwood Park,2024-01-14T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
341406,Ashwood Park,2024-01-14T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,30.25
341406,Ashwood Park,2024-01-14T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
341406,Ashwood Park,2024-01-14T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,18.25
341406,Ashwood Park,2024-01-14T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,38.88
341406,Ashwood Park,2024-01-14T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.12
341406,Ashwood Park,2024-01-14T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,29.75
341406,Ashwood Park,2024-01-14T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,51.25
341406,Ashwood Park,2024-01-14T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.88
341406,Ashwood Park,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,51.56
341406,Ashwood Park,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-93.5
341406,Ashwood Park,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.94
341406,Ashwood Park,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00618
341406,Ashwood Park,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.01469
341406,Ashwood Park,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.10005
341406,Ashwood Park,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T22:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T22:40:00.000+00:00,feeder,2,N Current (Max),A,1.5
341406,Ashwood Park,2024-01-14T22:40:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.62
341406,Ashwood Park,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
341406,Ashwood Park,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
