Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.38
341406,Ashwood Park,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
341406,Ashwood Park,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
341406,Ashwood Park,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88006
341406,Ashwood Park,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98816
341406,Ashwood Park,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98804
341406,Ashwood Park,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
341406,Ashwood Park,2024-01-14T22:40:00.000+00:00,feeder,1,N Current (Min),A,67.25
341406,Ashwood Park,2024-01-14T22:40:00.000+00:00,feeder,1,N Current (Max),A,49.5
341406,Ashwood Park,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.62
341406,Ashwood Park,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,25.62
341406,Ashwood Park,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.88
341406,Ashwood Park,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,36.5
341406,Ashwood Park,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,49.88
341406,Ashwood Park,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.25
341406,Ashwood Park,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,17.12
341406,Ashwood Park,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,90.62
341406,Ashwood Park,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.5
341406,Ashwood Park,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.94
341406,Ashwood Park,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.2
341406,Ashwood Park,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
341406,Ashwood Park,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.02
341406,Ashwood Park,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.88
341406,Ashwood Park,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
341406,Ashwood Park,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.92
341406,Ashwood Park,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.11
341406,Ashwood Park,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
341406,Ashwood Park,2024-01-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
341406,Ashwood Park,2024-01-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
341406,Ashwood Park,2024-01-14T22:40:00.000+00:00,busbar,,N Current (Min),A,23.12
341406,Ashwood Park,2024-01-14T22:40:00.000+00:00,busbar,,N Current (Max),A,110.0
341406,Ashwood Park,2024-01-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,70.25
341406,Ashwood Park,2024-01-14T22:40:00.000+00:00,busbar,,L3 Current (Min),A,16.38
341406,Ashwood Park,2024-01-14T22:40:00.000+00:00,busbar,,L3 Current (Max),A,55.38
341406,Ashwood Park,2024-01-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
341406,Ashwood Park,2024-01-14T22:40:00.000+00:00,busbar,,L2 Current (Min),A,59.88
341406,Ashwood Park,2024-01-14T22:40:00.000+00:00,busbar,,L2 Current (Max),A,81.25
341406,Ashwood Park,2024-01-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.38
341406,Ashwood Park,2024-01-14T22:40:00.000+00:00,busbar,,L1 Current (Min),A,48.0
341406,Ashwood Park,2024-01-14T22:40:00.000+00:00,busbar,,L1 Current (Max),A,140.5
341406,Ashwood Park,2024-01-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.38
341406,Ashwood Park,2024-01-14T22:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T22:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.69
341406,Ashwood Park,2024-01-14T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.13
341406,Ashwood Park,2024-01-14T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.25
341406,Ashwood Park,2024-01-14T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93826
341406,Ashwood Park,2024-01-14T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97824
341406,Ashwood Park,2024-01-14T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99048
341406,Ashwood Park,2024-01-14T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-14T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-14T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-14T22:30:00.000+00:00,feeder,3,N Current (Min),A,19.25
341406,Ashwood Park,2024-01-14T22:30:00.000+00:00,feeder,3,N Current (Max),A,47.12
341406,Ashwood Park,2024-01-14T22:30:00.000+00:00,feeder,3,N Current (RMS),A,30.88
341406,Ashwood Park,2024-01-14T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
341406,Ashwood Park,2024-01-14T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,11.25
341406,Ashwood Park,2024-01-14T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.75
341406,Ashwood Park,2024-01-14T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,24.25
341406,Ashwood Park,2024-01-14T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,40.0
341406,Ashwood Park,2024-01-14T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.12
341406,Ashwood Park,2024-01-14T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.0
341406,Ashwood Park,2024-01-14T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,49.62
341406,Ashwood Park,2024-01-14T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.75
341406,Ashwood Park,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,91.0
341406,Ashwood Park,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-72.31
341406,Ashwood Park,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-44.68
341406,Ashwood Park,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.03053
341406,Ashwood Park,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.0342
341406,Ashwood Park,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.06999
341406,Ashwood Park,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T22:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T22:30:00.000+00:00,feeder,2,N Current (Max),A,2.25
341406,Ashwood Park,2024-01-14T22:30:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
341406,Ashwood Park,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.56
341406,Ashwood Park,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
341406,Ashwood Park,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
341406,Ashwood Park,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95163
341406,Ashwood Park,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98206
341406,Ashwood Park,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99402
341406,Ashwood Park,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
341406,Ashwood Park,2024-01-14T22:30:00.000+00:00,feeder,1,N Current (Min),A,64.12
341406,Ashwood Park,2024-01-14T22:30:00.000+00:00,feeder,1,N Current (Max),A,49.38
341406,Ashwood Park,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.5
341406,Ashwood Park,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,33.0
341406,Ashwood Park,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.12
341406,Ashwood Park,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,33.25
341406,Ashwood Park,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,54.88
341406,Ashwood Park,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.12
341406,Ashwood Park,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,65.12
341406,Ashwood Park,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,87.25
341406,Ashwood Park,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.12
341406,Ashwood Park,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.94
341406,Ashwood Park,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.91
341406,Ashwood Park,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
341406,Ashwood Park,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.52
341406,Ashwood Park,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.09
341406,Ashwood Park,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
341406,Ashwood Park,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.08
341406,Ashwood Park,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.17
341406,Ashwood Park,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
341406,Ashwood Park,2024-01-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
341406,Ashwood Park,2024-01-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
341406,Ashwood Park,2024-01-14T22:30:00.000+00:00,busbar,,N Current (Min),A,50.25
341406,Ashwood Park,2024-01-14T22:30:00.000+00:00,busbar,,N Current (Max),A,90.38
341406,Ashwood Park,2024-01-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
341406,Ashwood Park,2024-01-14T22:30:00.000+00:00,busbar,,L3 Current (Min),A,21.12
341406,Ashwood Park,2024-01-14T22:30:00.000+00:00,busbar,,L3 Current (Max),A,36.5
341406,Ashwood Park,2024-01-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.75
341406,Ashwood Park,2024-01-14T22:30:00.000+00:00,busbar,,L2 Current (Min),A,58.62
341406,Ashwood Park,2024-01-14T22:30:00.000+00:00,busbar,,L2 Current (Max),A,80.25
341406,Ashwood Park,2024-01-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.25
341406,Ashwood Park,2024-01-14T22:30:00.000+00:00,busbar,,L1 Current (Min),A,77.75
341406,Ashwood Park,2024-01-14T22:30:00.000+00:00,busbar,,L1 Current (Max),A,122.0
341406,Ashwood Park,2024-01-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.88
341406,Ashwood Park,2024-01-14T22:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T22:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.63
341406,Ashwood Park,2024-01-14T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.81
341406,Ashwood Park,2024-01-14T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.12
341406,Ashwood Park,2024-01-14T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93906
341406,Ashwood Park,2024-01-14T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98437
341406,Ashwood Park,2024-01-14T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97794
341406,Ashwood Park,2024-01-14T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-14T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-14T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-14T22:20:00.000+00:00,feeder,3,N Current (Min),A,12.38
341406,Ashwood Park,2024-01-14T22:20:00.000+00:00,feeder,3,N Current (Max),A,52.62
341406,Ashwood Park,2024-01-14T22:20:00.000+00:00,feeder,3,N Current (RMS),A,34.12
341406,Ashwood Park,2024-01-14T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
341406,Ashwood Park,2024-01-14T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,12.62
341406,Ashwood Park,2024-01-14T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.88
341406,Ashwood Park,2024-01-14T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,25.5
341406,Ashwood Park,2024-01-14T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,41.25
341406,Ashwood Park,2024-01-14T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.25
341406,Ashwood Park,2024-01-14T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
341406,Ashwood Park,2024-01-14T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,56.5
341406,Ashwood Park,2024-01-14T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.12
341406,Ashwood Park,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,130.69
341406,Ashwood Park,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-85.25
341406,Ashwood Park,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-81.19
341406,Ashwood Park,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.03178
341406,Ashwood Park,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.01506
341406,Ashwood Park,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.08876
341406,Ashwood Park,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T22:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T22:20:00.000+00:00,feeder,2,N Current (Max),A,2.5
341406,Ashwood Park,2024-01-14T22:20:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
341406,Ashwood Park,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.81
341406,Ashwood Park,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
341406,Ashwood Park,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
341406,Ashwood Park,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97128
341406,Ashwood Park,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97906
341406,Ashwood Park,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99518
341406,Ashwood Park,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
341406,Ashwood Park,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
341406,Ashwood Park,2024-01-14T22:20:00.000+00:00,feeder,1,N Current (Min),A,67.5
341406,Ashwood Park,2024-01-14T22:20:00.000+00:00,feeder,1,N Current (Max),A,54.12
341406,Ashwood Park,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,19.0
341406,Ashwood Park,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,40.25
341406,Ashwood Park,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.75
341406,Ashwood Park,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,30.38
341406,Ashwood Park,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,50.0
341406,Ashwood Park,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.88
341406,Ashwood Park,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,68.5
341406,Ashwood Park,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,93.88
341406,Ashwood Park,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,81.25
341406,Ashwood Park,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.19
341406,Ashwood Park,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
341406,Ashwood Park,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
341406,Ashwood Park,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.12
341406,Ashwood Park,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.62
341406,Ashwood Park,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
341406,Ashwood Park,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.69
341406,Ashwood Park,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
341406,Ashwood Park,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
341406,Ashwood Park,2024-01-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
341406,Ashwood Park,2024-01-14T22:20:00.000+00:00,busbar,,N Current (Min),A,47.5
341406,Ashwood Park,2024-01-14T22:20:00.000+00:00,busbar,,N Current (Max),A,109.25
341406,Ashwood Park,2024-01-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,77.0
341406,Ashwood Park,2024-01-14T22:20:00.000+00:00,busbar,,L3 Current (Min),A,22.88
341406,Ashwood Park,2024-01-14T22:20:00.000+00:00,busbar,,L3 Current (Max),A,44.12
341406,Ashwood Park,2024-01-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.62
341406,Ashwood Park,2024-01-14T22:20:00.000+00:00,busbar,,L2 Current (Min),A,60.25
341406,Ashwood Park,2024-01-14T22:20:00.000+00:00,busbar,,L2 Current (Max),A,81.25
341406,Ashwood Park,2024-01-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.12
341406,Ashwood Park,2024-01-14T22:20:00.000+00:00,busbar,,L1 Current (Min),A,73.88
341406,Ashwood Park,2024-01-14T22:20:00.000+00:00,busbar,,L1 Current (Max),A,140.75
341406,Ashwood Park,2024-01-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.25
341406,Ashwood Park,2024-01-14T22:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T22:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.75
341406,Ashwood Park,2024-01-14T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.06
341406,Ashwood Park,2024-01-14T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.44
341406,Ashwood Park,2024-01-14T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88885
341406,Ashwood Park,2024-01-14T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97977
341406,Ashwood Park,2024-01-14T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97418
341406,Ashwood Park,2024-01-14T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-14T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-14T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-14T22:10:00.000+00:00,feeder,3,N Current (Min),A,11.5
341406,Ashwood Park,2024-01-14T22:10:00.000+00:00,feeder,3,N Current (Max),A,37.62
341406,Ashwood Park,2024-01-14T22:10:00.000+00:00,feeder,3,N Current (RMS),A,24.88
341406,Ashwood Park,2024-01-14T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
341406,Ashwood Park,2024-01-14T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,9.25
341406,Ashwood Park,2024-01-14T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.62
341406,Ashwood Park,2024-01-14T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.88
341406,Ashwood Park,2024-01-14T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,41.0
341406,Ashwood Park,2024-01-14T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
341406,Ashwood Park,2024-01-14T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
341406,Ashwood Park,2024-01-14T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,14.25
341406,Ashwood Park,2024-01-14T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.12
341406,Ashwood Park,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-84.44
341406,Ashwood Park,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-77.69
341406,Ashwood Park,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.19
341406,Ashwood Park,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.05751
341406,Ashwood Park,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.09984
341406,Ashwood Park,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.08641
341406,Ashwood Park,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T22:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T22:10:00.000+00:00,feeder,2,N Current (Max),A,1.75
341406,Ashwood Park,2024-01-14T22:10:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
341406,Ashwood Park,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.37
341406,Ashwood Park,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
341406,Ashwood Park,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
341406,Ashwood Park,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98062
341406,Ashwood Park,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98923
341406,Ashwood Park,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99631
341406,Ashwood Park,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
341406,Ashwood Park,2024-01-14T22:10:00.000+00:00,feeder,1,N Current (Min),A,65.12
341406,Ashwood Park,2024-01-14T22:10:00.000+00:00,feeder,1,N Current (Max),A,50.5
341406,Ashwood Park,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,27.5
341406,Ashwood Park,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,39.88
341406,Ashwood Park,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
341406,Ashwood Park,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,41.38
341406,Ashwood Park,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,54.62
341406,Ashwood Park,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.38
341406,Ashwood Park,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,69.5
341406,Ashwood Park,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,99.38
341406,Ashwood Park,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,85.88
341406,Ashwood Park,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.27
341406,Ashwood Park,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.5
341406,Ashwood Park,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
341406,Ashwood Park,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.03
341406,Ashwood Park,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.42
341406,Ashwood Park,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
341406,Ashwood Park,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.36
341406,Ashwood Park,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
341406,Ashwood Park,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
341406,Ashwood Park,2024-01-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
341406,Ashwood Park,2024-01-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
341406,Ashwood Park,2024-01-14T22:10:00.000+00:00,busbar,,N Current (Min),A,49.62
341406,Ashwood Park,2024-01-14T22:10:00.000+00:00,busbar,,N Current (Max),A,76.12
341406,Ashwood Park,2024-01-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,63.75
341406,Ashwood Park,2024-01-14T22:10:00.000+00:00,busbar,,L3 Current (Min),A,30.88
341406,Ashwood Park,2024-01-14T22:10:00.000+00:00,busbar,,L3 Current (Max),A,43.38
341406,Ashwood Park,2024-01-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
341406,Ashwood Park,2024-01-14T22:10:00.000+00:00,busbar,,L2 Current (Min),A,60.25
341406,Ashwood Park,2024-01-14T22:10:00.000+00:00,busbar,,L2 Current (Max),A,94.38
341406,Ashwood Park,2024-01-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.88
341406,Ashwood Park,2024-01-14T22:10:00.000+00:00,busbar,,L1 Current (Min),A,83.0
341406,Ashwood Park,2024-01-14T22:10:00.000+00:00,busbar,,L1 Current (Max),A,112.25
341406,Ashwood Park,2024-01-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
341406,Ashwood Park,2024-01-14T22:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T22:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.94
341406,Ashwood Park,2024-01-14T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.0
341406,Ashwood Park,2024-01-14T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.0
341406,Ashwood Park,2024-01-14T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93188
341406,Ashwood Park,2024-01-14T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97809
341406,Ashwood Park,2024-01-14T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94406
341406,Ashwood Park,2024-01-14T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-14T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-14T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-14T22:00:00.000+00:00,feeder,3,N Current (Min),A,20.88
341406,Ashwood Park,2024-01-14T22:00:00.000+00:00,feeder,3,N Current (Max),A,37.38
341406,Ashwood Park,2024-01-14T22:00:00.000+00:00,feeder,3,N Current (RMS),A,28.75
341406,Ashwood Park,2024-01-14T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
341406,Ashwood Park,2024-01-14T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,11.5
341406,Ashwood Park,2024-01-14T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.88
341406,Ashwood Park,2024-01-14T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,26.5
341406,Ashwood Park,2024-01-14T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,41.5
341406,Ashwood Park,2024-01-14T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.62
341406,Ashwood Park,2024-01-14T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
341406,Ashwood Park,2024-01-14T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,26.38
341406,Ashwood Park,2024-01-14T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
341406,Ashwood Park,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,131.44
341406,Ashwood Park,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-72.0
341406,Ashwood Park,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
341406,Ashwood Park,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.07555
341406,Ashwood Park,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.13353
341406,Ashwood Park,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.0493
341406,Ashwood Park,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T22:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T22:00:00.000+00:00,feeder,2,N Current (Max),A,2.25
341406,Ashwood Park,2024-01-14T22:00:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
341406,Ashwood Park,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
341406,Ashwood Park,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
341406,Ashwood Park,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
341406,Ashwood Park,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96371
341406,Ashwood Park,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99106
341406,Ashwood Park,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99814
341406,Ashwood Park,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
341406,Ashwood Park,2024-01-14T22:00:00.000+00:00,feeder,1,N Current (Min),A,97.88
341406,Ashwood Park,2024-01-14T22:00:00.000+00:00,feeder,1,N Current (Max),A,81.25
341406,Ashwood Park,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,20.75
341406,Ashwood Park,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,32.88
341406,Ashwood Park,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
341406,Ashwood Park,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,49.75
341406,Ashwood Park,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,65.0
341406,Ashwood Park,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.0
341406,Ashwood Park,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,80.75
341406,Ashwood Park,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,131.25
341406,Ashwood Park,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,114.12
341406,Ashwood Park,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.53
341406,Ashwood Park,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
341406,Ashwood Park,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
341406,Ashwood Park,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.5
341406,Ashwood Park,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.25
341406,Ashwood Park,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
341406,Ashwood Park,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.53
341406,Ashwood Park,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.09
341406,Ashwood Park,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
341406,Ashwood Park,2024-01-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
341406,Ashwood Park,2024-01-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
341406,Ashwood Park,2024-01-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
341406,Ashwood Park,2024-01-14T22:00:00.000+00:00,busbar,,N Current (Min),A,64.0
341406,Ashwood Park,2024-01-14T22:00:00.000+00:00,busbar,,N Current (Max),A,111.62
341406,Ashwood Park,2024-01-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,92.12
341406,Ashwood Park,2024-01-14T22:00:00.000+00:00,busbar,,L3 Current (Min),A,24.5
341406,Ashwood Park,2024-01-14T22:00:00.000+00:00,busbar,,L3 Current (Max),A,36.88
341406,Ashwood Park,2024-01-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.75
341406,Ashwood Park,2024-01-14T22:00:00.000+00:00,busbar,,L2 Current (Min),A,78.5
341406,Ashwood Park,2024-01-14T22:00:00.000+00:00,busbar,,L2 Current (Max),A,104.25
341406,Ashwood Park,2024-01-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.62
341406,Ashwood Park,2024-01-14T22:00:00.000+00:00,busbar,,L1 Current (Min),A,94.12
341406,Ashwood Park,2024-01-14T22:00:00.000+00:00,busbar,,L1 Current (Max),A,145.62
341406,Ashwood Park,2024-01-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.62
341406,Ashwood Park,2024-01-14T22:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T22:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.75
341406,Ashwood Park,2024-01-14T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.69
341406,Ashwood Park,2024-01-14T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.44
341406,Ashwood Park,2024-01-14T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87655
341406,Ashwood Park,2024-01-14T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98373
341406,Ashwood Park,2024-01-14T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99164
341406,Ashwood Park,2024-01-14T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-14T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-14T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-14T21:50:00.000+00:00,feeder,3,N Current (Min),A,16.38
341406,Ashwood Park,2024-01-14T21:50:00.000+00:00,feeder,3,N Current (Max),A,43.88
341406,Ashwood Park,2024-01-14T21:50:00.000+00:00,feeder,3,N Current (RMS),A,28.62
341406,Ashwood Park,2024-01-14T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
341406,Ashwood Park,2024-01-14T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,10.5
341406,Ashwood Park,2024-01-14T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
341406,Ashwood Park,2024-01-14T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,18.75
341406,Ashwood Park,2024-01-14T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,43.12
341406,Ashwood Park,2024-01-14T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
341406,Ashwood Park,2024-01-14T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,15.75
341406,Ashwood Park,2024-01-14T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,40.0
341406,Ashwood Park,2024-01-14T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.75
341406,Ashwood Park,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,15.75
341406,Ashwood Park,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-80.0
341406,Ashwood Park,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
341406,Ashwood Park,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.0378
341406,Ashwood Park,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.08312
341406,Ashwood Park,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.12511
341406,Ashwood Park,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T21:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T21:50:00.000+00:00,feeder,2,N Current (Max),A,1.62
341406,Ashwood Park,2024-01-14T21:50:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.75
341406,Ashwood Park,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.5
341406,Ashwood Park,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
341406,Ashwood Park,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
341406,Ashwood Park,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96338
341406,Ashwood Park,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99268
341406,Ashwood Park,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99609
341406,Ashwood Park,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
341406,Ashwood Park,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
341406,Ashwood Park,2024-01-14T21:50:00.000+00:00,feeder,1,N Current (Min),A,89.38
341406,Ashwood Park,2024-01-14T21:50:00.000+00:00,feeder,1,N Current (Max),A,66.75
