Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,20.75
341406,Ashwood Park,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,31.62
341406,Ashwood Park,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.62
341406,Ashwood Park,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,49.38
341406,Ashwood Park,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,63.75
341406,Ashwood Park,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.62
341406,Ashwood Park,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,53.0
341406,Ashwood Park,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,121.5
341406,Ashwood Park,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,99.38
341406,Ashwood Park,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.42
341406,Ashwood Park,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.86
341406,Ashwood Park,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
341406,Ashwood Park,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
341406,Ashwood Park,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
341406,Ashwood Park,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
341406,Ashwood Park,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.73
341406,Ashwood Park,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.97
341406,Ashwood Park,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
341406,Ashwood Park,2024-01-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
341406,Ashwood Park,2024-01-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
341406,Ashwood Park,2024-01-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
341406,Ashwood Park,2024-01-14T21:50:00.000+00:00,busbar,,N Current (Min),A,64.0
341406,Ashwood Park,2024-01-14T21:50:00.000+00:00,busbar,,N Current (Max),A,118.88
341406,Ashwood Park,2024-01-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,91.38
341406,Ashwood Park,2024-01-14T21:50:00.000+00:00,busbar,,L3 Current (Min),A,24.5
341406,Ashwood Park,2024-01-14T21:50:00.000+00:00,busbar,,L3 Current (Max),A,35.0
341406,Ashwood Park,2024-01-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.12
341406,Ashwood Park,2024-01-14T21:50:00.000+00:00,busbar,,L2 Current (Min),A,68.38
341406,Ashwood Park,2024-01-14T21:50:00.000+00:00,busbar,,L2 Current (Max),A,102.12
341406,Ashwood Park,2024-01-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.12
341406,Ashwood Park,2024-01-14T21:50:00.000+00:00,busbar,,L1 Current (Min),A,91.62
341406,Ashwood Park,2024-01-14T21:50:00.000+00:00,busbar,,L1 Current (Max),A,154.88
341406,Ashwood Park,2024-01-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.12
341406,Ashwood Park,2024-01-14T21:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T21:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.94
341406,Ashwood Park,2024-01-14T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.56
341406,Ashwood Park,2024-01-14T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.5
341406,Ashwood Park,2024-01-14T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88357
341406,Ashwood Park,2024-01-14T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98093
341406,Ashwood Park,2024-01-14T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99124
341406,Ashwood Park,2024-01-14T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-14T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-14T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-14T21:40:00.000+00:00,feeder,3,N Current (Min),A,24.25
341406,Ashwood Park,2024-01-14T21:40:00.000+00:00,feeder,3,N Current (Max),A,40.25
341406,Ashwood Park,2024-01-14T21:40:00.000+00:00,feeder,3,N Current (RMS),A,30.25
341406,Ashwood Park,2024-01-14T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
341406,Ashwood Park,2024-01-14T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,5.38
341406,Ashwood Park,2024-01-14T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.88
341406,Ashwood Park,2024-01-14T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,28.38
341406,Ashwood Park,2024-01-14T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,44.62
341406,Ashwood Park,2024-01-14T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.75
341406,Ashwood Park,2024-01-14T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,17.38
341406,Ashwood Park,2024-01-14T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,31.75
341406,Ashwood Park,2024-01-14T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.75
341406,Ashwood Park,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-85.75
341406,Ashwood Park,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-65.31
341406,Ashwood Park,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.94
341406,Ashwood Park,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00572
341406,Ashwood Park,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.30159
341406,Ashwood Park,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.15383
341406,Ashwood Park,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T21:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T21:40:00.000+00:00,feeder,2,N Current (Max),A,1.88
341406,Ashwood Park,2024-01-14T21:40:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.62
341406,Ashwood Park,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
341406,Ashwood Park,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.06
341406,Ashwood Park,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
341406,Ashwood Park,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
341406,Ashwood Park,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96402
341406,Ashwood Park,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9939
341406,Ashwood Park,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98895
341406,Ashwood Park,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
341406,Ashwood Park,2024-01-14T21:40:00.000+00:00,feeder,1,N Current (Min),A,49.5
341406,Ashwood Park,2024-01-14T21:40:00.000+00:00,feeder,1,N Current (Max),A,37.5
341406,Ashwood Park,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.5
341406,Ashwood Park,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,29.38
341406,Ashwood Park,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.75
341406,Ashwood Park,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,45.88
341406,Ashwood Park,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,66.5
341406,Ashwood Park,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.38
341406,Ashwood Park,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,40.75
341406,Ashwood Park,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,80.25
341406,Ashwood Park,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.25
341406,Ashwood Park,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.27
341406,Ashwood Park,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.73
341406,Ashwood Park,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
341406,Ashwood Park,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.0
341406,Ashwood Park,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.39
341406,Ashwood Park,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
341406,Ashwood Park,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.12
341406,Ashwood Park,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
341406,Ashwood Park,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
341406,Ashwood Park,2024-01-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
341406,Ashwood Park,2024-01-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
341406,Ashwood Park,2024-01-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
341406,Ashwood Park,2024-01-14T21:40:00.000+00:00,busbar,,N Current (Min),A,42.88
341406,Ashwood Park,2024-01-14T21:40:00.000+00:00,busbar,,N Current (Max),A,77.0
341406,Ashwood Park,2024-01-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,66.38
341406,Ashwood Park,2024-01-14T21:40:00.000+00:00,busbar,,L3 Current (Min),A,21.12
341406,Ashwood Park,2024-01-14T21:40:00.000+00:00,busbar,,L3 Current (Max),A,34.38
341406,Ashwood Park,2024-01-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
341406,Ashwood Park,2024-01-14T21:40:00.000+00:00,busbar,,L2 Current (Min),A,75.5
341406,Ashwood Park,2024-01-14T21:40:00.000+00:00,busbar,,L2 Current (Max),A,109.25
341406,Ashwood Park,2024-01-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.12
341406,Ashwood Park,2024-01-14T21:40:00.000+00:00,busbar,,L1 Current (Min),A,65.75
341406,Ashwood Park,2024-01-14T21:40:00.000+00:00,busbar,,L1 Current (Max),A,105.25
341406,Ashwood Park,2024-01-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
341406,Ashwood Park,2024-01-14T21:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T21:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.81
341406,Ashwood Park,2024-01-14T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.69
341406,Ashwood Park,2024-01-14T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.62
341406,Ashwood Park,2024-01-14T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92923
341406,Ashwood Park,2024-01-14T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98315
341406,Ashwood Park,2024-01-14T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99329
341406,Ashwood Park,2024-01-14T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-14T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-14T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-14T21:30:00.000+00:00,feeder,3,N Current (Min),A,22.38
341406,Ashwood Park,2024-01-14T21:30:00.000+00:00,feeder,3,N Current (Max),A,37.75
341406,Ashwood Park,2024-01-14T21:30:00.000+00:00,feeder,3,N Current (RMS),A,31.38
341406,Ashwood Park,2024-01-14T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
341406,Ashwood Park,2024-01-14T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,9.62
341406,Ashwood Park,2024-01-14T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.88
341406,Ashwood Park,2024-01-14T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,28.0
341406,Ashwood Park,2024-01-14T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,43.25
341406,Ashwood Park,2024-01-14T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.38
341406,Ashwood Park,2024-01-14T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,18.38
341406,Ashwood Park,2024-01-14T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,37.0
341406,Ashwood Park,2024-01-14T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
341406,Ashwood Park,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-54.13
341406,Ashwood Park,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-67.06
341406,Ashwood Park,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-51.38
341406,Ashwood Park,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01891
341406,Ashwood Park,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.29543
341406,Ashwood Park,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.18889
341406,Ashwood Park,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T21:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T21:30:00.000+00:00,feeder,2,N Current (Max),A,2.38
341406,Ashwood Park,2024-01-14T21:30:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
341406,Ashwood Park,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.56
341406,Ashwood Park,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
341406,Ashwood Park,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.69
341406,Ashwood Park,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94641
341406,Ashwood Park,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98883
341406,Ashwood Park,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97317
341406,Ashwood Park,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
341406,Ashwood Park,2024-01-14T21:30:00.000+00:00,feeder,1,N Current (Min),A,34.62
341406,Ashwood Park,2024-01-14T21:30:00.000+00:00,feeder,1,N Current (Max),A,29.12
341406,Ashwood Park,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,18.25
341406,Ashwood Park,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,29.25
341406,Ashwood Park,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.88
341406,Ashwood Park,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,45.88
341406,Ashwood Park,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,58.5
341406,Ashwood Park,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.25
341406,Ashwood Park,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,26.75
341406,Ashwood Park,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,58.0
341406,Ashwood Park,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.12
341406,Ashwood Park,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.02
341406,Ashwood Park,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.55
341406,Ashwood Park,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
341406,Ashwood Park,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.25
341406,Ashwood Park,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.58
341406,Ashwood Park,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
341406,Ashwood Park,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.81
341406,Ashwood Park,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.61
341406,Ashwood Park,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
341406,Ashwood Park,2024-01-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
341406,Ashwood Park,2024-01-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
341406,Ashwood Park,2024-01-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
341406,Ashwood Park,2024-01-14T21:30:00.000+00:00,busbar,,N Current (Min),A,48.0
341406,Ashwood Park,2024-01-14T21:30:00.000+00:00,busbar,,N Current (Max),A,66.12
341406,Ashwood Park,2024-01-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
341406,Ashwood Park,2024-01-14T21:30:00.000+00:00,busbar,,L3 Current (Min),A,22.25
341406,Ashwood Park,2024-01-14T21:30:00.000+00:00,busbar,,L3 Current (Max),A,37.12
341406,Ashwood Park,2024-01-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.62
341406,Ashwood Park,2024-01-14T21:30:00.000+00:00,busbar,,L2 Current (Min),A,75.25
341406,Ashwood Park,2024-01-14T21:30:00.000+00:00,busbar,,L2 Current (Max),A,97.25
341406,Ashwood Park,2024-01-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.75
341406,Ashwood Park,2024-01-14T21:30:00.000+00:00,busbar,,L1 Current (Min),A,52.0
341406,Ashwood Park,2024-01-14T21:30:00.000+00:00,busbar,,L1 Current (Max),A,83.25
341406,Ashwood Park,2024-01-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
341406,Ashwood Park,2024-01-14T21:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T21:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.19
341406,Ashwood Park,2024-01-14T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.94
341406,Ashwood Park,2024-01-14T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.5
341406,Ashwood Park,2024-01-14T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91812
341406,Ashwood Park,2024-01-14T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98422
341406,Ashwood Park,2024-01-14T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99454
341406,Ashwood Park,2024-01-14T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-14T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-14T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-14T21:20:00.000+00:00,feeder,3,N Current (Min),A,20.75
341406,Ashwood Park,2024-01-14T21:20:00.000+00:00,feeder,3,N Current (Max),A,41.25
341406,Ashwood Park,2024-01-14T21:20:00.000+00:00,feeder,3,N Current (RMS),A,29.88
341406,Ashwood Park,2024-01-14T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
341406,Ashwood Park,2024-01-14T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,15.0
341406,Ashwood Park,2024-01-14T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.75
341406,Ashwood Park,2024-01-14T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,29.25
341406,Ashwood Park,2024-01-14T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,49.0
341406,Ashwood Park,2024-01-14T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
341406,Ashwood Park,2024-01-14T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,24.25
341406,Ashwood Park,2024-01-14T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,31.38
341406,Ashwood Park,2024-01-14T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.25
341406,Ashwood Park,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,116.44
341406,Ashwood Park,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-48.56
341406,Ashwood Park,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.44
341406,Ashwood Park,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.02922
341406,Ashwood Park,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.30315
341406,Ashwood Park,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.11797
341406,Ashwood Park,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T21:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T21:20:00.000+00:00,feeder,2,N Current (Max),A,2.5
341406,Ashwood Park,2024-01-14T21:20:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
341406,Ashwood Park,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.94
341406,Ashwood Park,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
341406,Ashwood Park,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
341406,Ashwood Park,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94266
341406,Ashwood Park,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99112
341406,Ashwood Park,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98654
341406,Ashwood Park,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
341406,Ashwood Park,2024-01-14T21:20:00.000+00:00,feeder,1,N Current (Min),A,45.0
341406,Ashwood Park,2024-01-14T21:20:00.000+00:00,feeder,1,N Current (Max),A,35.62
341406,Ashwood Park,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.0
341406,Ashwood Park,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,31.62
341406,Ashwood Park,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.88
341406,Ashwood Park,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,51.12
341406,Ashwood Park,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,67.62
341406,Ashwood Park,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.38
341406,Ashwood Park,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,36.25
341406,Ashwood Park,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,63.5
341406,Ashwood Park,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.12
341406,Ashwood Park,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.73
341406,Ashwood Park,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.88
341406,Ashwood Park,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
341406,Ashwood Park,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.44
341406,Ashwood Park,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
341406,Ashwood Park,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
341406,Ashwood Park,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.94
341406,Ashwood Park,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.52
341406,Ashwood Park,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
341406,Ashwood Park,2024-01-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
341406,Ashwood Park,2024-01-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
341406,Ashwood Park,2024-01-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
341406,Ashwood Park,2024-01-14T21:20:00.000+00:00,busbar,,N Current (Min),A,50.5
341406,Ashwood Park,2024-01-14T21:20:00.000+00:00,busbar,,N Current (Max),A,75.25
341406,Ashwood Park,2024-01-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
341406,Ashwood Park,2024-01-14T21:20:00.000+00:00,busbar,,L3 Current (Min),A,21.88
341406,Ashwood Park,2024-01-14T21:20:00.000+00:00,busbar,,L3 Current (Max),A,41.62
341406,Ashwood Park,2024-01-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
341406,Ashwood Park,2024-01-14T21:20:00.000+00:00,busbar,,L2 Current (Min),A,84.62
341406,Ashwood Park,2024-01-14T21:20:00.000+00:00,busbar,,L2 Current (Max),A,106.62
341406,Ashwood Park,2024-01-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.88
341406,Ashwood Park,2024-01-14T21:20:00.000+00:00,busbar,,L1 Current (Min),A,61.38
341406,Ashwood Park,2024-01-14T21:20:00.000+00:00,busbar,,L1 Current (Max),A,88.25
341406,Ashwood Park,2024-01-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.38
341406,Ashwood Park,2024-01-14T21:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T21:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.69
341406,Ashwood Park,2024-01-14T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.13
341406,Ashwood Park,2024-01-14T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.06
341406,Ashwood Park,2024-01-14T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91513
341406,Ashwood Park,2024-01-14T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98202
341406,Ashwood Park,2024-01-14T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99658
341406,Ashwood Park,2024-01-14T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-14T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-14T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
341406,Ashwood Park,2024-01-14T21:10:00.000+00:00,feeder,3,N Current (Min),A,21.0
341406,Ashwood Park,2024-01-14T21:10:00.000+00:00,feeder,3,N Current (Max),A,59.38
341406,Ashwood Park,2024-01-14T21:10:00.000+00:00,feeder,3,N Current (RMS),A,41.12
341406,Ashwood Park,2024-01-14T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
341406,Ashwood Park,2024-01-14T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,10.38
341406,Ashwood Park,2024-01-14T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
341406,Ashwood Park,2024-01-14T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,24.0
341406,Ashwood Park,2024-01-14T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,38.12
341406,Ashwood Park,2024-01-14T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.25
341406,Ashwood Park,2024-01-14T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,24.12
341406,Ashwood Park,2024-01-14T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,66.25
341406,Ashwood Park,2024-01-14T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.25
341406,Ashwood Park,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-57.69
341406,Ashwood Park,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-46.5
341406,Ashwood Park,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.12
341406,Ashwood Park,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02583
341406,Ashwood Park,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.24993
341406,Ashwood Park,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.18514
341406,Ashwood Park,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T21:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T21:10:00.000+00:00,feeder,2,N Current (Max),A,1.75
341406,Ashwood Park,2024-01-14T21:10:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
341406,Ashwood Park,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.69
341406,Ashwood Park,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
341406,Ashwood Park,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
341406,Ashwood Park,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96277
341406,Ashwood Park,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9935
341406,Ashwood Park,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98715
341406,Ashwood Park,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
341406,Ashwood Park,2024-01-14T21:10:00.000+00:00,feeder,1,N Current (Min),A,54.12
341406,Ashwood Park,2024-01-14T21:10:00.000+00:00,feeder,1,N Current (Max),A,38.38
341406,Ashwood Park,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.25
341406,Ashwood Park,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,37.25
341406,Ashwood Park,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
341406,Ashwood Park,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,55.25
341406,Ashwood Park,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,82.0
341406,Ashwood Park,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.75
341406,Ashwood Park,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,34.12
341406,Ashwood Park,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,68.12
341406,Ashwood Park,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.25
341406,Ashwood Park,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.75
341406,Ashwood Park,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.31
341406,Ashwood Park,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
341406,Ashwood Park,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.7
341406,Ashwood Park,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.38
341406,Ashwood Park,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
341406,Ashwood Park,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.22
341406,Ashwood Park,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.09
341406,Ashwood Park,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
341406,Ashwood Park,2024-01-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
341406,Ashwood Park,2024-01-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
341406,Ashwood Park,2024-01-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
341406,Ashwood Park,2024-01-14T21:10:00.000+00:00,busbar,,N Current (Min),A,55.88
341406,Ashwood Park,2024-01-14T21:10:00.000+00:00,busbar,,N Current (Max),A,98.0
341406,Ashwood Park,2024-01-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,71.75
341406,Ashwood Park,2024-01-14T21:10:00.000+00:00,busbar,,L3 Current (Min),A,20.88
341406,Ashwood Park,2024-01-14T21:10:00.000+00:00,busbar,,L3 Current (Max),A,41.38
341406,Ashwood Park,2024-01-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.38
341406,Ashwood Park,2024-01-14T21:10:00.000+00:00,busbar,,L2 Current (Min),A,81.62
341406,Ashwood Park,2024-01-14T21:10:00.000+00:00,busbar,,L2 Current (Max),A,119.75
341406,Ashwood Park,2024-01-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.88
341406,Ashwood Park,2024-01-14T21:10:00.000+00:00,busbar,,L1 Current (Min),A,73.62
341406,Ashwood Park,2024-01-14T21:10:00.000+00:00,busbar,,L1 Current (Max),A,127.0
341406,Ashwood Park,2024-01-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.38
341406,Ashwood Park,2024-01-14T21:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T21:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.81
341406,Ashwood Park,2024-01-14T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.44
341406,Ashwood Park,2024-01-14T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.12
341406,Ashwood Park,2024-01-14T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89596
341406,Ashwood Park,2024-01-14T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98614
341406,Ashwood Park,2024-01-14T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99725
341406,Ashwood Park,2024-01-14T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-14T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-14T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
341406,Ashwood Park,2024-01-14T21:00:00.000+00:00,feeder,3,N Current (Min),A,24.75
341406,Ashwood Park,2024-01-14T21:00:00.000+00:00,feeder,3,N Current (Max),A,63.88
341406,Ashwood Park,2024-01-14T21:00:00.000+00:00,feeder,3,N Current (RMS),A,52.0
341406,Ashwood Park,2024-01-14T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
341406,Ashwood Park,2024-01-14T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,10.12
341406,Ashwood Park,2024-01-14T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.25
341406,Ashwood Park,2024-01-14T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,24.25
341406,Ashwood Park,2024-01-14T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,71.25
341406,Ashwood Park,2024-01-14T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.88
341406,Ashwood Park,2024-01-14T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,23.5
341406,Ashwood Park,2024-01-14T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,72.25
341406,Ashwood Park,2024-01-14T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.75
341406,Ashwood Park,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-140.81
341406,Ashwood Park,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-71.31
341406,Ashwood Park,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-72.19
341406,Ashwood Park,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05895
341406,Ashwood Park,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.46023
341406,Ashwood Park,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.1725
341406,Ashwood Park,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T21:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T21:00:00.000+00:00,feeder,2,N Current (Max),A,3.88
341406,Ashwood Park,2024-01-14T21:00:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,2.12
341406,Ashwood Park,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,1.38
341406,Ashwood Park,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
341406,Ashwood Park,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.88
341406,Ashwood Park,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
341406,Ashwood Park,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97275
341406,Ashwood Park,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99643
341406,Ashwood Park,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97147
341406,Ashwood Park,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
341406,Ashwood Park,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
341406,Ashwood Park,2024-01-14T21:00:00.000+00:00,feeder,1,N Current (Min),A,72.12
341406,Ashwood Park,2024-01-14T21:00:00.000+00:00,feeder,1,N Current (Max),A,50.0
341406,Ashwood Park,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.62
341406,Ashwood Park,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,42.5
341406,Ashwood Park,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.38
341406,Ashwood Park,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,63.5
341406,Ashwood Park,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,103.12
341406,Ashwood Park,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,80.75
341406,Ashwood Park,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,25.25
341406,Ashwood Park,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,68.88
341406,Ashwood Park,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.62
341406,Ashwood Park,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.28
341406,Ashwood Park,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.28
341406,Ashwood Park,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
341406,Ashwood Park,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.83
341406,Ashwood Park,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.5
341406,Ashwood Park,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
341406,Ashwood Park,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.2
341406,Ashwood Park,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.62
341406,Ashwood Park,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
341406,Ashwood Park,2024-01-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
