Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
341406,Ashwood Park,2024-01-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
341406,Ashwood Park,2024-01-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
341406,Ashwood Park,2024-01-14T21:00:00.000+00:00,busbar,,N Current (Min),A,60.88
341406,Ashwood Park,2024-01-14T21:00:00.000+00:00,busbar,,N Current (Max),A,114.25
341406,Ashwood Park,2024-01-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,81.25
341406,Ashwood Park,2024-01-14T21:00:00.000+00:00,busbar,,L3 Current (Min),A,23.62
341406,Ashwood Park,2024-01-14T21:00:00.000+00:00,busbar,,L3 Current (Max),A,46.25
341406,Ashwood Park,2024-01-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
341406,Ashwood Park,2024-01-14T21:00:00.000+00:00,busbar,,L2 Current (Min),A,91.0
341406,Ashwood Park,2024-01-14T21:00:00.000+00:00,busbar,,L2 Current (Max),A,166.62
341406,Ashwood Park,2024-01-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.62
341406,Ashwood Park,2024-01-14T21:00:00.000+00:00,busbar,,L1 Current (Min),A,67.88
341406,Ashwood Park,2024-01-14T21:00:00.000+00:00,busbar,,L1 Current (Max),A,127.75
341406,Ashwood Park,2024-01-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.25
341406,Ashwood Park,2024-01-14T21:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T21:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.63
341406,Ashwood Park,2024-01-14T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.56
341406,Ashwood Park,2024-01-14T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.12
341406,Ashwood Park,2024-01-14T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87591
341406,Ashwood Park,2024-01-14T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99643
341406,Ashwood Park,2024-01-14T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99075
341406,Ashwood Park,2024-01-14T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-14T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-14T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-14T20:50:00.000+00:00,feeder,3,N Current (Min),A,44.38
341406,Ashwood Park,2024-01-14T20:50:00.000+00:00,feeder,3,N Current (Max),A,61.25
341406,Ashwood Park,2024-01-14T20:50:00.000+00:00,feeder,3,N Current (RMS),A,50.88
341406,Ashwood Park,2024-01-14T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
341406,Ashwood Park,2024-01-14T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,8.88
341406,Ashwood Park,2024-01-14T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.88
341406,Ashwood Park,2024-01-14T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,56.5
341406,Ashwood Park,2024-01-14T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,71.5
341406,Ashwood Park,2024-01-14T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.75
341406,Ashwood Park,2024-01-14T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,16.12
341406,Ashwood Park,2024-01-14T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,32.75
341406,Ashwood Park,2024-01-14T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.25
341406,Ashwood Park,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-70.62
341406,Ashwood Park,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.06
341406,Ashwood Park,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.69
341406,Ashwood Park,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00899
341406,Ashwood Park,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.67996
341406,Ashwood Park,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.16262
341406,Ashwood Park,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T20:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T20:50:00.000+00:00,feeder,2,N Current (Max),A,1.25
341406,Ashwood Park,2024-01-14T20:50:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.75
341406,Ashwood Park,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
341406,Ashwood Park,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.31
341406,Ashwood Park,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.56
341406,Ashwood Park,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
341406,Ashwood Park,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98389
341406,Ashwood Park,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9971
341406,Ashwood Park,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98169
341406,Ashwood Park,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
341406,Ashwood Park,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
341406,Ashwood Park,2024-01-14T20:50:00.000+00:00,feeder,1,N Current (Min),A,65.25
341406,Ashwood Park,2024-01-14T20:50:00.000+00:00,feeder,1,N Current (Max),A,51.5
341406,Ashwood Park,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,30.38
341406,Ashwood Park,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,47.75
341406,Ashwood Park,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.88
341406,Ashwood Park,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,80.25
341406,Ashwood Park,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,104.38
341406,Ashwood Park,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,92.12
341406,Ashwood Park,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,36.25
341406,Ashwood Park,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,62.62
341406,Ashwood Park,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
341406,Ashwood Park,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.45
341406,Ashwood Park,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.41
341406,Ashwood Park,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
341406,Ashwood Park,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.58
341406,Ashwood Park,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.72
341406,Ashwood Park,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
341406,Ashwood Park,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.73
341406,Ashwood Park,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.88
341406,Ashwood Park,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
341406,Ashwood Park,2024-01-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
341406,Ashwood Park,2024-01-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
341406,Ashwood Park,2024-01-14T20:50:00.000+00:00,busbar,,N Current (Min),A,89.0
341406,Ashwood Park,2024-01-14T20:50:00.000+00:00,busbar,,N Current (Max),A,118.88
341406,Ashwood Park,2024-01-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,100.75
341406,Ashwood Park,2024-01-14T20:50:00.000+00:00,busbar,,L3 Current (Min),A,34.12
341406,Ashwood Park,2024-01-14T20:50:00.000+00:00,busbar,,L3 Current (Max),A,51.62
341406,Ashwood Park,2024-01-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.62
341406,Ashwood Park,2024-01-14T20:50:00.000+00:00,busbar,,L2 Current (Min),A,141.88
341406,Ashwood Park,2024-01-14T20:50:00.000+00:00,busbar,,L2 Current (Max),A,167.5
341406,Ashwood Park,2024-01-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
341406,Ashwood Park,2024-01-14T20:50:00.000+00:00,busbar,,L1 Current (Min),A,54.25
341406,Ashwood Park,2024-01-14T20:50:00.000+00:00,busbar,,L1 Current (Max),A,86.75
341406,Ashwood Park,2024-01-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.25
341406,Ashwood Park,2024-01-14T20:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T20:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.19
341406,Ashwood Park,2024-01-14T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.38
341406,Ashwood Park,2024-01-14T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.19
341406,Ashwood Park,2024-01-14T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90674
341406,Ashwood Park,2024-01-14T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9964
341406,Ashwood Park,2024-01-14T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99023
341406,Ashwood Park,2024-01-14T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-14T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-14T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-14T20:40:00.000+00:00,feeder,3,N Current (Min),A,43.25
341406,Ashwood Park,2024-01-14T20:40:00.000+00:00,feeder,3,N Current (Max),A,58.5
341406,Ashwood Park,2024-01-14T20:40:00.000+00:00,feeder,3,N Current (RMS),A,52.0
341406,Ashwood Park,2024-01-14T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
341406,Ashwood Park,2024-01-14T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,10.5
341406,Ashwood Park,2024-01-14T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
341406,Ashwood Park,2024-01-14T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,56.75
341406,Ashwood Park,2024-01-14T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,68.38
341406,Ashwood Park,2024-01-14T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,61.25
341406,Ashwood Park,2024-01-14T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,15.88
341406,Ashwood Park,2024-01-14T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,17.5
341406,Ashwood Park,2024-01-14T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.62
341406,Ashwood Park,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,60.25
341406,Ashwood Park,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.88
341406,Ashwood Park,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.07
341406,Ashwood Park,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01381
341406,Ashwood Park,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.70843
341406,Ashwood Park,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.21715
341406,Ashwood Park,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T20:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T20:40:00.000+00:00,feeder,2,N Current (Max),A,1.75
341406,Ashwood Park,2024-01-14T20:40:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.62
341406,Ashwood Park,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.5
341406,Ashwood Park,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
341406,Ashwood Park,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.06
341406,Ashwood Park,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.31
341406,Ashwood Park,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99033
341406,Ashwood Park,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9978
341406,Ashwood Park,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98212
341406,Ashwood Park,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
341406,Ashwood Park,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
341406,Ashwood Park,2024-01-14T20:40:00.000+00:00,feeder,1,N Current (Min),A,74.5
341406,Ashwood Park,2024-01-14T20:40:00.000+00:00,feeder,1,N Current (Max),A,55.25
341406,Ashwood Park,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,38.62
341406,Ashwood Park,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,63.75
341406,Ashwood Park,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.88
341406,Ashwood Park,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,88.5
341406,Ashwood Park,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,112.38
341406,Ashwood Park,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,97.62
341406,Ashwood Park,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.88
341406,Ashwood Park,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,59.12
341406,Ashwood Park,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.38
341406,Ashwood Park,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.09
341406,Ashwood Park,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.45
341406,Ashwood Park,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
341406,Ashwood Park,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.44
341406,Ashwood Park,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.61
341406,Ashwood Park,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
341406,Ashwood Park,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.11
341406,Ashwood Park,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.94
341406,Ashwood Park,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
341406,Ashwood Park,2024-01-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
341406,Ashwood Park,2024-01-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
341406,Ashwood Park,2024-01-14T20:40:00.000+00:00,busbar,,N Current (Min),A,90.88
341406,Ashwood Park,2024-01-14T20:40:00.000+00:00,busbar,,N Current (Max),A,125.75
341406,Ashwood Park,2024-01-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,104.62
341406,Ashwood Park,2024-01-14T20:40:00.000+00:00,busbar,,L3 Current (Min),A,42.38
341406,Ashwood Park,2024-01-14T20:40:00.000+00:00,busbar,,L3 Current (Max),A,67.12
341406,Ashwood Park,2024-01-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.88
341406,Ashwood Park,2024-01-14T20:40:00.000+00:00,busbar,,L2 Current (Min),A,146.12
341406,Ashwood Park,2024-01-14T20:40:00.000+00:00,busbar,,L2 Current (Max),A,175.62
341406,Ashwood Park,2024-01-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.88
341406,Ashwood Park,2024-01-14T20:40:00.000+00:00,busbar,,L1 Current (Min),A,48.12
341406,Ashwood Park,2024-01-14T20:40:00.000+00:00,busbar,,L1 Current (Max),A,75.62
341406,Ashwood Park,2024-01-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.12
341406,Ashwood Park,2024-01-14T20:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T20:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.81
341406,Ashwood Park,2024-01-14T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.38
341406,Ashwood Park,2024-01-14T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.31
341406,Ashwood Park,2024-01-14T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92346
341406,Ashwood Park,2024-01-14T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99564
341406,Ashwood Park,2024-01-14T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99451
341406,Ashwood Park,2024-01-14T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-14T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-14T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-14T20:30:00.000+00:00,feeder,3,N Current (Min),A,40.75
341406,Ashwood Park,2024-01-14T20:30:00.000+00:00,feeder,3,N Current (Max),A,55.75
341406,Ashwood Park,2024-01-14T20:30:00.000+00:00,feeder,3,N Current (RMS),A,48.25
341406,Ashwood Park,2024-01-14T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
341406,Ashwood Park,2024-01-14T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,14.0
341406,Ashwood Park,2024-01-14T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
341406,Ashwood Park,2024-01-14T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,55.75
341406,Ashwood Park,2024-01-14T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,64.75
341406,Ashwood Park,2024-01-14T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,57.62
341406,Ashwood Park,2024-01-14T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,15.75
341406,Ashwood Park,2024-01-14T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,27.75
341406,Ashwood Park,2024-01-14T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
341406,Ashwood Park,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.37
341406,Ashwood Park,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.06
341406,Ashwood Park,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.0
341406,Ashwood Park,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0461
341406,Ashwood Park,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.74954
341406,Ashwood Park,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.27666
341406,Ashwood Park,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T20:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T20:30:00.000+00:00,feeder,2,N Current (Max),A,2.5
341406,Ashwood Park,2024-01-14T20:30:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
341406,Ashwood Park,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
341406,Ashwood Park,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.62
341406,Ashwood Park,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.87
341406,Ashwood Park,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99423
341406,Ashwood Park,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99771
341406,Ashwood Park,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98315
341406,Ashwood Park,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
341406,Ashwood Park,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
341406,Ashwood Park,2024-01-14T20:30:00.000+00:00,feeder,1,N Current (Min),A,85.5
341406,Ashwood Park,2024-01-14T20:30:00.000+00:00,feeder,1,N Current (Max),A,67.25
341406,Ashwood Park,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,47.5
341406,Ashwood Park,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,81.25
341406,Ashwood Park,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.62
341406,Ashwood Park,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,90.62
341406,Ashwood Park,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,140.12
341406,Ashwood Park,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,120.75
341406,Ashwood Park,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,31.88
341406,Ashwood Park,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,75.0
341406,Ashwood Park,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.38
341406,Ashwood Park,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.91
341406,Ashwood Park,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.88
341406,Ashwood Park,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
341406,Ashwood Park,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.66
341406,Ashwood Park,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.62
341406,Ashwood Park,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
341406,Ashwood Park,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.38
341406,Ashwood Park,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.05
341406,Ashwood Park,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
341406,Ashwood Park,2024-01-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
341406,Ashwood Park,2024-01-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
341406,Ashwood Park,2024-01-14T20:30:00.000+00:00,busbar,,N Current (Min),A,80.88
341406,Ashwood Park,2024-01-14T20:30:00.000+00:00,busbar,,N Current (Max),A,129.25
341406,Ashwood Park,2024-01-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,111.12
341406,Ashwood Park,2024-01-14T20:30:00.000+00:00,busbar,,L3 Current (Min),A,51.88
341406,Ashwood Park,2024-01-14T20:30:00.000+00:00,busbar,,L3 Current (Max),A,85.38
341406,Ashwood Park,2024-01-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
341406,Ashwood Park,2024-01-14T20:30:00.000+00:00,busbar,,L2 Current (Min),A,148.88
341406,Ashwood Park,2024-01-14T20:30:00.000+00:00,busbar,,L2 Current (Max),A,196.88
341406,Ashwood Park,2024-01-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
341406,Ashwood Park,2024-01-14T20:30:00.000+00:00,busbar,,L1 Current (Min),A,49.12
341406,Ashwood Park,2024-01-14T20:30:00.000+00:00,busbar,,L1 Current (Max),A,96.75
341406,Ashwood Park,2024-01-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.38
341406,Ashwood Park,2024-01-14T20:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T20:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.38
341406,Ashwood Park,2024-01-14T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.69
341406,Ashwood Park,2024-01-14T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
341406,Ashwood Park,2024-01-14T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98325
341406,Ashwood Park,2024-01-14T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99576
341406,Ashwood Park,2024-01-14T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9949
341406,Ashwood Park,2024-01-14T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-14T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-14T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-14T20:20:00.000+00:00,feeder,3,N Current (Min),A,40.25
341406,Ashwood Park,2024-01-14T20:20:00.000+00:00,feeder,3,N Current (Max),A,48.5
341406,Ashwood Park,2024-01-14T20:20:00.000+00:00,feeder,3,N Current (RMS),A,44.25
341406,Ashwood Park,2024-01-14T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,9.88
341406,Ashwood Park,2024-01-14T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,19.88
341406,Ashwood Park,2024-01-14T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.88
341406,Ashwood Park,2024-01-14T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,56.38
341406,Ashwood Park,2024-01-14T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,61.38
341406,Ashwood Park,2024-01-14T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.25
341406,Ashwood Park,2024-01-14T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,15.75
341406,Ashwood Park,2024-01-14T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,30.0
341406,Ashwood Park,2024-01-14T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.25
341406,Ashwood Park,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,90.69
341406,Ashwood Park,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.0
341406,Ashwood Park,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.69
341406,Ashwood Park,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03416
341406,Ashwood Park,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.71847
341406,Ashwood Park,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.24916
341406,Ashwood Park,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T20:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T20:20:00.000+00:00,feeder,2,N Current (Max),A,2.0
341406,Ashwood Park,2024-01-14T20:20:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
341406,Ashwood Park,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.5
341406,Ashwood Park,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.44
341406,Ashwood Park,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.69
341406,Ashwood Park,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
341406,Ashwood Park,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99316
341406,Ashwood Park,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99738
341406,Ashwood Park,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9906
341406,Ashwood Park,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
341406,Ashwood Park,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
341406,Ashwood Park,2024-01-14T20:20:00.000+00:00,feeder,1,N Current (Min),A,87.5
341406,Ashwood Park,2024-01-14T20:20:00.000+00:00,feeder,1,N Current (Max),A,66.25
341406,Ashwood Park,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,46.12
341406,Ashwood Park,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,63.25
341406,Ashwood Park,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.5
341406,Ashwood Park,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,100.0
341406,Ashwood Park,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,141.25
341406,Ashwood Park,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,122.12
341406,Ashwood Park,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,48.88
341406,Ashwood Park,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,87.88
341406,Ashwood Park,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.75
341406,Ashwood Park,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.42
341406,Ashwood Park,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.58
341406,Ashwood Park,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
341406,Ashwood Park,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.38
341406,Ashwood Park,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.05
341406,Ashwood Park,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
341406,Ashwood Park,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.95
341406,Ashwood Park,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.48
341406,Ashwood Park,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
341406,Ashwood Park,2024-01-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
341406,Ashwood Park,2024-01-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
341406,Ashwood Park,2024-01-14T20:20:00.000+00:00,busbar,,N Current (Min),A,80.0
341406,Ashwood Park,2024-01-14T20:20:00.000+00:00,busbar,,N Current (Max),A,129.0
341406,Ashwood Park,2024-01-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,109.0
341406,Ashwood Park,2024-01-14T20:20:00.000+00:00,busbar,,L3 Current (Min),A,56.62
341406,Ashwood Park,2024-01-14T20:20:00.000+00:00,busbar,,L3 Current (Max),A,80.0
341406,Ashwood Park,2024-01-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.38
341406,Ashwood Park,2024-01-14T20:20:00.000+00:00,busbar,,L2 Current (Min),A,158.75
341406,Ashwood Park,2024-01-14T20:20:00.000+00:00,busbar,,L2 Current (Max),A,198.0
341406,Ashwood Park,2024-01-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
341406,Ashwood Park,2024-01-14T20:20:00.000+00:00,busbar,,L1 Current (Min),A,65.75
341406,Ashwood Park,2024-01-14T20:20:00.000+00:00,busbar,,L1 Current (Max),A,104.12
341406,Ashwood Park,2024-01-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.12
341406,Ashwood Park,2024-01-14T20:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T20:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.75
341406,Ashwood Park,2024-01-14T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.06
341406,Ashwood Park,2024-01-14T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
341406,Ashwood Park,2024-01-14T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98489
341406,Ashwood Park,2024-01-14T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98505
341406,Ashwood Park,2024-01-14T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99008
341406,Ashwood Park,2024-01-14T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-14T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-14T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-14T20:10:00.000+00:00,feeder,3,N Current (Min),A,10.0
341406,Ashwood Park,2024-01-14T20:10:00.000+00:00,feeder,3,N Current (Max),A,51.75
341406,Ashwood Park,2024-01-14T20:10:00.000+00:00,feeder,3,N Current (RMS),A,24.25
341406,Ashwood Park,2024-01-14T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
341406,Ashwood Park,2024-01-14T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,20.12
341406,Ashwood Park,2024-01-14T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.12
341406,Ashwood Park,2024-01-14T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,26.88
341406,Ashwood Park,2024-01-14T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,65.25
341406,Ashwood Park,2024-01-14T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
341406,Ashwood Park,2024-01-14T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,15.62
341406,Ashwood Park,2024-01-14T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,29.62
341406,Ashwood Park,2024-01-14T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
341406,Ashwood Park,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-91.0
341406,Ashwood Park,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.87
341406,Ashwood Park,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.19
341406,Ashwood Park,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02416
341406,Ashwood Park,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.52361
341406,Ashwood Park,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.28829
341406,Ashwood Park,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T20:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T20:10:00.000+00:00,feeder,2,N Current (Max),A,4.12
341406,Ashwood Park,2024-01-14T20:10:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.0
341406,Ashwood Park,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.38
341406,Ashwood Park,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
341406,Ashwood Park,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.19
341406,Ashwood Park,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
341406,Ashwood Park,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99188
341406,Ashwood Park,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99747
341406,Ashwood Park,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99139
341406,Ashwood Park,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
341406,Ashwood Park,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
341406,Ashwood Park,2024-01-14T20:10:00.000+00:00,feeder,1,N Current (Min),A,58.38
341406,Ashwood Park,2024-01-14T20:10:00.000+00:00,feeder,1,N Current (Max),A,40.62
341406,Ashwood Park,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,49.38
341406,Ashwood Park,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,70.38
341406,Ashwood Park,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.12
341406,Ashwood Park,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,94.38
341406,Ashwood Park,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,124.0
341406,Ashwood Park,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,103.25
341406,Ashwood Park,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,62.0
341406,Ashwood Park,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,91.88
341406,Ashwood Park,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.5
341406,Ashwood Park,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.12
341406,Ashwood Park,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.38
341406,Ashwood Park,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
341406,Ashwood Park,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.03
341406,Ashwood Park,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.19
341406,Ashwood Park,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
341406,Ashwood Park,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.66
341406,Ashwood Park,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.38
341406,Ashwood Park,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
341406,Ashwood Park,2024-01-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
341406,Ashwood Park,2024-01-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
341406,Ashwood Park,2024-01-14T20:10:00.000+00:00,busbar,,N Current (Min),A,33.38
341406,Ashwood Park,2024-01-14T20:10:00.000+00:00,busbar,,N Current (Max),A,93.5
341406,Ashwood Park,2024-01-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,63.75
341406,Ashwood Park,2024-01-14T20:10:00.000+00:00,busbar,,L3 Current (Min),A,59.88
341406,Ashwood Park,2024-01-14T20:10:00.000+00:00,busbar,,L3 Current (Max),A,90.0
341406,Ashwood Park,2024-01-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.25
341406,Ashwood Park,2024-01-14T20:10:00.000+00:00,busbar,,L2 Current (Min),A,121.75
341406,Ashwood Park,2024-01-14T20:10:00.000+00:00,busbar,,L2 Current (Max),A,168.75
341406,Ashwood Park,2024-01-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.12
341406,Ashwood Park,2024-01-14T20:10:00.000+00:00,busbar,,L1 Current (Min),A,78.62
341406,Ashwood Park,2024-01-14T20:10:00.000+00:00,busbar,,L1 Current (Max),A,108.38
341406,Ashwood Park,2024-01-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.12
341406,Ashwood Park,2024-01-14T20:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T20:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.12
341406,Ashwood Park,2024-01-14T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
