Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-14T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.75
341406,Ashwood Park,2024-01-14T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
341406,Ashwood Park,2024-01-14T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99197
341406,Ashwood Park,2024-01-14T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97726
341406,Ashwood Park,2024-01-14T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99283
341406,Ashwood Park,2024-01-14T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-14T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-14T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-14T20:00:00.000+00:00,feeder,3,N Current (Min),A,8.25
341406,Ashwood Park,2024-01-14T20:00:00.000+00:00,feeder,3,N Current (Max),A,19.25
341406,Ashwood Park,2024-01-14T20:00:00.000+00:00,feeder,3,N Current (RMS),A,13.75
341406,Ashwood Park,2024-01-14T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
341406,Ashwood Park,2024-01-14T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,20.38
341406,Ashwood Park,2024-01-14T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.38
341406,Ashwood Park,2024-01-14T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,25.62
341406,Ashwood Park,2024-01-14T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,34.5
341406,Ashwood Park,2024-01-14T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
341406,Ashwood Park,2024-01-14T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,16.0
341406,Ashwood Park,2024-01-14T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,30.25
341406,Ashwood Park,2024-01-14T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.12
341406,Ashwood Park,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-59.69
341406,Ashwood Park,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-53.0
341406,Ashwood Park,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.0
341406,Ashwood Park,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01576
341406,Ashwood Park,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.51751
341406,Ashwood Park,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.30327
341406,Ashwood Park,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T20:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T20:00:00.000+00:00,feeder,2,N Current (Max),A,1.25
341406,Ashwood Park,2024-01-14T20:00:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.75
341406,Ashwood Park,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
341406,Ashwood Park,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
341406,Ashwood Park,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.5
341406,Ashwood Park,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
341406,Ashwood Park,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99585
341406,Ashwood Park,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99625
341406,Ashwood Park,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98917
341406,Ashwood Park,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
341406,Ashwood Park,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
341406,Ashwood Park,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
341406,Ashwood Park,2024-01-14T20:00:00.000+00:00,feeder,1,N Current (Min),A,65.12
341406,Ashwood Park,2024-01-14T20:00:00.000+00:00,feeder,1,N Current (Max),A,43.0
341406,Ashwood Park,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,55.75
341406,Ashwood Park,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,99.5
341406,Ashwood Park,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,73.5
341406,Ashwood Park,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,87.88
341406,Ashwood Park,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,130.88
341406,Ashwood Park,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,110.75
341406,Ashwood Park,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,53.62
341406,Ashwood Park,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,95.62
341406,Ashwood Park,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.62
341406,Ashwood Park,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.8
341406,Ashwood Park,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.14
341406,Ashwood Park,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
341406,Ashwood Park,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.83
341406,Ashwood Park,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.11
341406,Ashwood Park,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
341406,Ashwood Park,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.69
341406,Ashwood Park,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.05
341406,Ashwood Park,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
341406,Ashwood Park,2024-01-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
341406,Ashwood Park,2024-01-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
341406,Ashwood Park,2024-01-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
341406,Ashwood Park,2024-01-14T20:00:00.000+00:00,busbar,,N Current (Min),A,24.38
341406,Ashwood Park,2024-01-14T20:00:00.000+00:00,busbar,,N Current (Max),A,75.25
341406,Ashwood Park,2024-01-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,50.62
341406,Ashwood Park,2024-01-14T20:00:00.000+00:00,busbar,,L3 Current (Min),A,69.62
341406,Ashwood Park,2024-01-14T20:00:00.000+00:00,busbar,,L3 Current (Max),A,112.12
341406,Ashwood Park,2024-01-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.88
341406,Ashwood Park,2024-01-14T20:00:00.000+00:00,busbar,,L2 Current (Min),A,115.5
341406,Ashwood Park,2024-01-14T20:00:00.000+00:00,busbar,,L2 Current (Max),A,157.62
341406,Ashwood Park,2024-01-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.62
341406,Ashwood Park,2024-01-14T20:00:00.000+00:00,busbar,,L1 Current (Min),A,77.0
341406,Ashwood Park,2024-01-14T20:00:00.000+00:00,busbar,,L1 Current (Max),A,121.88
341406,Ashwood Park,2024-01-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.88
341406,Ashwood Park,2024-01-14T20:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T20:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.62
341406,Ashwood Park,2024-01-14T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.81
341406,Ashwood Park,2024-01-14T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.25
341406,Ashwood Park,2024-01-14T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9942
341406,Ashwood Park,2024-01-14T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98169
341406,Ashwood Park,2024-01-14T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99463
341406,Ashwood Park,2024-01-14T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-14T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-14T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-14T19:50:00.000+00:00,feeder,3,N Current (Min),A,5.88
341406,Ashwood Park,2024-01-14T19:50:00.000+00:00,feeder,3,N Current (Max),A,19.12
341406,Ashwood Park,2024-01-14T19:50:00.000+00:00,feeder,3,N Current (RMS),A,13.0
341406,Ashwood Park,2024-01-14T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.75
341406,Ashwood Park,2024-01-14T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,29.25
341406,Ashwood Park,2024-01-14T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.88
341406,Ashwood Park,2024-01-14T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,22.25
341406,Ashwood Park,2024-01-14T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,32.0
341406,Ashwood Park,2024-01-14T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.12
341406,Ashwood Park,2024-01-14T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,16.12
341406,Ashwood Park,2024-01-14T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,26.75
341406,Ashwood Park,2024-01-14T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
341406,Ashwood Park,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-156.75
341406,Ashwood Park,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-57.69
341406,Ashwood Park,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
341406,Ashwood Park,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01012
341406,Ashwood Park,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.33318
341406,Ashwood Park,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.3095
341406,Ashwood Park,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T19:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T19:50:00.000+00:00,feeder,2,N Current (Max),A,1.75
341406,Ashwood Park,2024-01-14T19:50:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
341406,Ashwood Park,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
341406,Ashwood Park,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.75
341406,Ashwood Park,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
341406,Ashwood Park,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99484
341406,Ashwood Park,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99606
341406,Ashwood Park,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99625
341406,Ashwood Park,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
341406,Ashwood Park,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
341406,Ashwood Park,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
341406,Ashwood Park,2024-01-14T19:50:00.000+00:00,feeder,1,N Current (Min),A,60.0
341406,Ashwood Park,2024-01-14T19:50:00.000+00:00,feeder,1,N Current (Max),A,37.25
341406,Ashwood Park,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,58.0
341406,Ashwood Park,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,107.12
341406,Ashwood Park,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,81.75
341406,Ashwood Park,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,89.0
341406,Ashwood Park,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,128.75
341406,Ashwood Park,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,104.75
341406,Ashwood Park,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,72.38
341406,Ashwood Park,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,145.5
341406,Ashwood Park,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,111.75
341406,Ashwood Park,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.62
341406,Ashwood Park,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.06
341406,Ashwood Park,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
341406,Ashwood Park,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.5
341406,Ashwood Park,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.88
341406,Ashwood Park,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
341406,Ashwood Park,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.0
341406,Ashwood Park,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.36
341406,Ashwood Park,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
341406,Ashwood Park,2024-01-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
341406,Ashwood Park,2024-01-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
341406,Ashwood Park,2024-01-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
341406,Ashwood Park,2024-01-14T19:50:00.000+00:00,busbar,,N Current (Min),A,24.62
341406,Ashwood Park,2024-01-14T19:50:00.000+00:00,busbar,,N Current (Max),A,78.12
341406,Ashwood Park,2024-01-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,47.62
341406,Ashwood Park,2024-01-14T19:50:00.000+00:00,busbar,,L3 Current (Min),A,69.12
341406,Ashwood Park,2024-01-14T19:50:00.000+00:00,busbar,,L3 Current (Max),A,135.38
341406,Ashwood Park,2024-01-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.75
341406,Ashwood Park,2024-01-14T19:50:00.000+00:00,busbar,,L2 Current (Min),A,117.25
341406,Ashwood Park,2024-01-14T19:50:00.000+00:00,busbar,,L2 Current (Max),A,153.75
341406,Ashwood Park,2024-01-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.88
341406,Ashwood Park,2024-01-14T19:50:00.000+00:00,busbar,,L1 Current (Min),A,94.12
341406,Ashwood Park,2024-01-14T19:50:00.000+00:00,busbar,,L1 Current (Max),A,171.25
341406,Ashwood Park,2024-01-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.38
341406,Ashwood Park,2024-01-14T19:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T19:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.75
341406,Ashwood Park,2024-01-14T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.69
341406,Ashwood Park,2024-01-14T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
341406,Ashwood Park,2024-01-14T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99387
341406,Ashwood Park,2024-01-14T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98123
341406,Ashwood Park,2024-01-14T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99374
341406,Ashwood Park,2024-01-14T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-14T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-14T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-14T19:40:00.000+00:00,feeder,3,N Current (Min),A,5.88
341406,Ashwood Park,2024-01-14T19:40:00.000+00:00,feeder,3,N Current (Max),A,21.5
341406,Ashwood Park,2024-01-14T19:40:00.000+00:00,feeder,3,N Current (RMS),A,11.38
341406,Ashwood Park,2024-01-14T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.5
341406,Ashwood Park,2024-01-14T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,30.5
341406,Ashwood Park,2024-01-14T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
341406,Ashwood Park,2024-01-14T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,22.25
341406,Ashwood Park,2024-01-14T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,43.5
341406,Ashwood Park,2024-01-14T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
341406,Ashwood Park,2024-01-14T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,15.5
341406,Ashwood Park,2024-01-14T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,31.75
341406,Ashwood Park,2024-01-14T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.75
341406,Ashwood Park,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-77.62
341406,Ashwood Park,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-61.5
341406,Ashwood Park,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.75
341406,Ashwood Park,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01659
341406,Ashwood Park,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.31557
341406,Ashwood Park,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.3069
341406,Ashwood Park,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T19:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T19:40:00.000+00:00,feeder,2,N Current (Max),A,3.0
341406,Ashwood Park,2024-01-14T19:40:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
341406,Ashwood Park,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
341406,Ashwood Park,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
341406,Ashwood Park,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.19
341406,Ashwood Park,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
341406,Ashwood Park,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99545
341406,Ashwood Park,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99689
341406,Ashwood Park,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99786
341406,Ashwood Park,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
341406,Ashwood Park,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
341406,Ashwood Park,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
341406,Ashwood Park,2024-01-14T19:40:00.000+00:00,feeder,1,N Current (Min),A,62.62
341406,Ashwood Park,2024-01-14T19:40:00.000+00:00,feeder,1,N Current (Max),A,39.25
341406,Ashwood Park,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,70.88
341406,Ashwood Park,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,116.88
341406,Ashwood Park,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,88.5
341406,Ashwood Park,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,95.12
341406,Ashwood Park,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,128.0
341406,Ashwood Park,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,106.5
341406,Ashwood Park,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,94.88
341406,Ashwood Park,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,170.25
341406,Ashwood Park,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,127.12
341406,Ashwood Park,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,235.97
341406,Ashwood Park,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,237.5
341406,Ashwood Park,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.69
341406,Ashwood Park,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.08
341406,Ashwood Park,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.56
341406,Ashwood Park,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
341406,Ashwood Park,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.81
341406,Ashwood Park,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.58
341406,Ashwood Park,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
341406,Ashwood Park,2024-01-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
341406,Ashwood Park,2024-01-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
341406,Ashwood Park,2024-01-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
341406,Ashwood Park,2024-01-14T19:40:00.000+00:00,busbar,,N Current (Min),A,23.38
341406,Ashwood Park,2024-01-14T19:40:00.000+00:00,busbar,,N Current (Max),A,69.12
341406,Ashwood Park,2024-01-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
341406,Ashwood Park,2024-01-14T19:40:00.000+00:00,busbar,,L3 Current (Min),A,83.12
341406,Ashwood Park,2024-01-14T19:40:00.000+00:00,busbar,,L3 Current (Max),A,148.0
341406,Ashwood Park,2024-01-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
341406,Ashwood Park,2024-01-14T19:40:00.000+00:00,busbar,,L2 Current (Min),A,119.75
341406,Ashwood Park,2024-01-14T19:40:00.000+00:00,busbar,,L2 Current (Max),A,161.62
341406,Ashwood Park,2024-01-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.38
341406,Ashwood Park,2024-01-14T19:40:00.000+00:00,busbar,,L1 Current (Min),A,117.5
341406,Ashwood Park,2024-01-14T19:40:00.000+00:00,busbar,,L1 Current (Max),A,195.88
341406,Ashwood Park,2024-01-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.12
341406,Ashwood Park,2024-01-14T19:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T19:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.38
341406,Ashwood Park,2024-01-14T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.94
341406,Ashwood Park,2024-01-14T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.19
341406,Ashwood Park,2024-01-14T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99744
341406,Ashwood Park,2024-01-14T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98389
341406,Ashwood Park,2024-01-14T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99628
341406,Ashwood Park,2024-01-14T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-14T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-14T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-14T19:30:00.000+00:00,feeder,3,N Current (Min),A,5.12
341406,Ashwood Park,2024-01-14T19:30:00.000+00:00,feeder,3,N Current (Max),A,13.38
341406,Ashwood Park,2024-01-14T19:30:00.000+00:00,feeder,3,N Current (RMS),A,8.12
341406,Ashwood Park,2024-01-14T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,20.25
341406,Ashwood Park,2024-01-14T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,37.0
341406,Ashwood Park,2024-01-14T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.62
341406,Ashwood Park,2024-01-14T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,22.25
341406,Ashwood Park,2024-01-14T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,41.12
341406,Ashwood Park,2024-01-14T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.38
341406,Ashwood Park,2024-01-14T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,16.0
341406,Ashwood Park,2024-01-14T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,27.0
341406,Ashwood Park,2024-01-14T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.38
341406,Ashwood Park,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
341406,Ashwood Park,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-52.69
341406,Ashwood Park,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,50.56
341406,Ashwood Park,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03999
341406,Ashwood Park,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.28008
341406,Ashwood Park,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.33153
341406,Ashwood Park,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T19:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T19:30:00.000+00:00,feeder,2,N Current (Max),A,2.5
341406,Ashwood Park,2024-01-14T19:30:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
341406,Ashwood Park,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
341406,Ashwood Park,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
341406,Ashwood Park,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.81
341406,Ashwood Park,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
341406,Ashwood Park,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99667
341406,Ashwood Park,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99564
341406,Ashwood Park,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99622
341406,Ashwood Park,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
341406,Ashwood Park,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
341406,Ashwood Park,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
341406,Ashwood Park,2024-01-14T19:30:00.000+00:00,feeder,1,N Current (Min),A,54.62
341406,Ashwood Park,2024-01-14T19:30:00.000+00:00,feeder,1,N Current (Max),A,34.62
341406,Ashwood Park,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,109.12
341406,Ashwood Park,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,122.5
341406,Ashwood Park,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,115.75
341406,Ashwood Park,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,69.25
341406,Ashwood Park,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,124.38
341406,Ashwood Park,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,93.0
341406,Ashwood Park,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,64.25
341406,Ashwood Park,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,151.0
341406,Ashwood Park,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,104.12
341406,Ashwood Park,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,235.97
341406,Ashwood Park,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.98
341406,Ashwood Park,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
341406,Ashwood Park,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.94
341406,Ashwood Park,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.73
341406,Ashwood Park,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
341406,Ashwood Park,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.36
341406,Ashwood Park,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.11
341406,Ashwood Park,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
341406,Ashwood Park,2024-01-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
341406,Ashwood Park,2024-01-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
341406,Ashwood Park,2024-01-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
341406,Ashwood Park,2024-01-14T19:30:00.000+00:00,busbar,,N Current (Min),A,23.88
341406,Ashwood Park,2024-01-14T19:30:00.000+00:00,busbar,,N Current (Max),A,56.75
341406,Ashwood Park,2024-01-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,38.25
341406,Ashwood Park,2024-01-14T19:30:00.000+00:00,busbar,,L3 Current (Min),A,136.75
341406,Ashwood Park,2024-01-14T19:30:00.000+00:00,busbar,,L3 Current (Max),A,154.5
341406,Ashwood Park,2024-01-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.25
341406,Ashwood Park,2024-01-14T19:30:00.000+00:00,busbar,,L2 Current (Min),A,100.88
341406,Ashwood Park,2024-01-14T19:30:00.000+00:00,busbar,,L2 Current (Max),A,151.12
341406,Ashwood Park,2024-01-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.25
341406,Ashwood Park,2024-01-14T19:30:00.000+00:00,busbar,,L1 Current (Min),A,90.25
341406,Ashwood Park,2024-01-14T19:30:00.000+00:00,busbar,,L1 Current (Max),A,175.75
341406,Ashwood Park,2024-01-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.62
341406,Ashwood Park,2024-01-14T19:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T19:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.5
341406,Ashwood Park,2024-01-14T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.81
341406,Ashwood Park,2024-01-14T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
341406,Ashwood Park,2024-01-14T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99527
341406,Ashwood Park,2024-01-14T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98898
341406,Ashwood Park,2024-01-14T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99878
341406,Ashwood Park,2024-01-14T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-14T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-14T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
341406,Ashwood Park,2024-01-14T19:20:00.000+00:00,feeder,3,N Current (Min),A,6.62
341406,Ashwood Park,2024-01-14T19:20:00.000+00:00,feeder,3,N Current (Max),A,26.75
341406,Ashwood Park,2024-01-14T19:20:00.000+00:00,feeder,3,N Current (RMS),A,14.25
341406,Ashwood Park,2024-01-14T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,20.38
341406,Ashwood Park,2024-01-14T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,37.75
341406,Ashwood Park,2024-01-14T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.25
341406,Ashwood Park,2024-01-14T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,23.88
341406,Ashwood Park,2024-01-14T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,44.75
341406,Ashwood Park,2024-01-14T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.25
341406,Ashwood Park,2024-01-14T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,25.88
341406,Ashwood Park,2024-01-14T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,48.38
341406,Ashwood Park,2024-01-14T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.25
341406,Ashwood Park,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,75.88
341406,Ashwood Park,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-76.0
341406,Ashwood Park,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,33.75
341406,Ashwood Park,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04582
341406,Ashwood Park,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.2524
341406,Ashwood Park,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.3254
341406,Ashwood Park,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T19:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T19:20:00.000+00:00,feeder,2,N Current (Max),A,2.88
341406,Ashwood Park,2024-01-14T19:20:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
341406,Ashwood Park,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
341406,Ashwood Park,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
341406,Ashwood Park,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99689
341406,Ashwood Park,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99619
341406,Ashwood Park,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99768
341406,Ashwood Park,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
341406,Ashwood Park,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
341406,Ashwood Park,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
341406,Ashwood Park,2024-01-14T19:20:00.000+00:00,feeder,1,N Current (Min),A,45.12
341406,Ashwood Park,2024-01-14T19:20:00.000+00:00,feeder,1,N Current (Max),A,29.88
341406,Ashwood Park,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,105.0
341406,Ashwood Park,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,141.88
341406,Ashwood Park,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,115.88
341406,Ashwood Park,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,76.75
341406,Ashwood Park,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,116.0
341406,Ashwood Park,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,95.62
341406,Ashwood Park,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,97.5
341406,Ashwood Park,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,140.88
341406,Ashwood Park,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,114.88
341406,Ashwood Park,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.03
341406,Ashwood Park,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.22
341406,Ashwood Park,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
341406,Ashwood Park,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.41
341406,Ashwood Park,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.11
341406,Ashwood Park,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
341406,Ashwood Park,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.19
341406,Ashwood Park,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.16
341406,Ashwood Park,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
341406,Ashwood Park,2024-01-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
341406,Ashwood Park,2024-01-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
341406,Ashwood Park,2024-01-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
341406,Ashwood Park,2024-01-14T19:20:00.000+00:00,busbar,,N Current (Min),A,24.75
341406,Ashwood Park,2024-01-14T19:20:00.000+00:00,busbar,,N Current (Max),A,56.25
341406,Ashwood Park,2024-01-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,35.25
341406,Ashwood Park,2024-01-14T19:20:00.000+00:00,busbar,,L3 Current (Min),A,134.88
341406,Ashwood Park,2024-01-14T19:20:00.000+00:00,busbar,,L3 Current (Max),A,163.75
341406,Ashwood Park,2024-01-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
341406,Ashwood Park,2024-01-14T19:20:00.000+00:00,busbar,,L2 Current (Min),A,104.38
341406,Ashwood Park,2024-01-14T19:20:00.000+00:00,busbar,,L2 Current (Max),A,153.62
341406,Ashwood Park,2024-01-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.88
341406,Ashwood Park,2024-01-14T19:20:00.000+00:00,busbar,,L1 Current (Min),A,124.38
341406,Ashwood Park,2024-01-14T19:20:00.000+00:00,busbar,,L1 Current (Max),A,178.12
341406,Ashwood Park,2024-01-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.25
341406,Ashwood Park,2024-01-14T19:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T19:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.0
341406,Ashwood Park,2024-01-14T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.19
341406,Ashwood Park,2024-01-14T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.56
341406,Ashwood Park,2024-01-14T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99304
341406,Ashwood Park,2024-01-14T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98975
341406,Ashwood Park,2024-01-14T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99881
341406,Ashwood Park,2024-01-14T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
341406,Ashwood Park,2024-01-14T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-14T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
341406,Ashwood Park,2024-01-14T19:10:00.000+00:00,feeder,3,N Current (Min),A,10.12
341406,Ashwood Park,2024-01-14T19:10:00.000+00:00,feeder,3,N Current (Max),A,40.38
341406,Ashwood Park,2024-01-14T19:10:00.000+00:00,feeder,3,N Current (RMS),A,22.5
341406,Ashwood Park,2024-01-14T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,16.75
341406,Ashwood Park,2024-01-14T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,35.25
341406,Ashwood Park,2024-01-14T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.38
341406,Ashwood Park,2024-01-14T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,24.0
341406,Ashwood Park,2024-01-14T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,50.5
