Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-14T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.25
341406,Ashwood Park,2024-01-14T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,27.38
341406,Ashwood Park,2024-01-14T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,60.75
341406,Ashwood Park,2024-01-14T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.88
341406,Ashwood Park,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.25
341406,Ashwood Park,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-78.87
341406,Ashwood Park,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,24.56
341406,Ashwood Park,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01637
341406,Ashwood Park,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.13094
341406,Ashwood Park,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.35964
341406,Ashwood Park,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T19:10:00.000+00:00,feeder,2,N Current (Min),A,0.12
341406,Ashwood Park,2024-01-14T19:10:00.000+00:00,feeder,2,N Current (Max),A,1.62
341406,Ashwood Park,2024-01-14T19:10:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
341406,Ashwood Park,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
341406,Ashwood Park,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.5
341406,Ashwood Park,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.5
341406,Ashwood Park,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99725
341406,Ashwood Park,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9957
341406,Ashwood Park,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99872
341406,Ashwood Park,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
341406,Ashwood Park,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
341406,Ashwood Park,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
341406,Ashwood Park,2024-01-14T19:10:00.000+00:00,feeder,1,N Current (Min),A,63.62
341406,Ashwood Park,2024-01-14T19:10:00.000+00:00,feeder,1,N Current (Max),A,41.75
341406,Ashwood Park,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,109.62
341406,Ashwood Park,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,141.88
341406,Ashwood Park,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,120.5
341406,Ashwood Park,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,80.0
341406,Ashwood Park,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,118.0
341406,Ashwood Park,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,95.25
341406,Ashwood Park,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,102.62
341406,Ashwood Park,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,163.5
341406,Ashwood Park,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,136.5
341406,Ashwood Park,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,232.62
341406,Ashwood Park,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.23
341406,Ashwood Park,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
341406,Ashwood Park,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.47
341406,Ashwood Park,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.55
341406,Ashwood Park,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
341406,Ashwood Park,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,232.09
341406,Ashwood Park,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.47
341406,Ashwood Park,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
341406,Ashwood Park,2024-01-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
341406,Ashwood Park,2024-01-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
341406,Ashwood Park,2024-01-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
341406,Ashwood Park,2024-01-14T19:10:00.000+00:00,busbar,,N Current (Min),A,25.5
341406,Ashwood Park,2024-01-14T19:10:00.000+00:00,busbar,,N Current (Max),A,86.75
341406,Ashwood Park,2024-01-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,51.88
341406,Ashwood Park,2024-01-14T19:10:00.000+00:00,busbar,,L3 Current (Min),A,127.0
341406,Ashwood Park,2024-01-14T19:10:00.000+00:00,busbar,,L3 Current (Max),A,163.0
341406,Ashwood Park,2024-01-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.88
341406,Ashwood Park,2024-01-14T19:10:00.000+00:00,busbar,,L2 Current (Min),A,116.38
341406,Ashwood Park,2024-01-14T19:10:00.000+00:00,busbar,,L2 Current (Max),A,168.0
341406,Ashwood Park,2024-01-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
341406,Ashwood Park,2024-01-14T19:10:00.000+00:00,busbar,,L1 Current (Min),A,140.12
341406,Ashwood Park,2024-01-14T19:10:00.000+00:00,busbar,,L1 Current (Max),A,206.12
341406,Ashwood Park,2024-01-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.62
341406,Ashwood Park,2024-01-14T19:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T19:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.88
341406,Ashwood Park,2024-01-14T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.81
341406,Ashwood Park,2024-01-14T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
341406,Ashwood Park,2024-01-14T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96887
341406,Ashwood Park,2024-01-14T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98956
341406,Ashwood Park,2024-01-14T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99866
341406,Ashwood Park,2024-01-14T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-14T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-14T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
341406,Ashwood Park,2024-01-14T19:00:00.000+00:00,feeder,3,N Current (Min),A,25.75
341406,Ashwood Park,2024-01-14T19:00:00.000+00:00,feeder,3,N Current (Max),A,48.5
341406,Ashwood Park,2024-01-14T19:00:00.000+00:00,feeder,3,N Current (RMS),A,36.0
341406,Ashwood Park,2024-01-14T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
341406,Ashwood Park,2024-01-14T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,19.75
341406,Ashwood Park,2024-01-14T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.62
341406,Ashwood Park,2024-01-14T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,30.75
341406,Ashwood Park,2024-01-14T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,43.38
341406,Ashwood Park,2024-01-14T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.75
341406,Ashwood Park,2024-01-14T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,34.62
341406,Ashwood Park,2024-01-14T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,60.5
341406,Ashwood Park,2024-01-14T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.75
341406,Ashwood Park,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.31
341406,Ashwood Park,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-58.69
341406,Ashwood Park,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,34.19
341406,Ashwood Park,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03459
341406,Ashwood Park,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.19826
341406,Ashwood Park,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.41225
341406,Ashwood Park,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T19:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T19:00:00.000+00:00,feeder,2,N Current (Max),A,2.5
341406,Ashwood Park,2024-01-14T19:00:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
341406,Ashwood Park,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.75
341406,Ashwood Park,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.69
341406,Ashwood Park,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
341406,Ashwood Park,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9978
341406,Ashwood Park,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9967
341406,Ashwood Park,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99835
341406,Ashwood Park,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
341406,Ashwood Park,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
341406,Ashwood Park,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
341406,Ashwood Park,2024-01-14T19:00:00.000+00:00,feeder,1,N Current (Min),A,73.75
341406,Ashwood Park,2024-01-14T19:00:00.000+00:00,feeder,1,N Current (Max),A,34.62
341406,Ashwood Park,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,103.62
341406,Ashwood Park,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,170.88
341406,Ashwood Park,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,129.62
341406,Ashwood Park,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,86.38
341406,Ashwood Park,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,143.62
341406,Ashwood Park,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,109.5
341406,Ashwood Park,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,100.12
341406,Ashwood Park,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,182.12
341406,Ashwood Park,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,129.38
341406,Ashwood Park,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,233.48
341406,Ashwood Park,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,236.66
341406,Ashwood Park,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.95
341406,Ashwood Park,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.55
341406,Ashwood Park,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.48
341406,Ashwood Park,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
341406,Ashwood Park,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,234.23
341406,Ashwood Park,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,236.58
341406,Ashwood Park,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.2
341406,Ashwood Park,2024-01-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
341406,Ashwood Park,2024-01-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
341406,Ashwood Park,2024-01-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
341406,Ashwood Park,2024-01-14T19:00:00.000+00:00,busbar,,N Current (Min),A,24.38
341406,Ashwood Park,2024-01-14T19:00:00.000+00:00,busbar,,N Current (Max),A,100.0
341406,Ashwood Park,2024-01-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,47.25
341406,Ashwood Park,2024-01-14T19:00:00.000+00:00,busbar,,L3 Current (Min),A,114.62
341406,Ashwood Park,2024-01-14T19:00:00.000+00:00,busbar,,L3 Current (Max),A,183.38
341406,Ashwood Park,2024-01-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.88
341406,Ashwood Park,2024-01-14T19:00:00.000+00:00,busbar,,L2 Current (Min),A,124.75
341406,Ashwood Park,2024-01-14T19:00:00.000+00:00,busbar,,L2 Current (Max),A,179.0
341406,Ashwood Park,2024-01-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.12
341406,Ashwood Park,2024-01-14T19:00:00.000+00:00,busbar,,L1 Current (Min),A,139.75
341406,Ashwood Park,2024-01-14T19:00:00.000+00:00,busbar,,L1 Current (Max),A,226.12
341406,Ashwood Park,2024-01-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.25
341406,Ashwood Park,2024-01-14T19:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T19:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.81
341406,Ashwood Park,2024-01-14T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.44
341406,Ashwood Park,2024-01-14T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
341406,Ashwood Park,2024-01-14T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94708
341406,Ashwood Park,2024-01-14T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98904
341406,Ashwood Park,2024-01-14T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9975
341406,Ashwood Park,2024-01-14T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-14T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-14T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
341406,Ashwood Park,2024-01-14T18:50:00.000+00:00,feeder,3,N Current (Min),A,16.5
341406,Ashwood Park,2024-01-14T18:50:00.000+00:00,feeder,3,N Current (Max),A,47.25
341406,Ashwood Park,2024-01-14T18:50:00.000+00:00,feeder,3,N Current (RMS),A,30.62
341406,Ashwood Park,2024-01-14T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
341406,Ashwood Park,2024-01-14T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,24.75
341406,Ashwood Park,2024-01-14T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
341406,Ashwood Park,2024-01-14T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,30.38
341406,Ashwood Park,2024-01-14T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,46.12
341406,Ashwood Park,2024-01-14T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.75
341406,Ashwood Park,2024-01-14T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,25.38
341406,Ashwood Park,2024-01-14T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,55.25
341406,Ashwood Park,2024-01-14T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
341406,Ashwood Park,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-98.5
341406,Ashwood Park,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-63.87
341406,Ashwood Park,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,21.81
341406,Ashwood Park,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0482
341406,Ashwood Park,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.27587
341406,Ashwood Park,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.45254
341406,Ashwood Park,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T18:50:00.000+00:00,feeder,2,N Current (Min),A,0.12
341406,Ashwood Park,2024-01-14T18:50:00.000+00:00,feeder,2,N Current (Max),A,2.38
341406,Ashwood Park,2024-01-14T18:50:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
341406,Ashwood Park,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.31
341406,Ashwood Park,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.12
341406,Ashwood Park,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
341406,Ashwood Park,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99777
341406,Ashwood Park,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99719
341406,Ashwood Park,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99689
341406,Ashwood Park,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
341406,Ashwood Park,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
341406,Ashwood Park,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
341406,Ashwood Park,2024-01-14T18:50:00.000+00:00,feeder,1,N Current (Min),A,80.25
341406,Ashwood Park,2024-01-14T18:50:00.000+00:00,feeder,1,N Current (Max),A,42.5
341406,Ashwood Park,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,110.38
341406,Ashwood Park,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,187.88
341406,Ashwood Park,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,139.62
341406,Ashwood Park,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,96.25
341406,Ashwood Park,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,143.12
341406,Ashwood Park,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,110.5
341406,Ashwood Park,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,74.25
341406,Ashwood Park,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,154.25
341406,Ashwood Park,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,106.12
341406,Ashwood Park,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,234.03
341406,Ashwood Park,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,235.92
341406,Ashwood Park,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.06
341406,Ashwood Park,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.25
341406,Ashwood Park,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.06
341406,Ashwood Park,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
341406,Ashwood Park,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,233.94
341406,Ashwood Park,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,235.97
341406,Ashwood Park,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.09
341406,Ashwood Park,2024-01-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
341406,Ashwood Park,2024-01-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
341406,Ashwood Park,2024-01-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
341406,Ashwood Park,2024-01-14T18:50:00.000+00:00,busbar,,N Current (Min),A,25.75
341406,Ashwood Park,2024-01-14T18:50:00.000+00:00,busbar,,N Current (Max),A,54.5
341406,Ashwood Park,2024-01-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,33.38
341406,Ashwood Park,2024-01-14T18:50:00.000+00:00,busbar,,L3 Current (Min),A,123.38
341406,Ashwood Park,2024-01-14T18:50:00.000+00:00,busbar,,L3 Current (Max),A,200.12
341406,Ashwood Park,2024-01-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.12
341406,Ashwood Park,2024-01-14T18:50:00.000+00:00,busbar,,L2 Current (Min),A,130.62
341406,Ashwood Park,2024-01-14T18:50:00.000+00:00,busbar,,L2 Current (Max),A,181.62
341406,Ashwood Park,2024-01-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.25
341406,Ashwood Park,2024-01-14T18:50:00.000+00:00,busbar,,L1 Current (Min),A,112.25
341406,Ashwood Park,2024-01-14T18:50:00.000+00:00,busbar,,L1 Current (Max),A,209.12
341406,Ashwood Park,2024-01-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.38
341406,Ashwood Park,2024-01-14T18:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T18:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.62
341406,Ashwood Park,2024-01-14T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.37
341406,Ashwood Park,2024-01-14T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.75
341406,Ashwood Park,2024-01-14T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91052
341406,Ashwood Park,2024-01-14T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98968
341406,Ashwood Park,2024-01-14T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99759
341406,Ashwood Park,2024-01-14T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-14T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-14T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
341406,Ashwood Park,2024-01-14T18:40:00.000+00:00,feeder,3,N Current (Min),A,20.25
341406,Ashwood Park,2024-01-14T18:40:00.000+00:00,feeder,3,N Current (Max),A,51.62
341406,Ashwood Park,2024-01-14T18:40:00.000+00:00,feeder,3,N Current (RMS),A,33.38
341406,Ashwood Park,2024-01-14T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
341406,Ashwood Park,2024-01-14T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,21.88
341406,Ashwood Park,2024-01-14T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.88
341406,Ashwood Park,2024-01-14T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,31.12
341406,Ashwood Park,2024-01-14T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,63.5
341406,Ashwood Park,2024-01-14T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.25
341406,Ashwood Park,2024-01-14T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,24.88
341406,Ashwood Park,2024-01-14T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,47.75
341406,Ashwood Park,2024-01-14T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
341406,Ashwood Park,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.56
341406,Ashwood Park,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-66.06
341406,Ashwood Park,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.63
341406,Ashwood Park,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.07051
341406,Ashwood Park,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.36019
341406,Ashwood Park,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.4266
341406,Ashwood Park,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T18:40:00.000+00:00,feeder,2,N Current (Min),A,0.12
341406,Ashwood Park,2024-01-14T18:40:00.000+00:00,feeder,2,N Current (Max),A,3.12
341406,Ashwood Park,2024-01-14T18:40:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
341406,Ashwood Park,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
341406,Ashwood Park,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.94
341406,Ashwood Park,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
341406,Ashwood Park,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99759
341406,Ashwood Park,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99652
341406,Ashwood Park,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99606
341406,Ashwood Park,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
341406,Ashwood Park,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
341406,Ashwood Park,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
341406,Ashwood Park,2024-01-14T18:40:00.000+00:00,feeder,1,N Current (Min),A,70.62
341406,Ashwood Park,2024-01-14T18:40:00.000+00:00,feeder,1,N Current (Max),A,42.88
341406,Ashwood Park,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,107.12
341406,Ashwood Park,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,150.0
341406,Ashwood Park,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,132.25
341406,Ashwood Park,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,95.0
341406,Ashwood Park,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,120.88
341406,Ashwood Park,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,108.0
341406,Ashwood Park,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,70.62
341406,Ashwood Park,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,127.12
341406,Ashwood Park,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,98.5
341406,Ashwood Park,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,233.03
341406,Ashwood Park,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,234.7
341406,Ashwood Park,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.95
341406,Ashwood Park,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.31
341406,Ashwood Park,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.19
341406,Ashwood Park,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
341406,Ashwood Park,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,233.27
341406,Ashwood Park,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,235.34
341406,Ashwood Park,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.14
341406,Ashwood Park,2024-01-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
341406,Ashwood Park,2024-01-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
341406,Ashwood Park,2024-01-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
341406,Ashwood Park,2024-01-14T18:40:00.000+00:00,busbar,,N Current (Min),A,25.0
341406,Ashwood Park,2024-01-14T18:40:00.000+00:00,busbar,,N Current (Max),A,56.88
341406,Ashwood Park,2024-01-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,32.38
341406,Ashwood Park,2024-01-14T18:40:00.000+00:00,busbar,,L3 Current (Min),A,120.5
341406,Ashwood Park,2024-01-14T18:40:00.000+00:00,busbar,,L3 Current (Max),A,155.25
341406,Ashwood Park,2024-01-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.62
341406,Ashwood Park,2024-01-14T18:40:00.000+00:00,busbar,,L2 Current (Min),A,129.75
341406,Ashwood Park,2024-01-14T18:40:00.000+00:00,busbar,,L2 Current (Max),A,167.75
341406,Ashwood Park,2024-01-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.25
341406,Ashwood Park,2024-01-14T18:40:00.000+00:00,busbar,,L1 Current (Min),A,105.12
341406,Ashwood Park,2024-01-14T18:40:00.000+00:00,busbar,,L1 Current (Max),A,168.25
341406,Ashwood Park,2024-01-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.62
341406,Ashwood Park,2024-01-14T18:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T18:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.0
341406,Ashwood Park,2024-01-14T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.81
341406,Ashwood Park,2024-01-14T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.06
341406,Ashwood Park,2024-01-14T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89389
341406,Ashwood Park,2024-01-14T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99304
341406,Ashwood Park,2024-01-14T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9967
341406,Ashwood Park,2024-01-14T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-14T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-14T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-14T18:30:00.000+00:00,feeder,3,N Current (Min),A,33.62
341406,Ashwood Park,2024-01-14T18:30:00.000+00:00,feeder,3,N Current (Max),A,56.12
341406,Ashwood Park,2024-01-14T18:30:00.000+00:00,feeder,3,N Current (RMS),A,44.75
341406,Ashwood Park,2024-01-14T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
341406,Ashwood Park,2024-01-14T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,12.5
341406,Ashwood Park,2024-01-14T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.75
341406,Ashwood Park,2024-01-14T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,38.62
341406,Ashwood Park,2024-01-14T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,64.5
341406,Ashwood Park,2024-01-14T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.5
341406,Ashwood Park,2024-01-14T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,23.25
341406,Ashwood Park,2024-01-14T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,49.25
341406,Ashwood Park,2024-01-14T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.38
341406,Ashwood Park,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.94
341406,Ashwood Park,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-53.44
341406,Ashwood Park,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,24.19
341406,Ashwood Park,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.08077
341406,Ashwood Park,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.36352
341406,Ashwood Park,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.44936
341406,Ashwood Park,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T18:30:00.000+00:00,feeder,2,N Current (Min),A,0.12
341406,Ashwood Park,2024-01-14T18:30:00.000+00:00,feeder,2,N Current (Max),A,1.88
341406,Ashwood Park,2024-01-14T18:30:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
341406,Ashwood Park,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.5
341406,Ashwood Park,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.75
341406,Ashwood Park,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.75
341406,Ashwood Park,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
341406,Ashwood Park,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99841
341406,Ashwood Park,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99689
341406,Ashwood Park,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99557
341406,Ashwood Park,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
341406,Ashwood Park,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
341406,Ashwood Park,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
341406,Ashwood Park,2024-01-14T18:30:00.000+00:00,feeder,1,N Current (Min),A,83.75
341406,Ashwood Park,2024-01-14T18:30:00.000+00:00,feeder,1,N Current (Max),A,56.62
341406,Ashwood Park,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,138.12
341406,Ashwood Park,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,163.25
341406,Ashwood Park,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,149.12
341406,Ashwood Park,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,86.88
341406,Ashwood Park,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,132.25
341406,Ashwood Park,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,105.0
341406,Ashwood Park,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,72.62
341406,Ashwood Park,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,164.12
341406,Ashwood Park,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,104.88
341406,Ashwood Park,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,233.28
341406,Ashwood Park,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,236.27
341406,Ashwood Park,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.83
341406,Ashwood Park,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.78
341406,Ashwood Park,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.09
341406,Ashwood Park,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
341406,Ashwood Park,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,234.58
341406,Ashwood Park,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.14
341406,Ashwood Park,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
341406,Ashwood Park,2024-01-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
341406,Ashwood Park,2024-01-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
341406,Ashwood Park,2024-01-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
341406,Ashwood Park,2024-01-14T18:30:00.000+00:00,busbar,,N Current (Min),A,25.38
341406,Ashwood Park,2024-01-14T18:30:00.000+00:00,busbar,,N Current (Max),A,63.25
341406,Ashwood Park,2024-01-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,38.12
341406,Ashwood Park,2024-01-14T18:30:00.000+00:00,busbar,,L3 Current (Min),A,142.5
341406,Ashwood Park,2024-01-14T18:30:00.000+00:00,busbar,,L3 Current (Max),A,167.62
341406,Ashwood Park,2024-01-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
341406,Ashwood Park,2024-01-14T18:30:00.000+00:00,busbar,,L2 Current (Min),A,134.25
341406,Ashwood Park,2024-01-14T18:30:00.000+00:00,busbar,,L2 Current (Max),A,188.25
341406,Ashwood Park,2024-01-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
341406,Ashwood Park,2024-01-14T18:30:00.000+00:00,busbar,,L1 Current (Min),A,103.12
341406,Ashwood Park,2024-01-14T18:30:00.000+00:00,busbar,,L1 Current (Max),A,203.62
341406,Ashwood Park,2024-01-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.38
341406,Ashwood Park,2024-01-14T18:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T18:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.69
341406,Ashwood Park,2024-01-14T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.25
341406,Ashwood Park,2024-01-14T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.94
341406,Ashwood Park,2024-01-14T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9165
341406,Ashwood Park,2024-01-14T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99393
341406,Ashwood Park,2024-01-14T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99643
341406,Ashwood Park,2024-01-14T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-14T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-14T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
341406,Ashwood Park,2024-01-14T18:20:00.000+00:00,feeder,3,N Current (Min),A,26.12
341406,Ashwood Park,2024-01-14T18:20:00.000+00:00,feeder,3,N Current (Max),A,56.25
341406,Ashwood Park,2024-01-14T18:20:00.000+00:00,feeder,3,N Current (RMS),A,41.25
341406,Ashwood Park,2024-01-14T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
341406,Ashwood Park,2024-01-14T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,11.88
341406,Ashwood Park,2024-01-14T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.62
341406,Ashwood Park,2024-01-14T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,32.12
341406,Ashwood Park,2024-01-14T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,62.62
341406,Ashwood Park,2024-01-14T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.88
341406,Ashwood Park,2024-01-14T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,29.5
341406,Ashwood Park,2024-01-14T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,44.0
341406,Ashwood Park,2024-01-14T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.88
341406,Ashwood Park,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.69
341406,Ashwood Park,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-68.25
341406,Ashwood Park,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,27.06
341406,Ashwood Park,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04338
341406,Ashwood Park,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.36294
341406,Ashwood Park,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.42016
341406,Ashwood Park,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
