Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-14T18:20:00.000+00:00,feeder,2,N Current (Min),A,0.12
341406,Ashwood Park,2024-01-14T18:20:00.000+00:00,feeder,2,N Current (Max),A,3.0
341406,Ashwood Park,2024-01-14T18:20:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
341406,Ashwood Park,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
341406,Ashwood Park,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.25
341406,Ashwood Park,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.75
341406,Ashwood Park,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.81
341406,Ashwood Park,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99866
341406,Ashwood Park,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99796
341406,Ashwood Park,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99844
341406,Ashwood Park,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
341406,Ashwood Park,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
341406,Ashwood Park,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,36.0
341406,Ashwood Park,2024-01-14T18:20:00.000+00:00,feeder,1,N Current (Min),A,53.88
341406,Ashwood Park,2024-01-14T18:20:00.000+00:00,feeder,1,N Current (Max),A,31.88
341406,Ashwood Park,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,136.0
341406,Ashwood Park,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,180.25
341406,Ashwood Park,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,155.5
341406,Ashwood Park,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,112.25
341406,Ashwood Park,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,151.0
341406,Ashwood Park,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,132.5
341406,Ashwood Park,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,130.62
341406,Ashwood Park,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,169.0
341406,Ashwood Park,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,152.12
341406,Ashwood Park,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,234.09
341406,Ashwood Park,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.38
341406,Ashwood Park,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
341406,Ashwood Park,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.22
341406,Ashwood Park,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.22
341406,Ashwood Park,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
341406,Ashwood Park,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,234.56
341406,Ashwood Park,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.77
341406,Ashwood Park,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
341406,Ashwood Park,2024-01-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
341406,Ashwood Park,2024-01-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
341406,Ashwood Park,2024-01-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,45.0
341406,Ashwood Park,2024-01-14T18:20:00.000+00:00,busbar,,N Current (Min),A,27.25
341406,Ashwood Park,2024-01-14T18:20:00.000+00:00,busbar,,N Current (Max),A,54.12
341406,Ashwood Park,2024-01-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,38.12
341406,Ashwood Park,2024-01-14T18:20:00.000+00:00,busbar,,L3 Current (Min),A,139.88
341406,Ashwood Park,2024-01-14T18:20:00.000+00:00,busbar,,L3 Current (Max),A,184.75
341406,Ashwood Park,2024-01-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.88
341406,Ashwood Park,2024-01-14T18:20:00.000+00:00,busbar,,L2 Current (Min),A,154.0
341406,Ashwood Park,2024-01-14T18:20:00.000+00:00,busbar,,L2 Current (Max),A,201.25
341406,Ashwood Park,2024-01-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.38
341406,Ashwood Park,2024-01-14T18:20:00.000+00:00,busbar,,L1 Current (Min),A,161.5
341406,Ashwood Park,2024-01-14T18:20:00.000+00:00,busbar,,L1 Current (Max),A,206.25
341406,Ashwood Park,2024-01-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.25
341406,Ashwood Park,2024-01-14T18:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T18:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.88
341406,Ashwood Park,2024-01-14T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.88
341406,Ashwood Park,2024-01-14T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.56
341406,Ashwood Park,2024-01-14T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9162
341406,Ashwood Park,2024-01-14T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99338
341406,Ashwood Park,2024-01-14T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99545
341406,Ashwood Park,2024-01-14T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-14T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-14T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
341406,Ashwood Park,2024-01-14T18:10:00.000+00:00,feeder,3,N Current (Min),A,32.12
341406,Ashwood Park,2024-01-14T18:10:00.000+00:00,feeder,3,N Current (Max),A,61.25
341406,Ashwood Park,2024-01-14T18:10:00.000+00:00,feeder,3,N Current (RMS),A,43.75
341406,Ashwood Park,2024-01-14T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
341406,Ashwood Park,2024-01-14T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,10.75
341406,Ashwood Park,2024-01-14T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.38
341406,Ashwood Park,2024-01-14T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,30.38
341406,Ashwood Park,2024-01-14T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,59.5
341406,Ashwood Park,2024-01-14T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.88
341406,Ashwood Park,2024-01-14T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,30.38
341406,Ashwood Park,2024-01-14T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,62.38
341406,Ashwood Park,2024-01-14T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.12
341406,Ashwood Park,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.81
341406,Ashwood Park,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-60.31
341406,Ashwood Park,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,28.81
341406,Ashwood Park,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.07106
341406,Ashwood Park,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.4753
341406,Ashwood Park,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.39501
341406,Ashwood Park,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T18:10:00.000+00:00,feeder,2,N Current (Min),A,0.12
341406,Ashwood Park,2024-01-14T18:10:00.000+00:00,feeder,2,N Current (Max),A,2.62
341406,Ashwood Park,2024-01-14T18:10:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
341406,Ashwood Park,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
341406,Ashwood Park,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.31
341406,Ashwood Park,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
341406,Ashwood Park,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99844
341406,Ashwood Park,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99811
341406,Ashwood Park,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99774
341406,Ashwood Park,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
341406,Ashwood Park,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
341406,Ashwood Park,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
341406,Ashwood Park,2024-01-14T18:10:00.000+00:00,feeder,1,N Current (Min),A,63.5
341406,Ashwood Park,2024-01-14T18:10:00.000+00:00,feeder,1,N Current (Max),A,26.75
341406,Ashwood Park,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,117.75
341406,Ashwood Park,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,150.62
341406,Ashwood Park,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,133.75
341406,Ashwood Park,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,117.75
341406,Ashwood Park,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,187.38
341406,Ashwood Park,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,136.88
341406,Ashwood Park,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,106.38
341406,Ashwood Park,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,152.0
341406,Ashwood Park,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,131.12
341406,Ashwood Park,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.14
341406,Ashwood Park,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,237.52
341406,Ashwood Park,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
341406,Ashwood Park,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.52
341406,Ashwood Park,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.88
341406,Ashwood Park,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
341406,Ashwood Park,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.03
341406,Ashwood Park,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.56
341406,Ashwood Park,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
341406,Ashwood Park,2024-01-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
341406,Ashwood Park,2024-01-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
341406,Ashwood Park,2024-01-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
341406,Ashwood Park,2024-01-14T18:10:00.000+00:00,busbar,,N Current (Min),A,27.62
341406,Ashwood Park,2024-01-14T18:10:00.000+00:00,busbar,,N Current (Max),A,81.25
341406,Ashwood Park,2024-01-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,49.75
341406,Ashwood Park,2024-01-14T18:10:00.000+00:00,busbar,,L3 Current (Min),A,121.75
341406,Ashwood Park,2024-01-14T18:10:00.000+00:00,busbar,,L3 Current (Max),A,154.75
341406,Ashwood Park,2024-01-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.88
341406,Ashwood Park,2024-01-14T18:10:00.000+00:00,busbar,,L2 Current (Min),A,153.25
341406,Ashwood Park,2024-01-14T18:10:00.000+00:00,busbar,,L2 Current (Max),A,228.5
341406,Ashwood Park,2024-01-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.62
341406,Ashwood Park,2024-01-14T18:10:00.000+00:00,busbar,,L1 Current (Min),A,140.0
341406,Ashwood Park,2024-01-14T18:10:00.000+00:00,busbar,,L1 Current (Max),A,203.38
341406,Ashwood Park,2024-01-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.25
341406,Ashwood Park,2024-01-14T18:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T18:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.06
341406,Ashwood Park,2024-01-14T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.88
341406,Ashwood Park,2024-01-14T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.25
341406,Ashwood Park,2024-01-14T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92609
341406,Ashwood Park,2024-01-14T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99643
341406,Ashwood Park,2024-01-14T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99402
341406,Ashwood Park,2024-01-14T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-14T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-14T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-14T18:00:00.000+00:00,feeder,3,N Current (Min),A,35.5
341406,Ashwood Park,2024-01-14T18:00:00.000+00:00,feeder,3,N Current (Max),A,62.25
341406,Ashwood Park,2024-01-14T18:00:00.000+00:00,feeder,3,N Current (RMS),A,51.88
341406,Ashwood Park,2024-01-14T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
341406,Ashwood Park,2024-01-14T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,13.62
341406,Ashwood Park,2024-01-14T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
341406,Ashwood Park,2024-01-14T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,38.75
341406,Ashwood Park,2024-01-14T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,72.25
341406,Ashwood Park,2024-01-14T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.0
341406,Ashwood Park,2024-01-14T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,28.0
341406,Ashwood Park,2024-01-14T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,46.0
341406,Ashwood Park,2024-01-14T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
341406,Ashwood Park,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-65.06
341406,Ashwood Park,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-45.62
341406,Ashwood Park,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,32.56
341406,Ashwood Park,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0211
341406,Ashwood Park,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.50213
341406,Ashwood Park,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.37063
341406,Ashwood Park,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T18:00:00.000+00:00,feeder,2,N Current (Min),A,0.12
341406,Ashwood Park,2024-01-14T18:00:00.000+00:00,feeder,2,N Current (Max),A,1.25
341406,Ashwood Park,2024-01-14T18:00:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.75
341406,Ashwood Park,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.5
341406,Ashwood Park,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.62
341406,Ashwood Park,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.31
341406,Ashwood Park,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
341406,Ashwood Park,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99933
341406,Ashwood Park,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99796
341406,Ashwood Park,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99832
341406,Ashwood Park,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,41.0
341406,Ashwood Park,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
341406,Ashwood Park,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
341406,Ashwood Park,2024-01-14T18:00:00.000+00:00,feeder,1,N Current (Min),A,86.88
341406,Ashwood Park,2024-01-14T18:00:00.000+00:00,feeder,1,N Current (Max),A,50.75
341406,Ashwood Park,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,138.0
341406,Ashwood Park,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,194.62
341406,Ashwood Park,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,173.5
341406,Ashwood Park,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,101.0
341406,Ashwood Park,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,162.62
341406,Ashwood Park,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,131.25
341406,Ashwood Park,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,102.5
341406,Ashwood Park,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,149.75
341406,Ashwood Park,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,130.12
341406,Ashwood Park,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,234.77
341406,Ashwood Park,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,237.52
341406,Ashwood Park,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.97
341406,Ashwood Park,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.84
341406,Ashwood Park,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.62
341406,Ashwood Park,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
341406,Ashwood Park,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.94
341406,Ashwood Park,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.22
341406,Ashwood Park,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
341406,Ashwood Park,2024-01-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,42.0
341406,Ashwood Park,2024-01-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,46.0
341406,Ashwood Park,2024-01-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
341406,Ashwood Park,2024-01-14T18:00:00.000+00:00,busbar,,N Current (Min),A,26.38
341406,Ashwood Park,2024-01-14T18:00:00.000+00:00,busbar,,N Current (Max),A,65.25
341406,Ashwood Park,2024-01-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,40.25
341406,Ashwood Park,2024-01-14T18:00:00.000+00:00,busbar,,L3 Current (Min),A,142.12
341406,Ashwood Park,2024-01-14T18:00:00.000+00:00,busbar,,L3 Current (Max),A,207.25
341406,Ashwood Park,2024-01-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.88
341406,Ashwood Park,2024-01-14T18:00:00.000+00:00,busbar,,L2 Current (Min),A,165.75
341406,Ashwood Park,2024-01-14T18:00:00.000+00:00,busbar,,L2 Current (Max),A,222.0
341406,Ashwood Park,2024-01-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.38
341406,Ashwood Park,2024-01-14T18:00:00.000+00:00,busbar,,L1 Current (Min),A,139.5
341406,Ashwood Park,2024-01-14T18:00:00.000+00:00,busbar,,L1 Current (Max),A,186.5
341406,Ashwood Park,2024-01-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.25
341406,Ashwood Park,2024-01-14T18:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T18:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.62
341406,Ashwood Park,2024-01-14T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.44
341406,Ashwood Park,2024-01-14T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.31
341406,Ashwood Park,2024-01-14T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88086
341406,Ashwood Park,2024-01-14T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99625
341406,Ashwood Park,2024-01-14T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99454
341406,Ashwood Park,2024-01-14T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-14T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-14T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-14T17:50:00.000+00:00,feeder,3,N Current (Min),A,36.0
341406,Ashwood Park,2024-01-14T17:50:00.000+00:00,feeder,3,N Current (Max),A,65.12
341406,Ashwood Park,2024-01-14T17:50:00.000+00:00,feeder,3,N Current (RMS),A,52.62
341406,Ashwood Park,2024-01-14T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
341406,Ashwood Park,2024-01-14T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,16.62
341406,Ashwood Park,2024-01-14T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.75
341406,Ashwood Park,2024-01-14T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,40.25
341406,Ashwood Park,2024-01-14T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,76.0
341406,Ashwood Park,2024-01-14T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.75
341406,Ashwood Park,2024-01-14T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,28.62
341406,Ashwood Park,2024-01-14T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,44.75
341406,Ashwood Park,2024-01-14T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
341406,Ashwood Park,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,140.18
341406,Ashwood Park,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-49.56
341406,Ashwood Park,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,45.31
341406,Ashwood Park,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03679
341406,Ashwood Park,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.52313
341406,Ashwood Park,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.34191
341406,Ashwood Park,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T17:50:00.000+00:00,feeder,2,N Current (Min),A,0.12
341406,Ashwood Park,2024-01-14T17:50:00.000+00:00,feeder,2,N Current (Max),A,3.0
341406,Ashwood Park,2024-01-14T17:50:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
341406,Ashwood Park,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
341406,Ashwood Park,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.81
341406,Ashwood Park,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.25
341406,Ashwood Park,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.06
341406,Ashwood Park,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99939
341406,Ashwood Park,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99796
341406,Ashwood Park,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99857
341406,Ashwood Park,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,42.0
341406,Ashwood Park,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
341406,Ashwood Park,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
341406,Ashwood Park,2024-01-14T17:50:00.000+00:00,feeder,1,N Current (Min),A,80.5
341406,Ashwood Park,2024-01-14T17:50:00.000+00:00,feeder,1,N Current (Max),A,52.12
341406,Ashwood Park,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,164.12
341406,Ashwood Park,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,192.62
341406,Ashwood Park,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,176.62
341406,Ashwood Park,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,107.38
341406,Ashwood Park,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,169.62
341406,Ashwood Park,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,129.62
341406,Ashwood Park,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,119.75
341406,Ashwood Park,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,153.75
341406,Ashwood Park,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,131.25
341406,Ashwood Park,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,234.7
341406,Ashwood Park,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,236.19
341406,Ashwood Park,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.34
341406,Ashwood Park,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.52
341406,Ashwood Park,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.8
341406,Ashwood Park,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
341406,Ashwood Park,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.34
341406,Ashwood Park,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,236.98
341406,Ashwood Park,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
341406,Ashwood Park,2024-01-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
341406,Ashwood Park,2024-01-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
341406,Ashwood Park,2024-01-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
341406,Ashwood Park,2024-01-14T17:50:00.000+00:00,busbar,,N Current (Min),A,24.75
341406,Ashwood Park,2024-01-14T17:50:00.000+00:00,busbar,,N Current (Max),A,72.88
341406,Ashwood Park,2024-01-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,36.88
341406,Ashwood Park,2024-01-14T17:50:00.000+00:00,busbar,,L3 Current (Min),A,167.75
341406,Ashwood Park,2024-01-14T17:50:00.000+00:00,busbar,,L3 Current (Max),A,209.25
341406,Ashwood Park,2024-01-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.88
341406,Ashwood Park,2024-01-14T17:50:00.000+00:00,busbar,,L2 Current (Min),A,159.25
341406,Ashwood Park,2024-01-14T17:50:00.000+00:00,busbar,,L2 Current (Max),A,234.75
341406,Ashwood Park,2024-01-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
341406,Ashwood Park,2024-01-14T17:50:00.000+00:00,busbar,,L1 Current (Min),A,152.88
341406,Ashwood Park,2024-01-14T17:50:00.000+00:00,busbar,,L1 Current (Max),A,190.5
341406,Ashwood Park,2024-01-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.25
341406,Ashwood Park,2024-01-14T17:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T17:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.18
341406,Ashwood Park,2024-01-14T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.25
341406,Ashwood Park,2024-01-14T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.56
341406,Ashwood Park,2024-01-14T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88171
341406,Ashwood Park,2024-01-14T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99503
341406,Ashwood Park,2024-01-14T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99655
341406,Ashwood Park,2024-01-14T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-14T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-14T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
341406,Ashwood Park,2024-01-14T17:40:00.000+00:00,feeder,3,N Current (Min),A,36.25
341406,Ashwood Park,2024-01-14T17:40:00.000+00:00,feeder,3,N Current (Max),A,70.12
341406,Ashwood Park,2024-01-14T17:40:00.000+00:00,feeder,3,N Current (RMS),A,55.75
341406,Ashwood Park,2024-01-14T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
341406,Ashwood Park,2024-01-14T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,12.0
341406,Ashwood Park,2024-01-14T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.62
341406,Ashwood Park,2024-01-14T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,42.88
341406,Ashwood Park,2024-01-14T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,78.12
341406,Ashwood Park,2024-01-14T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,63.62
341406,Ashwood Park,2024-01-14T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,23.25
341406,Ashwood Park,2024-01-14T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,58.88
341406,Ashwood Park,2024-01-14T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.88
341406,Ashwood Park,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-125.12
341406,Ashwood Park,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-56.31
341406,Ashwood Park,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,51.44
341406,Ashwood Park,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01952
341406,Ashwood Park,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.35348
341406,Ashwood Park,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.32888
341406,Ashwood Park,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T17:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T17:40:00.000+00:00,feeder,2,N Current (Max),A,3.38
341406,Ashwood Park,2024-01-14T17:40:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
341406,Ashwood Park,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.31
341406,Ashwood Park,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.56
341406,Ashwood Park,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.25
341406,Ashwood Park,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99942
341406,Ashwood Park,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99744
341406,Ashwood Park,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9986
341406,Ashwood Park,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
341406,Ashwood Park,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
341406,Ashwood Park,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
341406,Ashwood Park,2024-01-14T17:40:00.000+00:00,feeder,1,N Current (Min),A,107.25
341406,Ashwood Park,2024-01-14T17:40:00.000+00:00,feeder,1,N Current (Max),A,55.5
341406,Ashwood Park,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,140.0
341406,Ashwood Park,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,197.5
341406,Ashwood Park,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,163.38
341406,Ashwood Park,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,74.75
341406,Ashwood Park,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,131.5
341406,Ashwood Park,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,106.25
341406,Ashwood Park,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,107.12
341406,Ashwood Park,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,163.12
341406,Ashwood Park,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,137.75
341406,Ashwood Park,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,233.66
341406,Ashwood Park,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,236.27
341406,Ashwood Park,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.97
341406,Ashwood Park,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.42
341406,Ashwood Park,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.31
341406,Ashwood Park,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
341406,Ashwood Park,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,234.81
341406,Ashwood Park,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,236.66
341406,Ashwood Park,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.75
341406,Ashwood Park,2024-01-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
341406,Ashwood Park,2024-01-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
341406,Ashwood Park,2024-01-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
341406,Ashwood Park,2024-01-14T17:40:00.000+00:00,busbar,,N Current (Min),A,25.12
341406,Ashwood Park,2024-01-14T17:40:00.000+00:00,busbar,,N Current (Max),A,59.38
341406,Ashwood Park,2024-01-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,39.25
341406,Ashwood Park,2024-01-14T17:40:00.000+00:00,busbar,,L3 Current (Min),A,144.0
341406,Ashwood Park,2024-01-14T17:40:00.000+00:00,busbar,,L3 Current (Max),A,200.62
341406,Ashwood Park,2024-01-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.75
341406,Ashwood Park,2024-01-14T17:40:00.000+00:00,busbar,,L2 Current (Min),A,133.0
341406,Ashwood Park,2024-01-14T17:40:00.000+00:00,busbar,,L2 Current (Max),A,205.75
341406,Ashwood Park,2024-01-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
341406,Ashwood Park,2024-01-14T17:40:00.000+00:00,busbar,,L1 Current (Min),A,152.75
341406,Ashwood Park,2024-01-14T17:40:00.000+00:00,busbar,,L1 Current (Max),A,202.25
341406,Ashwood Park,2024-01-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.88
341406,Ashwood Park,2024-01-14T17:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T17:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.62
341406,Ashwood Park,2024-01-14T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.31
341406,Ashwood Park,2024-01-14T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.12
341406,Ashwood Park,2024-01-14T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89871
341406,Ashwood Park,2024-01-14T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99301
341406,Ashwood Park,2024-01-14T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99582
341406,Ashwood Park,2024-01-14T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-14T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-14T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-14T17:30:00.000+00:00,feeder,3,N Current (Min),A,32.0
341406,Ashwood Park,2024-01-14T17:30:00.000+00:00,feeder,3,N Current (Max),A,60.0
341406,Ashwood Park,2024-01-14T17:30:00.000+00:00,feeder,3,N Current (RMS),A,45.88
341406,Ashwood Park,2024-01-14T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
341406,Ashwood Park,2024-01-14T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,9.25
341406,Ashwood Park,2024-01-14T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.75
341406,Ashwood Park,2024-01-14T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,40.62
341406,Ashwood Park,2024-01-14T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,69.0
341406,Ashwood Park,2024-01-14T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.0
341406,Ashwood Park,2024-01-14T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,23.88
341406,Ashwood Park,2024-01-14T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,45.12
341406,Ashwood Park,2024-01-14T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
341406,Ashwood Park,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,23.69
341406,Ashwood Park,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-65.44
341406,Ashwood Park,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,54.63
341406,Ashwood Park,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00581
341406,Ashwood Park,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.31447
341406,Ashwood Park,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.28853
341406,Ashwood Park,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T17:30:00.000+00:00,feeder,2,N Current (Min),A,0.12
341406,Ashwood Park,2024-01-14T17:30:00.000+00:00,feeder,2,N Current (Max),A,1.88
341406,Ashwood Park,2024-01-14T17:30:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
341406,Ashwood Park,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.0
341406,Ashwood Park,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.5
341406,Ashwood Park,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.38
341406,Ashwood Park,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
