Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99933
341406,Ashwood Park,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99777
341406,Ashwood Park,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99716
341406,Ashwood Park,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
341406,Ashwood Park,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
341406,Ashwood Park,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
341406,Ashwood Park,2024-01-14T17:30:00.000+00:00,feeder,1,N Current (Min),A,103.62
341406,Ashwood Park,2024-01-14T17:30:00.000+00:00,feeder,1,N Current (Max),A,67.12
341406,Ashwood Park,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,113.88
341406,Ashwood Park,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,191.5
341406,Ashwood Park,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,158.0
341406,Ashwood Park,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,60.25
341406,Ashwood Park,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,122.0
341406,Ashwood Park,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,89.25
341406,Ashwood Park,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,81.5
341406,Ashwood Park,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,148.62
341406,Ashwood Park,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,118.12
341406,Ashwood Park,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,233.36
341406,Ashwood Park,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,235.48
341406,Ashwood Park,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.25
341406,Ashwood Park,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.2
341406,Ashwood Park,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.98
341406,Ashwood Park,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
341406,Ashwood Park,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,234.03
341406,Ashwood Park,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,236.25
341406,Ashwood Park,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.98
341406,Ashwood Park,2024-01-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
341406,Ashwood Park,2024-01-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
341406,Ashwood Park,2024-01-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
341406,Ashwood Park,2024-01-14T17:30:00.000+00:00,busbar,,N Current (Min),A,22.5
341406,Ashwood Park,2024-01-14T17:30:00.000+00:00,busbar,,N Current (Max),A,65.0
341406,Ashwood Park,2024-01-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,37.62
341406,Ashwood Park,2024-01-14T17:30:00.000+00:00,busbar,,L3 Current (Min),A,117.25
341406,Ashwood Park,2024-01-14T17:30:00.000+00:00,busbar,,L3 Current (Max),A,195.38
341406,Ashwood Park,2024-01-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
341406,Ashwood Park,2024-01-14T17:30:00.000+00:00,busbar,,L2 Current (Min),A,111.25
341406,Ashwood Park,2024-01-14T17:30:00.000+00:00,busbar,,L2 Current (Max),A,171.0
341406,Ashwood Park,2024-01-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.38
341406,Ashwood Park,2024-01-14T17:30:00.000+00:00,busbar,,L1 Current (Min),A,111.75
341406,Ashwood Park,2024-01-14T17:30:00.000+00:00,busbar,,L1 Current (Max),A,183.38
341406,Ashwood Park,2024-01-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.88
341406,Ashwood Park,2024-01-14T17:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T17:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.0
341406,Ashwood Park,2024-01-14T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.0
341406,Ashwood Park,2024-01-14T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.0
341406,Ashwood Park,2024-01-14T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94952
341406,Ashwood Park,2024-01-14T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99359
341406,Ashwood Park,2024-01-14T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99731
341406,Ashwood Park,2024-01-14T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-14T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-14T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-14T17:20:00.000+00:00,feeder,3,N Current (Min),A,21.25
341406,Ashwood Park,2024-01-14T17:20:00.000+00:00,feeder,3,N Current (Max),A,54.0
341406,Ashwood Park,2024-01-14T17:20:00.000+00:00,feeder,3,N Current (RMS),A,44.0
341406,Ashwood Park,2024-01-14T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
341406,Ashwood Park,2024-01-14T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,10.88
341406,Ashwood Park,2024-01-14T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.12
341406,Ashwood Park,2024-01-14T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,23.88
341406,Ashwood Park,2024-01-14T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,65.25
341406,Ashwood Park,2024-01-14T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.75
341406,Ashwood Park,2024-01-14T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,23.75
341406,Ashwood Park,2024-01-14T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,55.25
341406,Ashwood Park,2024-01-14T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.75
341406,Ashwood Park,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,15.37
341406,Ashwood Park,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-46.75
341406,Ashwood Park,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,40.87
341406,Ashwood Park,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04356
341406,Ashwood Park,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.58187
341406,Ashwood Park,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.30022
341406,Ashwood Park,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T17:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T17:20:00.000+00:00,feeder,2,N Current (Max),A,1.12
341406,Ashwood Park,2024-01-14T17:20:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.5
341406,Ashwood Park,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
341406,Ashwood Park,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.44
341406,Ashwood Park,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.88
341406,Ashwood Park,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
341406,Ashwood Park,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99899
341406,Ashwood Park,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99866
341406,Ashwood Park,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99313
341406,Ashwood Park,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
341406,Ashwood Park,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
341406,Ashwood Park,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
341406,Ashwood Park,2024-01-14T17:20:00.000+00:00,feeder,1,N Current (Min),A,86.88
341406,Ashwood Park,2024-01-14T17:20:00.000+00:00,feeder,1,N Current (Max),A,54.88
341406,Ashwood Park,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,113.75
341406,Ashwood Park,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,185.62
341406,Ashwood Park,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,139.38
341406,Ashwood Park,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,78.62
341406,Ashwood Park,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,145.0
341406,Ashwood Park,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,116.62
341406,Ashwood Park,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,51.25
341406,Ashwood Park,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,148.38
341406,Ashwood Park,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,88.25
341406,Ashwood Park,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,234.19
341406,Ashwood Park,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,235.56
341406,Ashwood Park,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.0
341406,Ashwood Park,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.89
341406,Ashwood Park,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.94
341406,Ashwood Park,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
341406,Ashwood Park,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.5
341406,Ashwood Park,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.47
341406,Ashwood Park,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
341406,Ashwood Park,2024-01-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
341406,Ashwood Park,2024-01-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
341406,Ashwood Park,2024-01-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
341406,Ashwood Park,2024-01-14T17:20:00.000+00:00,busbar,,N Current (Min),A,20.75
341406,Ashwood Park,2024-01-14T17:20:00.000+00:00,busbar,,N Current (Max),A,95.88
341406,Ashwood Park,2024-01-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,48.38
341406,Ashwood Park,2024-01-14T17:20:00.000+00:00,busbar,,L3 Current (Min),A,117.25
341406,Ashwood Park,2024-01-14T17:20:00.000+00:00,busbar,,L3 Current (Max),A,192.62
341406,Ashwood Park,2024-01-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.25
341406,Ashwood Park,2024-01-14T17:20:00.000+00:00,busbar,,L2 Current (Min),A,125.12
341406,Ashwood Park,2024-01-14T17:20:00.000+00:00,busbar,,L2 Current (Max),A,200.62
341406,Ashwood Park,2024-01-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
341406,Ashwood Park,2024-01-14T17:20:00.000+00:00,busbar,,L1 Current (Min),A,82.0
341406,Ashwood Park,2024-01-14T17:20:00.000+00:00,busbar,,L1 Current (Max),A,195.75
341406,Ashwood Park,2024-01-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.12
341406,Ashwood Park,2024-01-14T17:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T17:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.19
341406,Ashwood Park,2024-01-14T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
341406,Ashwood Park,2024-01-14T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.06
341406,Ashwood Park,2024-01-14T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96194
341406,Ashwood Park,2024-01-14T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99164
341406,Ashwood Park,2024-01-14T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99725
341406,Ashwood Park,2024-01-14T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-14T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-14T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-14T17:10:00.000+00:00,feeder,3,N Current (Min),A,27.25
341406,Ashwood Park,2024-01-14T17:10:00.000+00:00,feeder,3,N Current (Max),A,57.62
341406,Ashwood Park,2024-01-14T17:10:00.000+00:00,feeder,3,N Current (RMS),A,40.25
341406,Ashwood Park,2024-01-14T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
341406,Ashwood Park,2024-01-14T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,14.5
341406,Ashwood Park,2024-01-14T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
341406,Ashwood Park,2024-01-14T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,37.0
341406,Ashwood Park,2024-01-14T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,56.38
341406,Ashwood Park,2024-01-14T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.38
341406,Ashwood Park,2024-01-14T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,23.25
341406,Ashwood Park,2024-01-14T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,62.88
341406,Ashwood Park,2024-01-14T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.25
341406,Ashwood Park,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.44
341406,Ashwood Park,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-51.82
341406,Ashwood Park,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,37.06
341406,Ashwood Park,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00572
341406,Ashwood Park,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.39059
341406,Ashwood Park,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.29186
341406,Ashwood Park,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T17:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T17:10:00.000+00:00,feeder,2,N Current (Max),A,2.0
341406,Ashwood Park,2024-01-14T17:10:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
341406,Ashwood Park,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.0
341406,Ashwood Park,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.75
341406,Ashwood Park,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.25
341406,Ashwood Park,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99918
341406,Ashwood Park,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99869
341406,Ashwood Park,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99826
341406,Ashwood Park,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
341406,Ashwood Park,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
341406,Ashwood Park,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
341406,Ashwood Park,2024-01-14T17:10:00.000+00:00,feeder,1,N Current (Min),A,80.0
341406,Ashwood Park,2024-01-14T17:10:00.000+00:00,feeder,1,N Current (Max),A,47.12
341406,Ashwood Park,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,118.62
341406,Ashwood Park,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,187.12
341406,Ashwood Park,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,153.75
341406,Ashwood Park,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,82.62
341406,Ashwood Park,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,138.88
341406,Ashwood Park,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,110.25
341406,Ashwood Park,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,97.25
341406,Ashwood Park,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,143.12
341406,Ashwood Park,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,125.62
341406,Ashwood Park,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,234.39
341406,Ashwood Park,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,236.45
341406,Ashwood Park,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.88
341406,Ashwood Park,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.52
341406,Ashwood Park,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.64
341406,Ashwood Park,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
341406,Ashwood Park,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.11
341406,Ashwood Park,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.38
341406,Ashwood Park,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
341406,Ashwood Park,2024-01-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
341406,Ashwood Park,2024-01-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
341406,Ashwood Park,2024-01-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
341406,Ashwood Park,2024-01-14T17:10:00.000+00:00,busbar,,N Current (Min),A,20.75
341406,Ashwood Park,2024-01-14T17:10:00.000+00:00,busbar,,N Current (Max),A,54.25
341406,Ashwood Park,2024-01-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,31.88
341406,Ashwood Park,2024-01-14T17:10:00.000+00:00,busbar,,L3 Current (Min),A,124.75
341406,Ashwood Park,2024-01-14T17:10:00.000+00:00,busbar,,L3 Current (Max),A,193.5
341406,Ashwood Park,2024-01-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
341406,Ashwood Park,2024-01-14T17:10:00.000+00:00,busbar,,L2 Current (Min),A,126.38
341406,Ashwood Park,2024-01-14T17:10:00.000+00:00,busbar,,L2 Current (Max),A,194.88
341406,Ashwood Park,2024-01-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
341406,Ashwood Park,2024-01-14T17:10:00.000+00:00,busbar,,L1 Current (Min),A,135.75
341406,Ashwood Park,2024-01-14T17:10:00.000+00:00,busbar,,L1 Current (Max),A,193.38
341406,Ashwood Park,2024-01-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
341406,Ashwood Park,2024-01-14T17:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T17:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.12
341406,Ashwood Park,2024-01-14T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.88
341406,Ashwood Park,2024-01-14T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.06
341406,Ashwood Park,2024-01-14T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95471
341406,Ashwood Park,2024-01-14T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99387
341406,Ashwood Park,2024-01-14T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99719
341406,Ashwood Park,2024-01-14T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-14T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-14T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-14T17:00:00.000+00:00,feeder,3,N Current (Min),A,29.25
341406,Ashwood Park,2024-01-14T17:00:00.000+00:00,feeder,3,N Current (Max),A,53.88
341406,Ashwood Park,2024-01-14T17:00:00.000+00:00,feeder,3,N Current (RMS),A,39.88
341406,Ashwood Park,2024-01-14T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
341406,Ashwood Park,2024-01-14T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,12.62
341406,Ashwood Park,2024-01-14T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
341406,Ashwood Park,2024-01-14T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,37.25
341406,Ashwood Park,2024-01-14T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,61.75
341406,Ashwood Park,2024-01-14T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.5
341406,Ashwood Park,2024-01-14T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,21.88
341406,Ashwood Park,2024-01-14T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,53.88
341406,Ashwood Park,2024-01-14T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.75
341406,Ashwood Park,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,161.94
341406,Ashwood Park,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-46.38
341406,Ashwood Park,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,53.94
341406,Ashwood Park,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00993
341406,Ashwood Park,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.364
341406,Ashwood Park,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.27831
341406,Ashwood Park,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T17:00:00.000+00:00,feeder,2,N Current (Min),A,0.12
341406,Ashwood Park,2024-01-14T17:00:00.000+00:00,feeder,2,N Current (Max),A,3.38
341406,Ashwood Park,2024-01-14T17:00:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
341406,Ashwood Park,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,1.25
341406,Ashwood Park,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.5
341406,Ashwood Park,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.38
341406,Ashwood Park,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
341406,Ashwood Park,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99939
341406,Ashwood Park,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99777
341406,Ashwood Park,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.5082
341406,Ashwood Park,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
341406,Ashwood Park,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
341406,Ashwood Park,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
341406,Ashwood Park,2024-01-14T17:00:00.000+00:00,feeder,1,N Current (Min),A,1163.25
341406,Ashwood Park,2024-01-14T17:00:00.000+00:00,feeder,1,N Current (Max),A,89.12
341406,Ashwood Park,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,117.75
341406,Ashwood Park,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,181.0
341406,Ashwood Park,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,147.0
341406,Ashwood Park,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,73.88
341406,Ashwood Park,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,130.25
341406,Ashwood Park,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,103.0
341406,Ashwood Park,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,1121.88
341406,Ashwood Park,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.75
341406,Ashwood Park,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,233.86
341406,Ashwood Park,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,237.36
341406,Ashwood Park,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.22
341406,Ashwood Park,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.31
341406,Ashwood Park,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.17
341406,Ashwood Park,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
341406,Ashwood Park,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.12
341406,Ashwood Park,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.67
341406,Ashwood Park,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
341406,Ashwood Park,2024-01-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
341406,Ashwood Park,2024-01-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
341406,Ashwood Park,2024-01-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
341406,Ashwood Park,2024-01-14T17:00:00.000+00:00,busbar,,N Current (Min),A,22.88
341406,Ashwood Park,2024-01-14T17:00:00.000+00:00,busbar,,N Current (Max),A,1156.5
341406,Ashwood Park,2024-01-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,73.38
341406,Ashwood Park,2024-01-14T17:00:00.000+00:00,busbar,,L3 Current (Min),A,124.0
341406,Ashwood Park,2024-01-14T17:00:00.000+00:00,busbar,,L3 Current (Max),A,186.88
341406,Ashwood Park,2024-01-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
341406,Ashwood Park,2024-01-14T17:00:00.000+00:00,busbar,,L2 Current (Min),A,117.12
341406,Ashwood Park,2024-01-14T17:00:00.000+00:00,busbar,,L2 Current (Max),A,191.0
341406,Ashwood Park,2024-01-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
341406,Ashwood Park,2024-01-14T17:00:00.000+00:00,busbar,,L1 Current (Min),A,21.5
341406,Ashwood Park,2024-01-14T17:00:00.000+00:00,busbar,,L1 Current (Max),A,1110.5
341406,Ashwood Park,2024-01-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
341406,Ashwood Park,2024-01-14T17:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T17:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.69
341406,Ashwood Park,2024-01-14T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.06
341406,Ashwood Park,2024-01-14T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.88
341406,Ashwood Park,2024-01-14T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96576
341406,Ashwood Park,2024-01-14T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99182
341406,Ashwood Park,2024-01-14T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99573
341406,Ashwood Park,2024-01-14T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-14T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-14T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-14T16:50:00.000+00:00,feeder,3,N Current (Min),A,27.0
341406,Ashwood Park,2024-01-14T16:50:00.000+00:00,feeder,3,N Current (Max),A,53.75
341406,Ashwood Park,2024-01-14T16:50:00.000+00:00,feeder,3,N Current (RMS),A,39.62
341406,Ashwood Park,2024-01-14T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
341406,Ashwood Park,2024-01-14T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,16.0
341406,Ashwood Park,2024-01-14T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.75
341406,Ashwood Park,2024-01-14T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,44.88
341406,Ashwood Park,2024-01-14T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,69.88
341406,Ashwood Park,2024-01-14T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.25
341406,Ashwood Park,2024-01-14T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,21.88
341406,Ashwood Park,2024-01-14T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,44.25
341406,Ashwood Park,2024-01-14T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.38
341406,Ashwood Park,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,69.5
341406,Ashwood Park,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-37.56
341406,Ashwood Park,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,56.63
341406,Ashwood Park,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.01006
341406,Ashwood Park,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.49075
341406,Ashwood Park,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.21169
341406,Ashwood Park,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T16:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T16:50:00.000+00:00,feeder,2,N Current (Max),A,2.75
341406,Ashwood Park,2024-01-14T16:50:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
341406,Ashwood Park,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
341406,Ashwood Park,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.94
341406,Ashwood Park,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.44
341406,Ashwood Park,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99905
341406,Ashwood Park,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99857
341406,Ashwood Park,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05217
341406,Ashwood Park,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
341406,Ashwood Park,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
341406,Ashwood Park,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T16:50:00.000+00:00,feeder,1,N Current (Min),A,147.75
341406,Ashwood Park,2024-01-14T16:50:00.000+00:00,feeder,1,N Current (Max),A,130.75
341406,Ashwood Park,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,117.0
341406,Ashwood Park,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,153.75
341406,Ashwood Park,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,135.88
341406,Ashwood Park,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,81.0
341406,Ashwood Park,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,138.0
341406,Ashwood Park,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,112.0
341406,Ashwood Park,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,234.44
341406,Ashwood Park,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,236.7
341406,Ashwood Park,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.41
341406,Ashwood Park,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.8
341406,Ashwood Park,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.59
341406,Ashwood Park,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
341406,Ashwood Park,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.64
341406,Ashwood Park,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.58
341406,Ashwood Park,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
341406,Ashwood Park,2024-01-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
341406,Ashwood Park,2024-01-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
341406,Ashwood Park,2024-01-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-14T16:50:00.000+00:00,busbar,,N Current (Min),A,102.25
341406,Ashwood Park,2024-01-14T16:50:00.000+00:00,busbar,,N Current (Max),A,160.62
341406,Ashwood Park,2024-01-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,129.25
341406,Ashwood Park,2024-01-14T16:50:00.000+00:00,busbar,,L3 Current (Min),A,124.25
341406,Ashwood Park,2024-01-14T16:50:00.000+00:00,busbar,,L3 Current (Max),A,160.38
341406,Ashwood Park,2024-01-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.38
341406,Ashwood Park,2024-01-14T16:50:00.000+00:00,busbar,,L2 Current (Min),A,130.12
341406,Ashwood Park,2024-01-14T16:50:00.000+00:00,busbar,,L2 Current (Max),A,197.88
341406,Ashwood Park,2024-01-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.12
341406,Ashwood Park,2024-01-14T16:50:00.000+00:00,busbar,,L1 Current (Min),A,21.75
341406,Ashwood Park,2024-01-14T16:50:00.000+00:00,busbar,,L1 Current (Max),A,44.38
341406,Ashwood Park,2024-01-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.38
341406,Ashwood Park,2024-01-14T16:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T16:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.31
341406,Ashwood Park,2024-01-14T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.56
341406,Ashwood Park,2024-01-14T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.5
341406,Ashwood Park,2024-01-14T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96051
341406,Ashwood Park,2024-01-14T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98862
341406,Ashwood Park,2024-01-14T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99612
341406,Ashwood Park,2024-01-14T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-14T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-14T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-14T16:40:00.000+00:00,feeder,3,N Current (Min),A,14.5
341406,Ashwood Park,2024-01-14T16:40:00.000+00:00,feeder,3,N Current (Max),A,47.5
341406,Ashwood Park,2024-01-14T16:40:00.000+00:00,feeder,3,N Current (RMS),A,29.62
341406,Ashwood Park,2024-01-14T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
341406,Ashwood Park,2024-01-14T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,20.0
341406,Ashwood Park,2024-01-14T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.25
341406,Ashwood Park,2024-01-14T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,25.12
341406,Ashwood Park,2024-01-14T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,50.25
341406,Ashwood Park,2024-01-14T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.12
341406,Ashwood Park,2024-01-14T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,23.12
341406,Ashwood Park,2024-01-14T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,54.25
341406,Ashwood Park,2024-01-14T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.62
341406,Ashwood Park,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,50.56
341406,Ashwood Park,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-44.38
341406,Ashwood Park,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,50.06
341406,Ashwood Park,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01451
341406,Ashwood Park,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.43297
341406,Ashwood Park,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.21559
341406,Ashwood Park,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T16:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T16:40:00.000+00:00,feeder,2,N Current (Max),A,2.0
341406,Ashwood Park,2024-01-14T16:40:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
341406,Ashwood Park,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.5
341406,Ashwood Park,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.12
341406,Ashwood Park,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.94
341406,Ashwood Park,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
341406,Ashwood Park,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9989
341406,Ashwood Park,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99811
341406,Ashwood Park,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05217
341406,Ashwood Park,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
341406,Ashwood Park,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
341406,Ashwood Park,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T16:40:00.000+00:00,feeder,1,N Current (Min),A,157.0
341406,Ashwood Park,2024-01-14T16:40:00.000+00:00,feeder,1,N Current (Max),A,129.38
341406,Ashwood Park,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,98.62
341406,Ashwood Park,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,174.62
341406,Ashwood Park,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,135.25
341406,Ashwood Park,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,78.0
341406,Ashwood Park,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,128.5
341406,Ashwood Park,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,102.88
341406,Ashwood Park,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,235.52
341406,Ashwood Park,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,237.36
